ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 00:00,2,0.000,ALERT,213.51,302.98,59.970,1471838404,"201051344000645","219011344069620",0.00,15.80,0,300.57,306.28,0.0,0.0,0.000,528389.4,528389.4,4213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838406,907286.00
08/22/2016 00:00,2,0.000,ALERT,212.38,300.87,59.965,1471838404,"274151322000085","219011344069620",0.00,15.80,0,298.77,306.58,0.0,0.0,0.000,771666.9,771666.9,4172,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838408,907287.00
08/22/2016 00:00,2,0.000,ALERT,213.74,302.68,59.975,1471838404,"201051344000633","219011344069620",0.00,14.70,0,298.47,306.28,0.0,0.0,0.000,519885.1,519885.1,4208,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838410,907288.00
08/22/2016 00:00,2,0.000,ALERT,213.06,302.98,59.981,1471838404,"201051344000469","219011344069620",0.00,15.00,0,299.67,305.98,0.0,0.0,0.000,522230.3,522230.3,4223,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838411,907289.00
08/22/2016 00:00,2,0.000,ALERT,212.38,300.87,59.938,1471838404,"201051344000646","219011344069620",0.00,14.70,0,297.87,304.18,0.0,0.0,0.000,523215.2,523215.2,4205,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838413,907290.00
08/22/2016 00:00,2,0.000,ALERT,212.38,301.77,59.965,1471838404,"274151322000052","219011344069620",0.00,15.50,0,298.47,306.88,0.0,0.0,0.000,791795.8,791795.8,4170,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838415,907291.00
08/22/2016 00:00,2,0.000,ALERT,213.06,301.17,59.970,1471838404,"201051344000585","219011344069620",0.00,15.30,0,297.87,304.48,0.0,0.0,0.000,532468.1,532468.1,4199,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838417,907292.00
08/22/2016 00:00,2,0.000,ALERT,212.83,301.47,59.928,1471838404,"201051344001230","219011344069620",0.00,15.00,0,298.47,305.38,0.0,0.0,0.000,526487.3,526487.3,4225,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838419,907293.00
08/22/2016 00:00,2,0.000,ALERT,213.29,301.47,59.975,1471838404,"201051344000582","219011344069620",0.00,15.00,0,299.07,305.38,0.0,0.0,0.000,519240.2,519240.2,4203,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838420,907294.00
08/22/2016 00:00,2,0.000,ALERT,212.38,300.87,59.981,1471838404,"201051344000955","219011344069620",0.00,15.30,0,298.47,304.78,0.0,0.0,0.000,532946.1,532946.1,4210,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838422,907295.00
08/22/2016 00:00,2,0.000,ALERT,212.61,300.57,59.965,1471838404,"274151322000094","219011344069620",0.00,15.30,0,298.17,305.98,0.0,0.0,0.000,649101.2,649101.2,4248,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838424,907296.00
08/22/2016 00:00,2,0.000,ALERT,213.29,304.18,59.981,1471838404,"201051344000579","219011344069620",0.00,15.30,0,301.47,306.58,0.0,0.0,0.000,536470.5,536470.5,4215,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838426,907297.00
08/22/2016 00:00,2,0.000,ALERT,212.61,301.47,59.975,1471838404,"201051344000890","219011344069620",0.00,15.00,0,298.77,306.28,0.0,0.0,0.000,530198.6,530198.6,4204,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838428,907298.00
08/22/2016 00:00,2,0.000,ALERT,212.83,300.87,59.975,1471838404,"201051344000438","219011344069620",0.00,15.00,0,298.47,305.38,0.0,0.0,0.000,531714.9,531714.9,4212,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838430,907299.00
08/22/2016 00:00,2,0.000,ALERT,213.06,300.57,59.970,1471838404,"201051344000417","219011344069620",0.00,15.00,0,297.87,304.48,0.0,0.0,0.000,523136.0,523136.0,4206,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838431,907300.00
08/22/2016 00:00,2,0.000,ALERT,212.61,301.77,59.965,1471838404,"274151322000083","219011344069620",0.00,15.30,0,299.07,307.48,0.0,0.0,0.000,784625.5,784625.5,4182,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838433,907301.00
08/22/2016 00:00,2,0.000,ALERT,213.06,300.87,59.991,1471838404,"274151322000076","219011344069620",0.00,15.80,0,298.47,306.28,0.0,0.0,0.000,837037.2,837037.2,4185,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838435,907302.00
08/22/2016 00:00,2,0.000,ALERT,213.06,303.88,59.959,1471838404,"201051344000868","219011344069620",0.00,15.50,0,301.47,306.88,0.0,0.0,0.000,521088.0,521088.0,4212,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838437,907303.00
08/22/2016 00:00,2,0.000,ALERT,212.38,301.77,59.954,1471838404,"274151322000095","219011344069620",0.00,15.30,0,299.67,307.78,0.0,0.0,0.000,828582.1,828582.1,4192,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838439,907304.00
08/22/2016 00:00,2,0.000,ALERT,213.06,303.28,59.954,1471838404,"201051344000988","219011344069620",0.00,15.50,0,298.17,305.98,0.0,0.0,0.000,514160.2,514160.2,4224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838441,907305.00
08/22/2016 00:00,2,0.000,ALERT,212.83,300.57,59.965,1471838404,"201051344001025","219011344069620",0.00,14.70,0,297.57,305.38,0.0,0.0,0.000,531368.5,531368.5,4209,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838443,907306.00
08/22/2016 00:00,2,0.000,ALERT,213.29,303.58,59.970,1471838404,"201051344000458","219011344069620",0.00,16.00,0,300.87,306.28,0.0,0.0,0.000,528457.5,528457.5,4209,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838444,907307.00
08/22/2016 00:00,2,0.000,ALERT,213.74,303.58,59.959,1471838404,"201051344000853","219011344069620",0.00,15.30,0,300.57,305.98,0.0,0.0,0.000,527648.8,527648.8,4210,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838446,907308.00
08/22/2016 00:00,2,0.000,ALERT,213.29,301.17,59.965,1471838404,"201051344000685","219011344069620",0.00,15.30,0,298.17,305.08,0.0,0.0,0.000,530967.3,530967.3,4219,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838448,907309.00
08/22/2016 00:00,2,0.000,ALERT,213.06,300.57,59.965,1471838404,"201051344000917","219011344069620",0.00,16.00,0,297.26,303.88,0.0,0.0,0.000,527923.2,527923.2,4227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838450,907310.00
08/22/2016 00:00,2,0.000,ALERT,213.29,301.47,59.970,1471838404,"201051344001145","219011344069620",0.00,15.00,0,298.77,305.98,0.0,0.0,0.000,533127.7,533127.7,4225,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838451,907311.00
08/22/2016 00:00,2,0.000,ALERT,213.06,300.27,59.981,1471838404,"201051344000651","219011344069620",0.00,14.70,0,297.57,304.48,0.0,0.0,0.000,525987.3,525987.3,4205,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838453,907312.00
08/22/2016 00:00,2,0.000,ALERT,212.16,300.87,59.965,1471838404,"274151322000088","219011344069620",0.00,15.80,0,297.87,306.58,0.0,0.0,0.000,755809.4,755809.4,4176,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838455,907313.00
08/22/2016 00:00,2,0.000,ALERT,213.29,300.27,59.965,1471838404,"274151322000068","219011344069620",0.00,16.00,0,298.17,305.68,0.0,0.0,0.000,649360.1,649360.1,4241,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838457,907314.00
08/22/2016 00:00,2,0.000,ALERT,212.61,300.87,59.975,1471838404,"201051344001135","219011344069620",0.00,15.30,0,298.47,305.38,0.0,0.0,0.000,522144.8,522144.8,4202,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838459,907315.00
08/22/2016 00:00,2,0.000,ALERT,213.06,304.18,59.970,1471838404,"201051344000594","219011344069620",0.00,15.00,0,300.57,307.18,0.0,0.0,0.000,532848.0,532848.0,4210,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838461,907316.00
08/22/2016 00:00,2,0.000,ALERT,213.06,300.57,59.981,1471838404,"201051344001203","219011344069620",0.00,15.00,0,298.47,306.28,0.0,0.0,0.000,530131.1,530131.1,4217,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838462,907317.00
08/22/2016 00:00,2,0.000,ALERT,212.38,301.47,59.970,1471838404,"274151322000054","219011344069620",0.00,16.30,0,298.77,307.18,0.0,0.0,0.000,771486.7,771486.7,4173,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838464,907318.00
08/22/2016 00:00,2,0.000,ALERT,213.51,303.28,59.975,1471838404,"201051344000867","219011344069620",0.00,15.80,0,300.27,306.28,0.0,0.0,0.000,520159.7,520159.7,4211,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838466,907319.00
08/22/2016 00:00,2,0.000,ALERT,212.83,301.17,59.965,1471838404,"201051344001093","219011344069620",0.00,15.80,0,298.47,304.48,0.0,0.0,0.000,527347.4,527347.4,4228,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838468,907320.00
08/22/2016 00:00,2,0.000,ALERT,213.06,303.28,59.975,1471838404,"201051344000900","219011344069620",0.00,15.50,0,300.27,306.28,0.0,0.0,0.000,536640.1,536640.1,4224,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838469,907321.00
08/22/2016 00:00,2,0.000,ALERT,213.51,302.37,59.975,1471838404,"201051344000648","219011344069620",0.00,15.00,0,299.97,305.98,0.0,0.0,0.000,526053.9,526053.9,4206,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838471,907322.00
08/22/2016 00:00,2,0.000,ALERT,213.29,303.58,59.981,1471838404,"201051344000569","219011344069620",0.00,15.50,0,301.17,306.88,0.0,0.0,0.000,536914.1,536914.1,4208,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471838473,907323.00
08/22/2016 00:00,2,0.000,ALERT,213.29,303.28,59.975,1471838404,"201051344000983","219011344069620",0.00,15.50,0,300.87,306.58,0.0,0.0,0.000,529129.9,529129.9,4204,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838475,907324.00
08/22/2016 00:00,2,0.000,ALERT,213.29,303.28,59.986,1471838404,"201051344001158","219011344069620",0.00,14.70,0,299.97,305.98,0.0,0.0,0.000,521447.8,521447.8,4210,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838477,907325.00
08/22/2016 00:00,2,0.000,ALERT,213.74,303.88,60.018,1471838404,"201051344000576","219011344069620",0.00,15.30,0,300.57,306.58,0.0,0.0,0.000,528878.2,528878.2,4214,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838479,907326.00
08/22/2016 00:00,2,0.000,ALERT,212.61,300.57,59.970,1471838404,"274151322000087","219011344069620",0.00,16.30,0,298.17,306.28,0.0,0.0,0.000,743945.1,743945.1,4227,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471838480,907327.00
08/22/2016 00:15,2,0.000,ALERT,212.83,301.77,59.959,1471839304,"274151322000085","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,771666.9,771666.9,4174,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839307,907328.00
08/22/2016 00:15,2,0.000,ALERT,213.96,303.58,60.002,1471839304,"201051344000633","219011344069620",0.00,14.70,0,299.07,304.48,0.0,0.0,0.000,519885.1,519885.1,4210,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839308,907329.00
08/22/2016 00:15,2,0.000,ALERT,213.51,303.58,60.039,1471839304,"201051344000469","219011344069620",0.00,15.00,0,300.27,304.78,0.0,0.0,0.000,522230.3,522230.3,4225,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839310,907330.00
08/22/2016 00:15,2,0.000,ALERT,212.83,301.17,59.991,1471839304,"201051344000646","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,523215.2,523215.2,4207,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839312,907331.00
08/22/2016 00:15,2,0.000,ALERT,212.38,302.37,60.007,1471839304,"274151322000052","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,791795.8,791795.8,4172,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839314,907332.00
08/22/2016 00:15,2,0.000,ALERT,213.51,301.47,59.975,1471839304,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,532468.1,532468.1,4201,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839316,907333.00
08/22/2016 00:15,2,0.000,ALERT,213.06,301.77,60.012,1471839304,"201051344001230","219011344069620",0.00,14.70,0,299.37,302.98,0.0,0.0,0.000,526487.3,526487.3,4227,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839318,907334.00
08/22/2016 00:15,2,0.000,ALERT,213.74,301.77,60.002,1471839304,"201051344000582","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,519240.2,519240.2,4205,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839319,907335.00
08/22/2016 00:15,2,0.000,ALERT,212.83,301.17,60.034,1471839304,"201051344000955","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,532946.1,532946.1,4212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839321,907336.00
08/22/2016 00:15,2,0.000,ALERT,213.06,300.87,59.986,1471839304,"274151322000094","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,649101.2,649101.2,4250,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839323,907337.00
08/22/2016 00:15,2,0.000,ALERT,213.29,304.18,60.002,1471839304,"201051344000579","219011344069620",0.00,15.30,0,302.37,305.68,0.0,0.0,0.000,536470.5,536470.5,4217,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839325,907338.00
08/22/2016 00:15,2,0.000,ALERT,213.06,301.47,60.023,1471839304,"201051344000890","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,530198.6,530198.6,4206,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839327,907339.00
08/22/2016 00:15,2,0.000,ALERT,213.29,301.17,59.996,1471839304,"201051344000438","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,531714.9,531714.9,4214,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839328,907340.00
08/22/2016 00:15,2,0.000,ALERT,213.29,300.57,59.996,1471839304,"201051344000417","219011344069620",0.00,15.00,0,298.47,302.37,0.0,0.0,0.000,523136.0,523136.0,4208,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839330,907341.00
08/22/2016 00:15,2,0.000,ALERT,212.83,302.37,59.991,1471839304,"274151322000083","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,784625.5,784625.5,4184,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839332,907342.00
08/22/2016 00:15,2,0.000,ALERT,213.51,301.77,59.959,1471839304,"274151322000076","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,837037.2,837037.2,4187,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839334,907343.00
08/22/2016 00:15,2,0.000,ALERT,213.29,304.48,60.002,1471839304,"201051344000868","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,521088.0,521088.0,4214,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839336,907344.00
08/22/2016 00:15,2,0.000,ALERT,212.83,302.98,59.981,1471839304,"274151322000095","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,828582.1,828582.1,4194,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839338,907345.00
08/22/2016 00:15,2,0.000,ALERT,213.51,303.88,60.002,1471839304,"201051344000988","219011344069620",0.00,15.50,0,299.07,304.78,0.0,0.0,0.000,514160.2,514160.2,4226,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839340,907346.00
08/22/2016 00:15,2,0.000,ALERT,213.06,300.27,59.991,1471839304,"201051344001025","219011344069620",0.00,14.70,0,298.77,303.28,0.0,0.0,0.000,531368.5,531368.5,4211,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839341,907347.00
08/22/2016 00:15,2,0.000,ALERT,213.51,304.18,59.991,1471839304,"201051344000458","219011344069620",0.00,16.00,0,301.47,305.98,0.0,0.0,0.000,528457.5,528457.5,4211,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839343,907348.00
08/22/2016 00:15,2,0.000,ALERT,214.19,303.88,60.028,1471839304,"201051344000853","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,527648.8,527648.8,4212,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839345,907349.00
08/22/2016 00:15,2,0.000,ALERT,213.51,301.17,59.981,1471839304,"201051344000685","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,530967.3,530967.3,4221,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839347,907350.00
08/22/2016 00:15,2,0.000,ALERT,213.29,300.57,60.012,1471839304,"201051344000917","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,527923.2,527923.2,4229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839349,907351.00
08/22/2016 00:15,2,0.000,ALERT,213.51,301.47,59.938,1471839304,"201051344001145","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,533127.7,533127.7,4227,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839351,907352.00
08/22/2016 00:15,2,0.000,ALERT,213.29,300.57,59.996,1471839304,"201051344000651","219011344069620",0.00,14.30,0,298.77,302.37,0.0,0.0,0.000,525987.3,525987.3,4207,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839352,907353.00
08/22/2016 00:15,2,0.000,ALERT,212.38,301.47,59.986,1471839304,"274151322000088","219011344069620",0.00,15.80,0,298.77,302.68,0.0,0.0,0.000,755809.4,755809.4,4178,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839354,907354.00
08/22/2016 00:15,2,0.000,ALERT,213.51,300.57,60.002,1471839304,"274151322000068","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,649360.1,649360.1,4243,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839356,907355.00
08/22/2016 00:15,2,0.000,ALERT,212.83,301.17,59.986,1471839304,"201051344001135","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,522144.8,522144.8,4204,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839358,907356.00
08/22/2016 00:15,2,0.000,ALERT,213.29,304.78,59.959,1471839304,"201051344000594","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,532848.0,532848.0,4212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839359,907357.00
08/22/2016 00:15,2,0.000,ALERT,213.29,300.87,59.981,1471839304,"201051344001203","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,530131.1,530131.1,4219,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839361,907358.00
08/22/2016 00:15,2,0.000,ALERT,212.61,301.77,59.954,1471839304,"274151322000054","219011344069620",0.00,16.30,0,299.07,303.28,0.0,0.0,0.000,771486.7,771486.7,4175,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839363,907359.00
08/22/2016 00:15,2,0.000,ALERT,213.74,303.58,60.018,1471839304,"201051344000867","219011344069620",0.00,15.80,0,300.87,305.68,0.0,0.0,0.000,520159.7,520159.7,4213,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839365,907360.00
08/22/2016 00:15,2,0.000,ALERT,213.06,300.87,59.975,1471839304,"201051344001093","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,527347.4,527347.4,4230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471839367,907361.00
08/22/2016 00:15,2,0.000,ALERT,213.29,303.88,59.949,1471839304,"201051344000900","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,536640.1,536640.1,4226,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839369,907362.00
08/22/2016 00:15,2,0.000,ALERT,213.51,303.28,59.975,1471839304,"201051344000648","219011344069620",0.00,14.70,0,300.57,305.38,0.0,0.0,0.000,526053.9,526053.9,4208,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839370,907363.00
08/22/2016 00:15,2,0.000,ALERT,213.51,304.48,59.986,1471839304,"201051344000569","219011344069620",0.00,15.50,0,301.77,305.98,0.0,0.0,0.000,536914.1,536914.1,4210,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839372,907364.00
08/22/2016 00:15,2,0.000,ALERT,213.51,304.18,59.970,1471839304,"201051344000983","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,529129.9,529129.9,4206,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839374,907365.00
08/22/2016 00:15,2,0.000,ALERT,213.29,303.58,59.975,1471839304,"201051344001158","219011344069620",0.00,14.70,0,300.87,304.78,0.0,0.0,0.000,521447.8,521447.8,4212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839376,907366.00
08/22/2016 00:15,2,0.000,ALERT,213.74,304.48,59.981,1471839304,"201051344000576","219011344069620",0.00,15.30,0,301.47,305.38,0.0,0.0,0.000,528878.2,528878.2,4216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839378,907367.00
08/22/2016 00:15,2,0.000,ALERT,213.06,300.87,60.012,1471839304,"274151322000087","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,743945.1,743945.1,4229,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839380,907368.00
08/22/2016 00:15,2,0.000,ALERT,213.96,303.88,59.986,1471839304,"201051344000645","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,528389.4,528389.4,4215,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471839381,907369.00
08/22/2016 00:30,2,0.000,ALERT,213.51,302.98,59.959,1471840203,"201051344000645","219011344069620",0.00,15.50,0,289.45,305.38,0.0,0.0,0.000,528389.4,528389.4,4217,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840205,907370.00
08/22/2016 00:30,2,0.000,ALERT,212.83,301.17,59.933,1471840203,"274151322000085","219011344069620",0.00,15.80,0,288.25,304.78,0.0,0.0,0.000,771666.9,771666.9,4176,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840207,907371.00
08/22/2016 00:30,2,0.000,ALERT,213.74,302.98,59.944,1471840203,"201051344000633","219011344069620",0.00,14.70,0,287.95,305.08,0.0,0.0,0.000,519885.1,519885.1,4212,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840208,907372.00
08/22/2016 00:30,2,0.000,ALERT,213.29,302.98,59.944,1471840203,"201051344000469","219011344069620",0.00,15.00,0,288.85,305.08,0.0,0.0,0.000,522230.3,522230.3,4227,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840210,907373.00
08/22/2016 00:30,2,0.000,ALERT,212.61,300.27,59.901,1471840203,"201051344000646","219011344069620",0.00,15.00,0,287.05,302.37,0.0,0.0,0.000,523215.2,523215.2,4209,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840212,907374.00
08/22/2016 00:30,2,0.000,ALERT,212.38,300.87,59.928,1471840203,"274151322000052","219011344069620",0.00,15.50,0,287.95,305.38,0.0,0.0,0.000,791795.8,791795.8,4174,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840214,907375.00
08/22/2016 00:30,2,0.000,ALERT,213.29,300.87,59.891,1471840203,"201051344000585","219011344069620",0.00,15.30,0,287.05,302.68,0.0,0.0,0.000,532468.1,532468.1,4203,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840216,907376.00
08/22/2016 00:30,2,0.000,ALERT,212.83,301.17,59.938,1471840203,"201051344001230","219011344069620",0.00,14.70,0,287.95,302.98,0.0,0.0,0.000,526487.3,526487.3,4229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840217,907377.00
08/22/2016 00:30,2,0.000,ALERT,213.29,301.47,59.933,1471840203,"201051344000582","219011344069620",0.00,15.00,0,288.25,303.58,0.0,0.0,0.000,519240.2,519240.2,4207,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840219,907378.00
08/22/2016 00:30,2,0.000,ALERT,212.61,300.57,59.928,1471840203,"201051344000955","219011344069620",0.00,15.30,0,287.35,302.37,0.0,0.0,0.000,532946.1,532946.1,4214,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471840221,907379.00
08/22/2016 00:30,2,0.000,ALERT,212.83,300.87,59.938,1471840203,"274151322000094","219011344069620",0.00,15.30,0,287.95,304.48,0.0,0.0,0.000,649101.2,649101.2,4252,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840223,907380.00
08/22/2016 00:30,2,0.000,ALERT,213.29,303.88,59.912,1471840203,"201051344000579","219011344069620",0.00,15.30,0,290.35,305.98,0.0,0.0,0.000,536470.5,536470.5,4219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840225,907381.00
08/22/2016 00:30,2,0.000,ALERT,212.83,301.17,59.938,1471840203,"201051344000890","219011344069620",0.00,15.00,0,287.95,303.58,0.0,0.0,0.000,530198.6,530198.6,4208,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840226,907382.00
08/22/2016 00:30,2,0.000,ALERT,213.06,300.57,59.944,1471840203,"201051344000438","219011344069620",0.00,15.00,0,287.35,302.98,0.0,0.0,0.000,531714.9,531714.9,4216,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471840228,907383.00
08/22/2016 00:30,2,0.000,ALERT,213.29,299.97,59.933,1471840203,"201051344000417","219011344069620",0.00,15.00,0,286.74,302.07,0.0,0.0,0.000,523136.0,523136.0,4210,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840230,907384.00
08/22/2016 00:30,2,0.000,ALERT,213.06,302.07,59.944,1471840203,"274151322000083","219011344069620",0.00,15.30,0,288.55,305.68,0.0,0.0,0.000,784625.5,784625.5,4186,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840232,907385.00
08/22/2016 00:30,2,0.000,ALERT,213.29,301.47,59.938,1471840203,"274151322000076","219011344069620",0.00,15.50,0,288.25,304.78,0.0,0.0,0.000,837037.2,837037.2,4189,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471840234,907386.00
08/22/2016 00:30,2,0.000,ALERT,213.29,304.18,59.944,1471840203,"201051344000868","219011344069620",0.00,15.30,0,290.35,306.58,0.0,0.0,0.000,521088.0,521088.0,4216,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471840236,907387.00
08/22/2016 00:30,2,0.000,ALERT,212.83,302.37,59.949,1471840203,"274151322000095","219011344069620",0.00,15.00,0,289.15,305.98,0.0,0.0,0.000,828582.1,828582.1,4196,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840238,907388.00
08/22/2016 00:30,2,0.000,ALERT,213.06,303.28,59.954,1471840203,"201051344000988","219011344069620",0.00,15.50,0,287.65,305.38,0.0,0.0,0.000,514160.2,514160.2,4228,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840239,907389.00
08/22/2016 00:30,2,0.000,ALERT,213.06,299.97,59.954,1471840203,"201051344001025","219011344069620",0.00,14.70,0,286.74,303.28,0.0,0.0,0.000,531368.5,531368.5,4213,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840241,907390.00
08/22/2016 00:30,2,0.000,ALERT,213.29,303.88,59.959,1471840203,"201051344000458","219011344069620",0.00,16.00,0,290.05,306.58,0.0,0.0,0.000,528457.5,528457.5,4213,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840243,907391.00
08/22/2016 00:30,2,0.000,ALERT,213.96,303.58,59.959,1471840203,"201051344000853","219011344069620",0.00,15.30,0,289.75,305.98,0.0,0.0,0.000,527648.8,527648.8,4214,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471840245,907392.00
08/22/2016 00:30,2,0.000,ALERT,213.29,300.87,59.965,1471840203,"201051344000685","219011344069620",0.00,15.30,0,287.65,302.68,0.0,0.0,0.000,530967.3,530967.3,4223,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840247,907393.00
08/22/2016 00:30,2,0.000,ALERT,213.29,300.27,59.965,1471840203,"201051344000917","219011344069620",0.00,15.80,0,286.14,302.07,0.0,0.0,0.000,527923.2,527923.2,4231,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840248,907394.00
08/22/2016 00:30,2,0.000,ALERT,213.29,300.87,60.002,1471840203,"201051344001145","219011344069620",0.00,15.00,0,287.65,303.28,0.0,0.0,0.000,533127.7,533127.7,4229,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840250,907395.00
08/22/2016 00:30,2,0.000,ALERT,213.29,299.97,59.928,1471840203,"201051344000651","219011344069620",0.00,14.70,0,287.05,302.07,0.0,0.0,0.000,525987.3,525987.3,4209,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471840252,907396.00
08/22/2016 00:30,2,0.000,ALERT,212.38,302.07,59.996,1471840203,"274151322000088","219011344069620",0.00,15.80,0,287.95,304.78,0.0,0.0,0.000,755809.4,755809.4,4180,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840254,907397.00
08/22/2016 00:30,2,0.000,ALERT,213.29,300.57,59.959,1471840203,"274151322000068","219011344069620",0.00,16.00,0,287.35,304.18,0.0,0.0,0.000,649360.1,649360.1,4245,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840256,907398.00
08/22/2016 00:30,2,0.000,ALERT,212.61,300.57,59.975,1471840203,"201051344001135","219011344069620",0.00,15.30,0,287.35,303.28,0.0,0.0,0.000,522144.8,522144.8,4206,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471840257,907399.00
08/22/2016 00:30,2,0.000,ALERT,213.06,304.18,59.965,1471840203,"201051344000594","219011344069620",0.00,15.00,0,289.45,305.98,0.0,0.0,0.000,532848.0,532848.0,4214,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840259,907400.00
08/22/2016 00:30,2,0.000,ALERT,213.29,300.57,59.970,1471840203,"201051344001203","219011344069620",0.00,15.00,0,287.35,304.18,0.0,0.0,0.000,530131.1,530131.1,4221,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840261,907401.00
08/22/2016 00:30,2,0.000,ALERT,212.61,301.47,59.970,1471840203,"274151322000054","219011344069620",0.00,16.30,0,288.25,305.38,0.0,0.0,0.000,771486.7,771486.7,4177,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840263,907402.00
08/22/2016 00:30,2,0.000,ALERT,213.51,303.28,59.933,1471840203,"201051344000867","219011344069620",0.00,15.80,0,289.45,305.98,0.0,0.0,0.000,520159.7,520159.7,4215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840265,907403.00
08/22/2016 00:30,2,0.000,ALERT,213.06,300.87,59.970,1471840203,"201051344001093","219011344069620",0.00,15.80,0,287.35,302.37,0.0,0.0,0.000,527347.4,527347.4,4232,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840266,907404.00
08/22/2016 00:30,2,0.000,ALERT,213.06,303.58,59.975,1471840203,"201051344000900","219011344069620",0.00,15.50,0,289.45,305.38,0.0,0.0,0.000,536640.1,536640.1,4228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840268,907405.00
08/22/2016 00:30,2,0.000,ALERT,213.51,302.98,60.012,1471840203,"201051344000648","219011344069620",0.00,14.70,0,289.15,305.68,0.0,0.0,0.000,526053.9,526053.9,4210,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840270,907406.00
08/22/2016 00:30,2,0.000,ALERT,213.29,303.88,59.970,1471840203,"201051344000569","219011344069620",0.00,15.50,0,290.35,306.58,0.0,0.0,0.000,536914.1,536914.1,4212,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840272,907407.00
08/22/2016 00:30,2,0.000,ALERT,213.29,303.88,59.996,1471840203,"201051344000983","219011344069620",0.00,15.50,0,290.05,306.28,0.0,0.0,0.000,529129.9,529129.9,4208,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840274,907408.00
08/22/2016 00:30,2,0.000,ALERT,213.29,303.28,60.018,1471840203,"201051344001158","219011344069620",0.00,14.70,0,289.15,305.08,0.0,0.0,0.000,521447.8,521447.8,4214,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471840275,907409.00
08/22/2016 00:30,2,0.000,ALERT,213.74,303.88,59.965,1471840203,"201051344000576","219011344069620",0.00,15.30,0,290.05,305.98,0.0,0.0,0.000,528878.2,528878.2,4218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840277,907410.00
08/22/2016 00:30,2,0.000,ALERT,212.61,300.57,59.954,1471840203,"274151322000087","219011344069620",0.00,16.00,0,287.35,304.48,0.0,0.0,0.000,743945.1,743945.1,4231,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471840279,907411.00
08/22/2016 00:45,2,0.000,ALERT,213.96,303.58,59.996,1471841103,"201051344000645","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,528389.4,528389.4,4219,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841105,907412.00
08/22/2016 00:45,2,0.000,ALERT,212.83,301.17,59.975,1471841103,"274151322000085","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,771666.9,771666.9,4178,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841107,907413.00
08/22/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1471841103,"201051344000633","219011344069620",0.00,15.00,0,299.07,304.78,0.0,0.0,0.000,519885.1,519885.1,4214,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841109,907414.00
08/22/2016 00:45,2,0.000,ALERT,213.51,303.28,59.981,1471841103,"201051344000469","219011344069620",0.00,15.00,0,299.67,304.78,0.0,0.0,0.000,522230.3,522230.3,4229,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841110,907415.00
08/22/2016 00:45,2,0.000,ALERT,212.83,300.87,59.981,1471841103,"201051344000646","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,523215.2,523215.2,4211,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841112,907416.00
08/22/2016 00:45,2,0.000,ALERT,212.61,302.37,59.970,1471841103,"274151322000052","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,791795.8,791795.8,4176,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841114,907417.00
08/22/2016 00:45,2,0.000,ALERT,213.29,301.17,59.965,1471841103,"201051344000585","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,532468.1,532468.1,4205,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841116,907418.00
08/22/2016 00:45,2,0.000,ALERT,213.06,301.47,59.991,1471841103,"201051344001230","219011344069620",0.00,14.70,0,298.77,302.68,0.0,0.0,0.000,526487.3,526487.3,4231,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841117,907419.00
08/22/2016 00:45,2,0.000,ALERT,213.74,302.07,59.981,1471841103,"201051344000582","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,519240.2,519240.2,4209,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471841119,907420.00
08/22/2016 00:45,2,0.000,ALERT,212.83,301.17,60.012,1471841103,"201051344000955","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,532946.1,532946.1,4216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841121,907421.00
08/22/2016 00:45,2,0.000,ALERT,212.83,300.87,59.938,1471841103,"274151322000094","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,649101.2,649101.2,4254,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841123,907422.00
08/22/2016 00:45,2,0.000,ALERT,213.29,304.18,59.975,1471841103,"201051344000579","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,536470.5,536470.5,4221,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841125,907423.00
08/22/2016 00:45,2,0.000,ALERT,213.06,301.47,59.986,1471841103,"201051344000890","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,530198.6,530198.6,4210,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841127,907424.00
08/22/2016 00:45,2,0.000,ALERT,213.29,301.17,59.981,1471841103,"201051344000438","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,531714.9,531714.9,4218,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841128,907425.00
08/22/2016 00:45,2,0.000,ALERT,213.29,300.57,59.981,1471841103,"201051344000417","219011344069620",0.00,15.00,0,297.87,301.77,0.0,0.0,0.000,523136.0,523136.0,4212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841130,907426.00
08/22/2016 00:45,2,0.000,ALERT,212.83,302.07,59.970,1471841103,"274151322000083","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,784625.5,784625.5,4188,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841132,907427.00
08/22/2016 00:45,2,0.000,ALERT,213.51,301.47,59.981,1471841103,"274151322000076","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,837037.2,837037.2,4191,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471841134,907428.00
08/22/2016 00:45,2,0.000,ALERT,213.29,304.18,59.970,1471841103,"201051344000868","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,521088.0,521088.0,4218,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841136,907429.00
08/22/2016 00:45,2,0.000,ALERT,212.83,302.37,59.975,1471841103,"274151322000095","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,828582.1,828582.1,4198,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841138,907430.00
