ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 00:45,2,0.000,ALERT,213.06,303.28,60.007,1471841103,"201051344000988","219011344069620",0.00,15.50,0,298.47,305.08,0.0,0.0,0.000,514160.2,514160.2,4230,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841139,907431.00
08/22/2016 00:45,2,0.000,ALERT,213.06,300.27,59.970,1471841103,"201051344001025","219011344069620",0.00,14.70,0,297.87,302.98,0.0,0.0,0.000,531368.5,531368.5,4215,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841141,907432.00
08/22/2016 00:45,2,0.000,ALERT,213.29,303.58,59.981,1471841103,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.98,0.0,0.0,0.000,528457.5,528457.5,4215,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841143,907433.00
08/22/2016 00:45,2,0.000,ALERT,213.96,303.58,59.981,1471841103,"201051344000853","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,527648.8,527648.8,4216,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841145,907434.00
08/22/2016 00:45,2,0.000,ALERT,213.51,300.87,59.975,1471841103,"201051344000685","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,530967.3,530967.3,4225,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841147,907435.00
08/22/2016 00:45,2,0.000,ALERT,213.51,300.57,59.975,1471841103,"201051344000917","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,527923.2,527923.2,4233,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841149,907436.00
08/22/2016 00:45,2,0.000,ALERT,213.51,301.47,59.981,1471841103,"201051344001145","219011344069620",0.00,15.00,0,298.77,302.98,0.0,0.0,0.000,533127.7,533127.7,4231,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841150,907437.00
08/22/2016 00:45,2,0.000,ALERT,213.51,300.57,59.991,1471841103,"201051344000651","219011344069620",0.00,14.70,0,297.87,302.07,0.0,0.0,0.000,525987.3,525987.3,4211,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841152,907438.00
08/22/2016 00:45,2,0.000,ALERT,212.61,301.77,59.981,1471841103,"274151322000088","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,755809.4,755809.4,4182,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841154,907439.00
08/22/2016 00:45,2,0.000,ALERT,213.51,300.87,59.970,1471841103,"274151322000068","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,649360.1,649360.1,4247,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841156,907440.00
08/22/2016 00:45,2,0.000,ALERT,213.06,300.87,59.981,1471841103,"201051344001135","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,522144.8,522144.8,4208,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471841158,907441.00
08/22/2016 00:45,2,0.000,ALERT,213.06,304.18,59.986,1471841103,"201051344000594","219011344069620",0.00,15.00,0,300.27,305.68,0.0,0.0,0.000,532848.0,532848.0,4216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841160,907442.00
08/22/2016 00:45,2,0.000,ALERT,213.51,300.87,59.981,1471841103,"201051344001203","219011344069620",0.00,15.00,0,298.17,303.88,0.0,0.0,0.000,530131.1,530131.1,4223,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841162,907443.00
08/22/2016 00:45,2,0.000,ALERT,212.61,301.47,59.986,1471841103,"274151322000054","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,771486.7,771486.7,4179,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841163,907444.00
08/22/2016 00:45,2,0.000,ALERT,213.51,303.28,59.954,1471841103,"201051344000867","219011344069620",0.00,15.80,0,300.57,305.68,0.0,0.0,0.000,520159.7,520159.7,4217,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841165,907445.00
08/22/2016 00:45,2,0.000,ALERT,213.29,300.87,59.986,1471841103,"201051344001093","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,527347.4,527347.4,4234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841167,907446.00
08/22/2016 00:45,2,0.000,ALERT,213.29,303.58,59.981,1471841103,"201051344000900","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,536640.1,536640.1,4230,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841169,907447.00
08/22/2016 00:45,2,0.000,ALERT,213.51,302.98,59.975,1471841103,"201051344000648","219011344069620",0.00,14.70,0,300.27,305.38,0.0,0.0,0.000,526053.9,526053.9,4212,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471841171,907448.00
08/22/2016 00:45,2,0.000,ALERT,213.51,304.18,59.965,1471841103,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.98,0.0,0.0,0.000,536914.1,536914.1,4214,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471841172,907449.00
08/22/2016 00:45,2,0.000,ALERT,213.29,303.58,59.949,1471841103,"201051344000983","219011344069620",0.00,15.50,0,301.17,305.68,0.0,0.0,0.000,529129.9,529129.9,4210,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841174,907450.00
08/22/2016 00:45,2,0.000,ALERT,213.29,303.28,59.986,1471841103,"201051344001158","219011344069620",0.00,14.70,0,300.27,304.78,0.0,0.0,0.000,521447.8,521447.8,4216,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841176,907451.00
08/22/2016 00:45,2,0.000,ALERT,213.96,303.88,59.975,1471841103,"201051344000576","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,528878.2,528878.2,4220,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841178,907452.00
08/22/2016 00:45,2,0.000,ALERT,213.06,301.47,59.975,1471841103,"274151322000087","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,743945.1,743945.1,4233,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471841180,907453.00
08/22/2016 01:00,2,0.000,ALERT,213.96,303.88,59.975,1471842003,"201051344000645","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,528389.4,528389.4,4221,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842005,907454.00
08/22/2016 01:00,2,0.000,ALERT,212.83,302.07,59.970,1471842003,"274151322000085","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,771666.9,771666.9,4180,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842007,907455.00
08/22/2016 01:00,2,0.000,ALERT,213.96,303.58,59.986,1471842003,"201051344000633","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,519885.1,519885.1,4216,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842009,907456.00
08/22/2016 01:00,2,0.000,ALERT,213.51,303.58,59.981,1471842003,"201051344000469","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,522230.3,522230.3,4231,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842011,907457.00
08/22/2016 01:00,2,0.000,ALERT,213.06,301.47,59.986,1471842003,"201051344000646","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,523215.2,523215.2,4213,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842012,907458.00
08/22/2016 01:00,2,0.000,ALERT,212.61,302.68,59.975,1471842003,"274151322000052","219011344069620",0.00,15.50,0,299.37,303.88,0.0,0.0,0.000,791795.8,791795.8,4178,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842014,907459.00
08/22/2016 01:00,2,0.000,ALERT,213.51,302.07,59.959,1471842003,"201051344000585","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,532468.1,532468.1,4207,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842016,907460.00
08/22/2016 01:00,2,0.000,ALERT,213.29,301.77,60.018,1471842003,"201051344001230","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,526487.3,526487.3,4233,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842018,907461.00
08/22/2016 01:00,2,0.000,ALERT,213.74,302.37,59.981,1471842003,"201051344000582","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,519240.2,519240.2,4211,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842020,907462.00
08/22/2016 01:00,2,0.000,ALERT,213.06,301.47,59.954,1471842003,"201051344000955","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,532946.1,532946.1,4218,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842022,907463.00
08/22/2016 01:00,2,0.000,ALERT,212.83,301.47,59.954,1471842003,"274151322000094","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,649101.2,649101.2,4256,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842023,907464.00
08/22/2016 01:00,2,0.000,ALERT,213.29,304.18,59.965,1471842003,"201051344000579","219011344069620",0.00,15.30,0,302.68,305.98,0.0,0.0,0.000,536470.5,536470.5,4223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842025,907465.00
08/22/2016 01:00,2,0.000,ALERT,213.06,302.07,59.970,1471842003,"201051344000890","219011344069620",0.00,15.00,0,299.67,303.88,0.0,0.0,0.000,530198.6,530198.6,4212,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842027,907466.00
08/22/2016 01:00,2,0.000,ALERT,213.51,301.77,59.970,1471842003,"201051344000438","219011344069620",0.00,15.00,0,299.37,303.28,0.0,0.0,0.000,531714.9,531714.9,4220,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842029,907467.00
08/22/2016 01:00,2,0.000,ALERT,213.74,301.17,59.975,1471842003,"201051344000417","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,523136.0,523136.0,4214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842030,907468.00
08/22/2016 01:00,2,0.000,ALERT,212.83,302.37,59.970,1471842003,"274151322000083","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,784625.5,784625.5,4190,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842032,907469.00
08/22/2016 01:00,2,0.000,ALERT,213.29,302.07,59.975,1471842003,"274151322000076","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,837037.2,837037.2,4193,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842034,907470.00
08/22/2016 01:00,2,0.000,ALERT,213.51,304.48,59.981,1471842003,"201051344000868","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,521088.0,521088.0,4220,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842036,907471.00
08/22/2016 01:00,2,0.000,ALERT,212.83,302.98,60.002,1471842003,"274151322000095","219011344069620",0.00,15.00,0,300.57,304.18,0.0,0.0,0.000,828582.1,828582.1,4200,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842038,907472.00
08/22/2016 01:00,2,0.000,ALERT,213.29,303.88,60.007,1471842003,"201051344000988","219011344069620",0.00,15.50,0,299.07,305.08,0.0,0.0,0.000,514160.2,514160.2,4232,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842040,907473.00
08/22/2016 01:00,2,0.000,ALERT,213.29,300.87,59.970,1471842003,"201051344001025","219011344069620",0.00,14.70,0,298.47,303.28,0.0,0.0,0.000,531368.5,531368.5,4217,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842041,907474.00
08/22/2016 01:00,2,0.000,ALERT,213.51,303.88,59.996,1471842003,"201051344000458","219011344069620",0.00,16.00,0,301.77,305.98,0.0,0.0,0.000,528457.5,528457.5,4217,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842043,907475.00
08/22/2016 01:00,2,0.000,ALERT,214.19,303.88,59.981,1471842003,"201051344000853","219011344069620",0.00,15.30,0,301.47,305.68,0.0,0.0,0.000,527648.8,527648.8,4218,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842045,907476.00
08/22/2016 01:00,2,0.000,ALERT,213.74,301.77,60.007,1471842003,"201051344000685","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,530967.3,530967.3,4227,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842047,907477.00
08/22/2016 01:00,2,0.000,ALERT,213.51,301.17,59.981,1471842003,"201051344000917","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,527923.2,527923.2,4235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842049,907478.00
08/22/2016 01:00,2,0.000,ALERT,213.74,301.77,60.007,1471842003,"201051344001145","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,533127.7,533127.7,4233,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842051,907479.00
08/22/2016 01:00,2,0.000,ALERT,213.51,300.87,60.007,1471842003,"201051344000651","219011344069620",0.00,14.70,0,298.47,302.37,0.0,0.0,0.000,525987.3,525987.3,4213,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842052,907480.00
08/22/2016 01:00,2,0.000,ALERT,212.38,301.47,59.949,1471842003,"274151322000088","219011344069620",0.00,15.80,0,299.37,303.28,0.0,0.0,0.000,755809.4,755809.4,4184,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842054,907481.00
08/22/2016 01:00,2,0.000,ALERT,213.51,300.87,59.970,1471842003,"274151322000068","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,649360.1,649360.1,4249,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842056,907482.00
08/22/2016 01:00,2,0.000,ALERT,213.06,301.47,59.949,1471842003,"201051344001135","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,522144.8,522144.8,4210,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842058,907483.00
08/22/2016 01:00,2,0.000,ALERT,213.29,304.48,59.970,1471842003,"201051344000594","219011344069620",0.00,15.30,0,301.47,305.98,0.0,0.0,0.000,532848.0,532848.0,4218,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842060,907484.00
08/22/2016 01:00,2,0.000,ALERT,213.51,301.17,59.922,1471842003,"201051344001203","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,530131.1,530131.1,4225,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842061,907485.00
08/22/2016 01:00,2,0.000,ALERT,212.61,301.47,59.922,1471842003,"274151322000054","219011344069620",0.00,16.30,0,299.67,304.18,0.0,0.0,0.000,771486.7,771486.7,4181,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842063,907486.00
08/22/2016 01:00,2,0.000,ALERT,213.51,303.28,59.965,1471842003,"201051344000867","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,520159.7,520159.7,4219,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842065,907487.00
08/22/2016 01:00,2,0.000,ALERT,213.29,301.47,59.965,1471842003,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,527347.4,527347.4,4236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842067,907488.00
08/22/2016 01:00,2,0.000,ALERT,213.06,303.58,59.965,1471842003,"201051344000900","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,536640.1,536640.1,4232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842069,907489.00
08/22/2016 01:00,2,0.000,ALERT,213.51,302.98,59.959,1471842003,"201051344000648","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,526053.9,526053.9,4214,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842070,907490.00
08/22/2016 01:00,2,0.000,ALERT,213.29,304.18,59.959,1471842003,"201051344000569","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,536914.1,536914.1,4216,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842072,907491.00
08/22/2016 01:00,2,0.000,ALERT,213.51,303.88,59.965,1471842003,"201051344000983","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,529129.9,529129.9,4212,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842074,907492.00
08/22/2016 01:00,2,0.000,ALERT,213.29,303.28,59.949,1471842003,"201051344001158","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,521447.8,521447.8,4218,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842076,907493.00
08/22/2016 01:00,2,0.000,ALERT,213.74,303.88,60.007,1471842003,"201051344000576","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,528878.2,528878.2,4222,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842078,907494.00
08/22/2016 01:00,2,0.000,ALERT,213.06,301.47,59.975,1471842003,"274151322000087","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,743945.1,743945.1,4235,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842080,907495.00
08/22/2016 01:15,2,0.000,ALERT,213.96,303.58,59.981,1471842903,"201051344000645","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,528389.4,528389.4,4223,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842905,907496.00
08/22/2016 01:15,2,0.000,ALERT,213.06,301.77,59.975,1471842903,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,771666.9,771666.9,4182,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842907,907497.00
08/22/2016 01:15,2,0.000,ALERT,214.19,303.58,59.981,1471842903,"201051344000633","219011344069620",0.00,15.00,0,300.27,305.08,0.0,0.0,0.000,519885.1,519885.1,4218,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842909,907498.00
08/22/2016 01:15,2,0.000,ALERT,213.51,303.58,60.018,1471842903,"201051344000469","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,522230.3,522230.3,4233,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842911,907499.00
08/22/2016 01:15,2,0.000,ALERT,213.06,301.47,59.970,1471842903,"201051344000646","219011344069620",0.00,15.00,0,299.07,302.68,0.0,0.0,0.000,523215.2,523215.2,4215,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842912,907500.00
08/22/2016 01:15,2,0.000,ALERT,212.83,301.77,59.975,1471842903,"274151322000052","219011344069620",0.00,15.50,0,300.27,304.18,0.0,0.0,0.000,791795.8,791795.8,4180,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842914,907501.00
08/22/2016 01:15,2,0.000,ALERT,213.51,301.47,59.970,1471842903,"201051344000585","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,532468.1,532468.1,4209,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842916,907502.00
08/22/2016 01:15,2,0.000,ALERT,213.29,302.07,59.981,1471842903,"201051344001230","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,526487.3,526487.3,4235,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842918,907503.00
08/22/2016 01:15,2,0.000,ALERT,213.96,302.37,59.981,1471842903,"201051344000582","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,519240.2,519240.2,4213,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842920,907504.00
08/22/2016 01:15,2,0.000,ALERT,212.83,301.17,59.986,1471842903,"201051344000955","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,532946.1,532946.1,4220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842921,907505.00
08/22/2016 01:15,2,0.000,ALERT,213.06,301.47,59.981,1471842903,"274151322000094","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,649101.2,649101.2,4258,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842923,907506.00
08/22/2016 01:15,2,0.000,ALERT,213.51,304.18,60.028,1471842903,"201051344000579","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,536470.5,536470.5,4225,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842925,907507.00
08/22/2016 01:15,2,0.000,ALERT,213.29,301.77,59.981,1471842903,"201051344000890","219011344069620",0.00,15.30,0,299.67,304.18,0.0,0.0,0.000,530198.6,530198.6,4214,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842927,907508.00
08/22/2016 01:15,2,0.000,ALERT,213.51,301.47,60.018,1471842903,"201051344000438","219011344069620",0.00,15.00,0,299.97,303.28,0.0,0.0,0.000,531714.9,531714.9,4222,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842929,907509.00
08/22/2016 01:15,2,0.000,ALERT,213.51,300.87,60.018,1471842903,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,523136.0,523136.0,4216,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842930,907510.00
08/22/2016 01:15,2,0.000,ALERT,212.83,302.37,59.965,1471842903,"274151322000083","219011344069620",0.00,15.30,0,300.87,304.18,0.0,0.0,0.000,784625.5,784625.5,4192,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842932,907511.00
08/22/2016 01:15,2,0.000,ALERT,213.51,302.37,59.970,1471842903,"274151322000076","219011344069620",0.00,15.80,0,300.27,304.18,0.0,0.0,0.000,837037.2,837037.2,4195,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842934,907512.00
08/22/2016 01:15,2,0.000,ALERT,213.51,304.48,59.949,1471842903,"201051344000868","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,521088.0,521088.0,4222,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842936,907513.00
08/22/2016 01:15,2,0.000,ALERT,212.83,302.98,59.981,1471842903,"274151322000095","219011344069620",0.00,15.00,0,301.47,304.78,0.0,0.0,0.000,828582.1,828582.1,4202,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842938,907514.00
08/22/2016 01:15,2,0.000,ALERT,213.29,303.28,59.986,1471842903,"201051344000988","219011344069620",0.00,15.50,0,299.67,305.38,0.0,0.0,0.000,514160.2,514160.2,4234,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842939,907515.00
08/22/2016 01:15,2,0.000,ALERT,213.06,300.87,59.991,1471842903,"201051344001025","219011344069620",0.00,14.70,0,299.07,303.58,0.0,0.0,0.000,531368.5,531368.5,4219,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842941,907516.00
08/22/2016 01:15,2,0.000,ALERT,213.51,303.88,59.981,1471842903,"201051344000458","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,528457.5,528457.5,4219,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842943,907517.00
08/22/2016 01:15,2,0.000,ALERT,213.96,303.58,59.986,1471842903,"201051344000853","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,527648.8,527648.8,4220,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842945,907518.00
08/22/2016 01:15,2,0.000,ALERT,213.74,301.77,60.007,1471842903,"201051344000685","219011344069620",0.00,15.50,0,299.67,303.28,0.0,0.0,0.000,530967.3,530967.3,4229,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842947,907519.00
08/22/2016 01:15,2,0.000,ALERT,213.51,300.87,59.981,1471842903,"201051344000917","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,527923.2,527923.2,4237,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842949,907520.00
08/22/2016 01:15,2,0.000,ALERT,213.51,301.77,59.981,1471842903,"201051344001145","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,533127.7,533127.7,4235,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842951,907521.00
08/22/2016 01:15,2,0.000,ALERT,213.51,300.57,59.991,1471842903,"201051344000651","219011344069620",0.00,14.70,0,299.37,302.68,0.0,0.0,0.000,525987.3,525987.3,4215,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842952,907522.00
08/22/2016 01:15,2,0.000,ALERT,212.61,302.07,59.970,1471842903,"274151322000088","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,755809.4,755809.4,4186,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842954,907523.00
08/22/2016 01:15,2,0.000,ALERT,213.51,301.17,60.007,1471842903,"274151322000068","219011344069620",0.00,16.00,0,299.97,302.98,0.0,0.0,0.000,649360.1,649360.1,4251,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842956,907524.00
08/22/2016 01:15,2,0.000,ALERT,213.06,301.17,59.928,1471842903,"201051344001135","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,522144.8,522144.8,4212,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842958,907525.00
08/22/2016 01:15,2,0.000,ALERT,213.29,304.48,59.981,1471842903,"201051344000594","219011344069620",0.00,15.30,0,300.87,305.98,0.0,0.0,0.000,532848.0,532848.0,4220,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842959,907526.00
08/22/2016 01:15,2,0.000,ALERT,213.51,301.17,60.007,1471842903,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,530131.1,530131.1,4227,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842961,907527.00
08/22/2016 01:15,2,0.000,ALERT,212.83,302.98,59.975,1471842903,"274151322000054","219011344069620",0.00,16.70,0,300.57,304.48,0.0,0.0,0.000,771486.7,771486.7,4183,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842963,907528.00
08/22/2016 01:15,2,0.000,ALERT,213.74,303.58,59.981,1471842903,"201051344000867","219011344069620",0.00,15.80,0,301.17,305.98,0.0,0.0,0.000,520159.7,520159.7,4221,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842965,907529.00
08/22/2016 01:15,2,0.000,ALERT,213.29,301.17,59.981,1471842903,"201051344001093","219011344069620",0.00,15.80,0,299.67,302.68,0.0,0.0,0.000,527347.4,527347.4,4238,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842967,907530.00
08/22/2016 01:15,2,0.000,ALERT,213.51,303.88,59.981,1471842903,"201051344000900","219011344069620",0.00,15.50,0,301.47,305.38,0.0,0.0,0.000,536640.1,536640.1,4234,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842968,907531.00
08/22/2016 01:15,2,0.000,ALERT,213.74,303.28,59.986,1471842903,"201051344000648","219011344069620",0.00,15.00,0,301.17,305.68,0.0,0.0,0.000,526053.9,526053.9,4216,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842970,907532.00
08/22/2016 01:15,2,0.000,ALERT,213.51,304.48,59.996,1471842903,"201051344000569","219011344069620",0.00,15.80,0,302.37,306.58,0.0,0.0,0.000,536914.1,536914.1,4218,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842972,907533.00
08/22/2016 01:15,2,0.000,ALERT,213.51,304.18,59.986,1471842903,"201051344000983","219011344069620",0.00,15.80,0,302.07,305.98,0.0,0.0,0.000,529129.9,529129.9,4214,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842974,907534.00
08/22/2016 01:15,2,0.000,ALERT,213.51,303.58,59.954,1471842903,"201051344001158","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,521447.8,521447.8,4220,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842976,907535.00
08/22/2016 01:15,2,0.000,ALERT,213.96,304.18,60.034,1471842903,"201051344000576","219011344069620",0.00,15.30,0,301.77,305.68,0.0,0.0,0.000,528878.2,528878.2,4224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471842978,907536.00
08/22/2016 01:15,2,0.000,ALERT,213.06,302.07,59.975,1471842903,"274151322000087","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,743945.1,743945.1,4237,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471842979,907537.00
08/22/2016 01:30,2,0.000,ALERT,214.41,304.18,59.959,1471843803,"201051344000645","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,528389.4,528389.4,4225,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843805,907538.00
08/22/2016 01:30,2,0.000,ALERT,212.61,301.17,59.975,1471843803,"274151322000085","219011344069620",0.00,15.80,0,300.27,303.58,0.0,0.0,0.000,771666.9,771666.9,4184,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843807,907539.00
08/22/2016 01:30,2,0.000,ALERT,214.41,303.88,59.996,1471843803,"201051344000633","219011344069620",0.00,15.00,0,300.27,305.38,0.0,0.0,0.000,519885.1,519885.1,4220,0,0,0,L,1122011218,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843808,907540.00
08/22/2016 01:30,2,0.000,ALERT,213.96,303.88,59.981,1471843803,"201051344000469","219011344069620",0.00,15.30,0,300.87,305.38,0.0,0.0,0.000,522230.3,522230.3,4235,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843810,907541.00
08/22/2016 01:30,2,0.000,ALERT,213.51,301.47,59.959,1471843803,"201051344000646","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,523215.2,523215.2,4217,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843812,907542.00
08/22/2016 01:30,2,0.000,ALERT,212.38,301.77,59.986,1471843803,"274151322000052","219011344069620",0.00,15.80,0,299.67,304.18,0.0,0.0,0.000,791795.8,791795.8,4182,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843814,907543.00
08/22/2016 01:30,2,0.000,ALERT,213.96,301.77,59.933,1471843803,"201051344000585","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,532468.1,532468.1,4211,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843816,907544.00
08/22/2016 01:30,2,0.000,ALERT,213.51,302.07,59.975,1471843803,"201051344001230","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,526487.3,526487.3,4237,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843817,907545.00
08/22/2016 01:30,2,0.000,ALERT,214.19,302.68,59.981,1471843803,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,519240.2,519240.2,4215,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843819,907546.00
08/22/2016 01:30,2,0.000,ALERT,213.29,301.47,59.938,1471843803,"201051344000955","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,532946.1,532946.1,4222,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843821,907547.00
08/22/2016 01:30,2,0.000,ALERT,212.83,300.87,59.970,1471843803,"274151322000094","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,649101.2,649101.2,4260,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843823,907548.00
08/22/2016 01:30,2,0.000,ALERT,213.96,304.78,59.975,1471843803,"201051344000579","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,536470.5,536470.5,4227,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843825,907549.00
08/22/2016 01:30,2,0.000,ALERT,213.51,302.37,59.938,1471843803,"201051344000890","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,530198.6,530198.6,4216,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843826,907550.00
08/22/2016 01:30,2,0.000,ALERT,213.74,301.47,59.965,1471843803,"201051344000438","219011344069620",0.00,15.00,0,299.67,303.58,0.0,0.0,0.000,531714.9,531714.9,4224,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843828,907551.00
08/22/2016 01:30,2,0.000,ALERT,213.74,301.17,59.954,1471843803,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,523136.0,523136.0,4218,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843830,907552.00
08/22/2016 01:30,2,0.000,ALERT,212.61,301.77,59.954,1471843803,"274151322000083","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,784625.5,784625.5,4194,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843832,907553.00
08/22/2016 01:30,2,0.000,ALERT,213.06,300.87,59.959,1471843803,"274151322000076","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,837037.2,837037.2,4197,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843834,907554.00
08/22/2016 01:30,2,0.000,ALERT,213.74,304.78,59.917,1471843803,"201051344000868","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,521088.0,521088.0,4224,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843836,907555.00
08/22/2016 01:30,2,0.000,ALERT,212.61,301.77,59.954,1471843803,"274151322000095","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,828582.1,828582.1,4204,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843837,907556.00
08/22/2016 01:30,2,0.000,ALERT,213.74,303.88,59.965,1471843803,"201051344000988","219011344069620",0.00,15.50,0,299.37,305.38,0.0,0.0,0.000,514160.2,514160.2,4236,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843839,907557.00
08/22/2016 01:30,2,0.000,ALERT,213.51,300.87,59.959,1471843803,"201051344001025","219011344069620",0.00,15.00,0,298.77,303.58,0.0,0.0,0.000,531368.5,531368.5,4221,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843841,907558.00
08/22/2016 01:30,2,0.000,ALERT,213.74,303.88,59.959,1471843803,"201051344000458","219011344069620",0.00,16.00,0,301.47,306.28,0.0,0.0,0.000,528457.5,528457.5,4221,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843843,907559.00
08/22/2016 01:30,2,0.000,ALERT,214.64,303.88,59.965,1471843803,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,527648.8,527648.8,4222,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843845,907560.00
08/22/2016 01:30,2,0.000,ALERT,214.19,301.47,59.954,1471843803,"201051344000685","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,530967.3,530967.3,4231,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843847,907561.00
08/22/2016 01:30,2,0.000,ALERT,213.96,301.17,59.965,1471843803,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,527923.2,527923.2,4239,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843849,907562.00
08/22/2016 01:30,2,0.000,ALERT,214.19,301.77,59.954,1471843803,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,533127.7,533127.7,4237,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843850,907563.00
08/22/2016 01:30,2,0.000,ALERT,213.74,300.87,59.991,1471843803,"201051344000651","219011344069620",0.00,14.70,0,299.07,302.68,0.0,0.0,0.000,525987.3,525987.3,4217,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843852,907564.00
08/22/2016 01:30,2,0.000,ALERT,212.16,300.27,59.907,1471843803,"274151322000088","219011344069620",0.00,16.00,0,299.97,303.58,0.0,0.0,0.000,755809.4,755809.4,4188,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843854,907565.00
08/22/2016 01:30,2,0.000,ALERT,213.29,299.97,59.949,1471843803,"274151322000068","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,649360.1,649360.1,4253,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843856,907566.00
08/22/2016 01:30,2,0.000,ALERT,213.51,301.47,59.954,1471843803,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,522144.8,522144.8,4214,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843857,907567.00
08/22/2016 01:30,2,0.000,ALERT,213.74,305.08,59.954,1471843803,"201051344000594","219011344069620",0.00,15.30,0,301.77,305.98,0.0,0.0,0.000,532848.0,532848.0,4222,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843859,907568.00
08/22/2016 01:30,2,0.000,ALERT,213.96,301.17,59.954,1471843803,"201051344001203","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,530131.1,530131.1,4229,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843861,907569.00
08/22/2016 01:30,2,0.000,ALERT,212.61,301.77,59.949,1471843803,"274151322000054","219011344069620",0.00,16.70,0,299.97,304.18,0.0,0.0,0.000,771486.7,771486.7,4185,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843863,907570.00
08/22/2016 01:30,2,0.000,ALERT,214.19,303.88,59.954,1471843803,"201051344000867","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,520159.7,520159.7,4223,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843865,907571.00
08/22/2016 01:30,2,0.000,ALERT,213.74,301.47,59.949,1471843803,"201051344001093","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,527347.4,527347.4,4240,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843866,907572.00
08/22/2016 01:30,2,0.000,ALERT,213.96,304.18,59.959,1471843803,"201051344000900","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,536640.1,536640.1,4236,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843868,907573.00
08/22/2016 01:30,2,0.000,ALERT,214.19,303.28,59.959,1471843803,"201051344000648","219011344069620",0.00,15.00,0,301.47,305.68,0.0,0.0,0.000,526053.9,526053.9,4218,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843870,907574.00
08/22/2016 01:30,2,0.000,ALERT,213.96,304.48,59.959,1471843803,"201051344000569","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,536914.1,536914.1,4220,0,0,0,L,1122011218,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471843872,907575.00
