ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 01:30,2,0.000,ALERT,213.96,304.48,59.949,1471843803,"201051344000983","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,529129.9,529129.9,4216,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843874,907576.00
08/22/2016 01:30,2,0.000,ALERT,213.96,303.88,59.912,1471843803,"201051344001158","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,521447.8,521447.8,4222,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843876,907577.00
08/22/2016 01:30,2,0.000,ALERT,214.41,304.48,59.954,1471843803,"201051344000576","219011344069620",0.00,15.50,0,302.07,305.98,0.0,0.0,0.000,528878.2,528878.2,4226,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843877,907578.00
08/22/2016 01:30,2,0.000,ALERT,213.06,301.47,59.954,1471843803,"274151322000087","219011344069620",0.00,16.30,0,299.37,303.28,0.0,0.0,0.000,743945.1,743945.1,4239,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471843879,907579.00
08/22/2016 01:45,2,0.000,ALERT,214.19,303.88,59.991,1471844703,"201051344000645","219011344069620",0.00,15.80,0,302.37,305.68,0.0,0.0,0.000,528389.4,528389.4,4227,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844705,907580.00
08/22/2016 01:45,2,0.000,ALERT,212.61,300.87,59.949,1471844703,"274151322000085","219011344069620",0.00,16.00,0,298.47,302.68,0.0,0.0,0.000,771666.9,771666.9,4186,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844707,907581.00
08/22/2016 01:45,2,0.000,ALERT,214.41,303.58,60.002,1471844703,"201051344000633","219011344069620",0.00,15.30,0,300.27,305.38,0.0,0.0,0.000,519885.1,519885.1,4222,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844709,907582.00
08/22/2016 01:45,2,0.000,ALERT,213.74,303.58,59.996,1471844703,"201051344000469","219011344069620",0.00,15.30,0,301.17,305.38,0.0,0.0,0.000,522230.3,522230.3,4237,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844711,907583.00
08/22/2016 01:45,2,0.000,ALERT,213.29,302.07,59.986,1471844703,"201051344000646","219011344069620",0.00,15.00,0,299.07,302.98,0.0,0.0,0.000,523215.2,523215.2,4219,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844713,907584.00
08/22/2016 01:45,2,0.000,ALERT,212.38,301.47,60.018,1471844703,"274151322000052","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,791795.8,791795.8,4184,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844714,907585.00
08/22/2016 01:45,2,0.000,ALERT,213.96,302.37,60.034,1471844703,"201051344000585","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,532468.1,532468.1,4213,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844716,907586.00
08/22/2016 01:45,2,0.000,ALERT,213.51,302.68,60.007,1471844703,"201051344001230","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,526487.3,526487.3,4239,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844718,907587.00
08/22/2016 01:45,2,0.000,ALERT,214.19,302.98,59.996,1471844703,"201051344000582","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,519240.2,519240.2,4217,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844720,907588.00
08/22/2016 01:45,2,0.000,ALERT,213.29,302.07,59.996,1471844703,"201051344000955","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,532946.1,532946.1,4224,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844722,907589.00
08/22/2016 01:45,2,0.000,ALERT,212.61,300.57,59.991,1471844703,"274151322000094","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,649101.2,649101.2,4262,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844724,907590.00
08/22/2016 01:45,2,0.000,ALERT,213.74,304.48,59.959,1471844703,"201051344000579","219011344069620",0.00,15.50,0,302.68,306.28,0.0,0.0,0.000,536470.5,536470.5,4229,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844725,907591.00
08/22/2016 01:45,2,0.000,ALERT,213.29,302.68,59.996,1471844703,"201051344000890","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,530198.6,530198.6,4218,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844727,907592.00
08/22/2016 01:45,2,0.000,ALERT,213.29,301.77,59.996,1471844703,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,531714.9,531714.9,4226,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844729,907593.00
08/22/2016 01:45,2,0.000,ALERT,213.74,301.47,59.991,1471844703,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,523136.0,523136.0,4220,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844731,907594.00
08/22/2016 01:45,2,0.000,ALERT,212.38,301.17,59.991,1471844703,"274151322000083","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,784625.5,784625.5,4196,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844733,907595.00
08/22/2016 01:45,2,0.000,ALERT,213.06,301.47,59.991,1471844703,"274151322000076","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,837037.2,837037.2,4199,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844734,907596.00
08/22/2016 01:45,2,0.000,ALERT,213.51,304.18,59.986,1471844703,"201051344000868","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,521088.0,521088.0,4226,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844736,907597.00
08/22/2016 01:45,2,0.000,ALERT,212.38,301.77,59.975,1471844703,"274151322000095","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,828582.1,828582.1,4206,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844738,907598.00
08/22/2016 01:45,2,0.000,ALERT,213.51,303.28,59.986,1471844703,"201051344000988","219011344069620",0.00,15.80,0,299.67,305.38,0.0,0.0,0.000,514160.2,514160.2,4238,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844740,907599.00
08/22/2016 01:45,2,0.000,ALERT,213.29,301.17,59.986,1471844703,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.88,0.0,0.0,0.000,531368.5,531368.5,4223,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844742,907600.00
08/22/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1471844703,"201051344000458","219011344069620",0.00,16.30,0,302.07,306.28,0.0,0.0,0.000,528457.5,528457.5,4223,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844744,907601.00
08/22/2016 01:45,2,0.000,ALERT,214.19,303.58,59.986,1471844703,"201051344000853","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,527648.8,527648.8,4224,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844745,907602.00
08/22/2016 01:45,2,0.000,ALERT,213.96,302.07,59.981,1471844703,"201051344000685","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,530967.3,530967.3,4233,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844747,907603.00
08/22/2016 01:45,2,0.000,ALERT,213.51,301.47,59.981,1471844703,"201051344000917","219011344069620",0.00,16.30,0,298.47,302.68,0.0,0.0,0.000,527923.2,527923.2,4241,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844749,907604.00
08/22/2016 01:45,2,0.000,ALERT,213.74,302.37,60.012,1471844703,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,533127.7,533127.7,4239,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844751,907605.00
08/22/2016 01:45,2,0.000,ALERT,213.74,301.17,59.986,1471844703,"201051344000651","219011344069620",0.00,14.70,0,298.77,302.98,0.0,0.0,0.000,525987.3,525987.3,4219,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844752,907606.00
08/22/2016 01:45,2,0.000,ALERT,212.16,301.17,59.996,1471844703,"274151322000088","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,755809.4,755809.4,4190,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844754,907607.00
08/22/2016 01:45,2,0.000,ALERT,212.83,299.67,59.986,1471844703,"274151322000068","219011344069620",0.00,16.30,0,297.87,301.77,0.0,0.0,0.000,649360.1,649360.1,4255,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844756,907608.00
08/22/2016 01:45,2,0.000,ALERT,213.29,301.77,59.986,1471844703,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,522144.8,522144.8,4216,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844758,907609.00
08/22/2016 01:45,2,0.000,ALERT,213.29,303.88,59.986,1471844703,"201051344000594","219011344069620",0.00,15.30,0,301.77,306.58,0.0,0.0,0.000,532848.0,532848.0,4224,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844760,907610.00
08/22/2016 01:45,2,0.000,ALERT,213.51,301.47,60.023,1471844703,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.78,0.0,0.0,0.000,530131.1,530131.1,4231,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844761,907611.00
08/22/2016 01:45,2,0.000,ALERT,212.16,301.47,59.981,1471844703,"274151322000054","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,771486.7,771486.7,4187,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844763,907612.00
08/22/2016 01:45,2,0.000,ALERT,213.96,303.28,60.034,1471844703,"201051344000867","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,520159.7,520159.7,4225,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844765,907613.00
08/22/2016 01:45,2,0.000,ALERT,213.51,302.07,60.023,1471844703,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,527347.4,527347.4,4242,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844767,907614.00
08/22/2016 01:45,2,0.000,ALERT,213.51,303.28,59.981,1471844703,"201051344000900","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,536640.1,536640.1,4238,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844769,907615.00
08/22/2016 01:45,2,0.000,ALERT,213.96,302.68,59.954,1471844703,"201051344000648","219011344069620",0.00,15.00,0,301.77,305.68,0.0,0.0,0.000,526053.9,526053.9,4220,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844770,907616.00
08/22/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1471844703,"201051344000569","219011344069620",0.00,15.80,0,302.68,306.58,0.0,0.0,0.000,536914.1,536914.1,4222,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844773,907617.00
08/22/2016 01:45,2,0.000,ALERT,213.74,303.88,59.986,1471844703,"201051344000983","219011344069620",0.00,15.80,0,302.68,306.28,0.0,0.0,0.000,529129.9,529129.9,4218,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844774,907618.00
08/22/2016 01:45,2,0.000,ALERT,213.74,302.98,59.981,1471844703,"201051344001158","219011344069620",0.00,15.00,0,301.47,305.38,0.0,0.0,0.000,521447.8,521447.8,4224,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844776,907619.00
08/22/2016 01:45,2,0.000,ALERT,213.96,303.58,59.975,1471844703,"201051344000576","219011344069620",0.00,15.50,0,302.37,305.98,0.0,0.0,0.000,528878.2,528878.2,4228,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471844778,907620.00
08/22/2016 01:45,2,0.000,ALERT,212.61,300.87,59.975,1471844703,"274151322000087","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,743945.1,743945.1,4241,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471844780,907621.00
08/22/2016 02:00,2,0.000,ALERT,214.41,304.18,59.986,1471845603,"201051344000645","219011344069620",0.00,16.00,0,301.47,305.38,0.0,0.0,0.000,528389.4,528389.4,4229,0,0,0,L,1122011218,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845606,907622.00
08/22/2016 02:00,2,0.000,ALERT,212.61,301.17,60.023,1471845603,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,771666.9,771666.9,4188,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845608,907623.00
08/22/2016 02:00,2,0.000,ALERT,214.41,303.88,60.002,1471845603,"201051344000633","219011344069620",0.00,15.30,0,299.97,305.08,0.0,0.0,0.000,519885.1,519885.1,4224,0,0,0,L,1122011218,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845609,907624.00
08/22/2016 02:00,2,0.000,ALERT,213.96,304.18,60.002,1471845603,"201051344000469","219011344069620",0.00,15.30,0,300.57,305.08,0.0,0.0,0.000,522230.3,522230.3,4239,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845611,907625.00
08/22/2016 02:00,2,0.000,ALERT,213.51,302.07,60.028,1471845603,"201051344000646","219011344069620",0.00,15.00,0,299.67,303.28,0.0,0.0,0.000,523215.2,523215.2,4221,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845613,907626.00
08/22/2016 02:00,2,0.000,ALERT,212.38,301.17,60.007,1471845603,"274151322000052","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,791795.8,791795.8,4186,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845615,907627.00
08/22/2016 02:00,2,0.000,ALERT,213.96,302.37,60.007,1471845603,"201051344000585","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,532468.1,532468.1,4215,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845617,907628.00
08/22/2016 02:00,2,0.000,ALERT,213.96,302.68,60.002,1471845603,"201051344001230","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,526487.3,526487.3,4241,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845618,907629.00
08/22/2016 02:00,2,0.000,ALERT,214.41,302.98,60.002,1471845603,"201051344000582","219011344069620",0.00,15.30,0,301.17,304.48,0.0,0.0,0.000,519240.2,519240.2,4219,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845620,907630.00
08/22/2016 02:00,2,0.000,ALERT,213.51,302.07,59.981,1471845603,"201051344000955","219011344069620",0.00,15.80,0,299.97,303.58,0.0,0.0,0.000,532946.1,532946.1,4226,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845622,907631.00
08/22/2016 02:00,2,0.000,ALERT,212.83,301.17,59.991,1471845603,"274151322000094","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,649101.2,649101.2,4264,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845624,907632.00
08/22/2016 02:00,2,0.000,ALERT,213.96,304.78,60.002,1471845603,"201051344000579","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,536470.5,536470.5,4231,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845626,907633.00
08/22/2016 02:00,2,0.000,ALERT,213.74,302.68,60.007,1471845603,"201051344000890","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,530198.6,530198.6,4220,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845627,907634.00
08/22/2016 02:00,2,0.000,ALERT,214.19,302.07,60.007,1471845603,"201051344000438","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,531714.9,531714.9,4228,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845629,907635.00
08/22/2016 02:00,2,0.000,ALERT,213.96,301.47,60.002,1471845603,"201051344000417","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,523136.0,523136.0,4222,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845631,907636.00
08/22/2016 02:00,2,0.000,ALERT,212.61,301.17,59.975,1471845603,"274151322000083","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,784625.5,784625.5,4198,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845633,907637.00
08/22/2016 02:00,2,0.000,ALERT,213.29,301.77,60.002,1471845603,"274151322000076","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,837037.2,837037.2,4201,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845634,907638.00
08/22/2016 02:00,2,0.000,ALERT,213.06,303.58,60.002,1471845603,"201051344000868","219011344069620",0.00,15.50,0,302.37,306.28,0.0,0.0,0.000,521088.0,521088.0,4228,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845636,907639.00
08/22/2016 02:00,2,0.000,ALERT,212.61,302.37,59.991,1471845603,"274151322000095","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,828582.1,828582.1,4208,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845638,907640.00
08/22/2016 02:00,2,0.000,ALERT,213.06,302.68,60.007,1471845603,"201051344000988","219011344069620",0.00,15.80,0,299.37,305.08,0.0,0.0,0.000,514160.2,514160.2,4240,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845640,907641.00
08/22/2016 02:00,2,0.000,ALERT,213.51,301.17,60.007,1471845603,"201051344001025","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,531368.5,531368.5,4225,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845642,907642.00
08/22/2016 02:00,2,0.000,ALERT,213.06,302.98,60.002,1471845603,"201051344000458","219011344069620",0.00,16.30,0,301.77,306.28,0.0,0.0,0.000,528457.5,528457.5,4225,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845644,907643.00
08/22/2016 02:00,2,0.000,ALERT,213.74,302.98,60.007,1471845603,"201051344000853","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,527648.8,527648.8,4226,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845645,907644.00
08/22/2016 02:00,2,0.000,ALERT,213.74,301.47,60.012,1471845603,"201051344000685","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,530967.3,530967.3,4235,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845647,907645.00
08/22/2016 02:00,2,0.000,ALERT,213.74,301.47,60.007,1471845603,"201051344000917","219011344069620",0.00,16.30,0,299.07,302.98,0.0,0.0,0.000,527923.2,527923.2,4243,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845649,907646.00
08/22/2016 02:00,2,0.000,ALERT,213.74,302.37,60.039,1471845603,"201051344001145","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,533127.7,533127.7,4241,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845651,907647.00
08/22/2016 02:00,2,0.000,ALERT,213.74,301.17,60.012,1471845603,"201051344000651","219011344069620",0.00,15.00,0,299.67,302.98,0.0,0.0,0.000,525987.3,525987.3,4221,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845653,907648.00
08/22/2016 02:00,2,0.000,ALERT,212.16,301.17,59.996,1471845603,"274151322000088","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,755809.4,755809.4,4192,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845654,907649.00
08/22/2016 02:00,2,0.000,ALERT,213.29,300.87,60.034,1471845603,"274151322000068","219011344069620",0.00,16.30,0,299.07,302.07,0.0,0.0,0.000,649360.1,649360.1,4257,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845656,907650.00
08/22/2016 02:00,2,0.000,ALERT,213.29,301.47,60.012,1471845603,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,522144.8,522144.8,4218,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845658,907651.00
08/22/2016 02:00,2,0.000,ALERT,212.83,303.58,60.007,1471845603,"201051344000594","219011344069620",0.00,15.50,0,301.47,305.98,0.0,0.0,0.000,532848.0,532848.0,4226,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845660,907652.00
08/22/2016 02:00,2,0.000,ALERT,213.74,301.17,60.007,1471845603,"201051344001203","219011344069620",0.00,15.30,0,299.67,305.08,0.0,0.0,0.000,530131.1,530131.1,4233,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845661,907653.00
08/22/2016 02:00,2,0.000,ALERT,212.38,301.17,59.996,1471845603,"274151322000054","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,771486.7,771486.7,4189,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845663,907654.00
08/22/2016 02:00,2,0.000,ALERT,213.29,302.68,60.044,1471845603,"201051344000867","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,520159.7,520159.7,4227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845665,907655.00
08/22/2016 02:00,2,0.000,ALERT,213.74,301.47,59.996,1471845603,"201051344001093","219011344069620",0.00,16.00,0,299.97,303.28,0.0,0.0,0.000,527347.4,527347.4,4244,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845667,907656.00
08/22/2016 02:00,2,0.000,ALERT,213.06,302.98,59.965,1471845603,"201051344000900","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,536640.1,536640.1,4240,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845669,907657.00
08/22/2016 02:00,2,0.000,ALERT,213.29,302.37,60.034,1471845603,"201051344000648","219011344069620",0.00,15.00,0,300.87,305.38,0.0,0.0,0.000,526053.9,526053.9,4222,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845670,907658.00
08/22/2016 02:00,2,0.000,ALERT,213.29,303.28,59.949,1471845603,"201051344000569","219011344069620",0.00,15.80,0,302.07,306.28,0.0,0.0,0.000,536914.1,536914.1,4224,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845672,907659.00
08/22/2016 02:00,2,0.000,ALERT,213.29,303.28,60.002,1471845603,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.98,0.0,0.0,0.000,529129.9,529129.9,4220,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471845674,907660.00
08/22/2016 02:00,2,0.000,ALERT,213.06,302.68,59.991,1471845603,"201051344001158","219011344069620",0.00,15.00,0,300.87,305.08,0.0,0.0,0.000,521447.8,521447.8,4226,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845676,907661.00
08/22/2016 02:00,2,0.000,ALERT,213.51,303.58,59.996,1471845603,"201051344000576","219011344069620",0.00,15.50,0,301.47,305.68,0.0,0.0,0.000,528878.2,528878.2,4230,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845678,907662.00
08/22/2016 02:00,2,0.000,ALERT,212.83,300.57,59.996,1471845603,"274151322000087","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,743945.1,743945.1,4243,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471845680,907663.00
08/22/2016 02:15,2,0.000,ALERT,213.74,302.98,59.986,1471846504,"201051344000645","219011344069620",0.00,16.00,0,301.17,305.68,0.0,0.0,0.000,528389.4,528389.4,4231,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846506,907664.00
08/22/2016 02:15,2,0.000,ALERT,212.83,301.47,59.970,1471846504,"274151322000085","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,771666.9,771666.9,4190,0,0,0,L,1151911521,0,123.14,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846507,907665.00
08/22/2016 02:15,2,0.000,ALERT,213.74,302.68,59.981,1471846504,"201051344000633","219011344069620",0.00,15.30,0,299.67,305.38,0.0,0.0,0.000,519885.1,519885.1,4226,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846509,907666.00
08/22/2016 02:15,2,0.000,ALERT,213.29,302.98,59.986,1471846504,"201051344000469","219011344069620",0.00,15.50,0,300.57,305.38,0.0,0.0,0.000,522230.3,522230.3,4241,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846511,907667.00
08/22/2016 02:15,2,0.000,ALERT,213.51,301.47,59.938,1471846504,"201051344000646","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,523215.2,523215.2,4223,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846513,907668.00
08/22/2016 02:15,2,0.000,ALERT,212.61,302.07,59.986,1471846504,"274151322000052","219011344069620",0.00,15.80,0,299.07,303.28,0.0,0.0,0.000,791795.8,791795.8,4188,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846515,907669.00
08/22/2016 02:15,2,0.000,ALERT,213.96,302.07,59.975,1471846504,"201051344000585","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,532468.1,532468.1,4217,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846516,907670.00
08/22/2016 02:15,2,0.000,ALERT,213.51,302.07,59.986,1471846504,"201051344001230","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,526487.3,526487.3,4243,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846518,907671.00
08/22/2016 02:15,2,0.000,ALERT,214.19,302.37,59.975,1471846504,"201051344000582","219011344069620",0.00,15.50,0,301.17,304.48,0.0,0.0,0.000,519240.2,519240.2,4221,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846520,907672.00
08/22/2016 02:15,2,0.000,ALERT,213.51,301.77,60.002,1471846504,"201051344000955","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,532946.1,532946.1,4228,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846522,907673.00
08/22/2016 02:15,2,0.000,ALERT,212.83,301.17,59.970,1471846504,"274151322000094","219011344069620",0.00,15.50,0,298.77,302.37,0.0,0.0,0.000,649101.2,649101.2,4266,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846523,907674.00
08/22/2016 02:15,2,0.000,ALERT,213.06,303.58,60.012,1471846504,"201051344000579","219011344069620",0.00,15.50,0,302.07,306.28,0.0,0.0,0.000,536470.5,536470.5,4233,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846525,907675.00
08/22/2016 02:15,2,0.000,ALERT,213.51,302.07,59.981,1471846504,"201051344000890","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,530198.6,530198.6,4222,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846527,907676.00
08/22/2016 02:15,2,0.000,ALERT,213.74,301.77,59.954,1471846504,"201051344000438","219011344069620",0.00,15.30,0,300.57,303.88,0.0,0.0,0.000,531714.9,531714.9,4230,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846529,907677.00
08/22/2016 02:15,2,0.000,ALERT,213.96,301.17,59.981,1471846504,"201051344000417","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,523136.0,523136.0,4224,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846531,907678.00
08/22/2016 02:15,2,0.000,ALERT,212.83,301.77,59.975,1471846504,"274151322000083","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,784625.5,784625.5,4200,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846532,907679.00
08/22/2016 02:15,2,0.000,ALERT,213.29,301.77,59.970,1471846504,"274151322000076","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,837037.2,837037.2,4203,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846534,907680.00
08/22/2016 02:15,2,0.000,ALERT,213.06,303.58,59.975,1471846504,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,521088.0,521088.0,4230,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846536,907681.00
08/22/2016 02:15,2,0.000,ALERT,213.06,302.98,59.975,1471846504,"274151322000095","219011344069620",0.00,15.30,0,300.27,303.88,0.0,0.0,0.000,828582.1,828582.1,4210,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846538,907682.00
08/22/2016 02:15,2,0.000,ALERT,212.83,302.68,59.981,1471846504,"201051344000988","219011344069620",0.00,15.80,0,298.47,304.18,0.0,0.0,0.000,514160.2,514160.2,4242,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846540,907683.00
08/22/2016 02:15,2,0.000,ALERT,213.51,301.17,59.975,1471846504,"201051344001025","219011344069620",0.00,15.00,0,299.37,303.88,0.0,0.0,0.000,531368.5,531368.5,4227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846542,907684.00
08/22/2016 02:15,2,0.000,ALERT,213.06,303.28,59.954,1471846504,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,528457.5,528457.5,4227,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846544,907685.00
08/22/2016 02:15,2,0.000,ALERT,213.74,302.98,59.981,1471846504,"201051344000853","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,527648.8,527648.8,4228,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846546,907686.00
08/22/2016 02:15,2,0.000,ALERT,213.96,301.77,59.986,1471846504,"201051344000685","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,530967.3,530967.3,4237,0,0,0,L,1122011218,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846547,907687.00
08/22/2016 02:15,2,0.000,ALERT,213.96,301.47,59.959,1471846504,"201051344000917","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,527923.2,527923.2,4245,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846549,907688.00
08/22/2016 02:15,2,0.000,ALERT,213.96,302.07,59.991,1471846504,"201051344001145","219011344069620",0.00,15.30,0,300.57,304.18,0.0,0.0,0.000,533127.7,533127.7,4243,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846551,907689.00
08/22/2016 02:15,2,0.000,ALERT,213.96,301.17,60.023,1471846504,"201051344000651","219011344069620",0.00,15.00,0,299.37,302.98,0.0,0.0,0.000,525987.3,525987.3,4223,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846553,907690.00
08/22/2016 02:15,2,0.000,ALERT,212.61,302.07,59.981,1471846504,"274151322000088","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,755809.4,755809.4,4194,0,0,0,L,1151911521,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846554,907691.00
08/22/2016 02:15,2,0.000,ALERT,213.51,300.87,59.975,1471846504,"274151322000068","219011344069620",0.00,16.30,0,298.77,302.07,0.0,0.0,0.000,649360.1,649360.1,4259,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846556,907692.00
08/22/2016 02:15,2,0.000,ALERT,213.29,301.47,59.986,1471846504,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,522144.8,522144.8,4220,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846558,907693.00
08/22/2016 02:15,2,0.000,ALERT,212.83,303.88,59.986,1471846504,"201051344000594","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,532848.0,532848.0,4228,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846560,907694.00
08/22/2016 02:15,2,0.000,ALERT,213.74,301.47,59.954,1471846504,"201051344001203","219011344069620",0.00,15.30,0,299.67,304.78,0.0,0.0,0.000,530131.1,530131.1,4235,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846562,907695.00
08/22/2016 02:15,2,0.000,ALERT,212.83,302.37,59.981,1471846504,"274151322000054","219011344069620",0.00,16.70,0,299.07,303.58,0.0,0.0,0.000,771486.7,771486.7,4191,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846564,907696.00
08/22/2016 02:15,2,0.000,ALERT,213.51,302.98,59.986,1471846504,"201051344000867","219011344069620",0.00,16.00,0,300.57,304.78,0.0,0.0,0.000,520159.7,520159.7,4229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846566,907697.00
08/22/2016 02:15,2,0.000,ALERT,213.74,301.77,59.996,1471846504,"201051344001093","219011344069620",0.00,16.00,0,299.67,303.28,0.0,0.0,0.000,527347.4,527347.4,4246,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846568,907698.00
08/22/2016 02:15,2,0.000,ALERT,213.29,303.28,59.991,1471846504,"201051344000900","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,536640.1,536640.1,4242,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846569,907699.00
08/22/2016 02:15,2,0.000,ALERT,213.51,302.68,59.986,1471846504,"201051344000648","219011344069620",0.00,15.30,0,300.57,304.48,0.0,0.0,0.000,526053.9,526053.9,4224,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846571,907700.00
08/22/2016 02:15,2,0.000,ALERT,213.29,303.88,59.981,1471846504,"201051344000569","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,536914.1,536914.1,4226,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846573,907701.00
08/22/2016 02:15,2,0.000,ALERT,213.06,303.58,59.991,1471846504,"201051344000983","219011344069620",0.00,15.80,0,301.47,304.78,0.0,0.0,0.000,529129.9,529129.9,4222,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471846575,907702.00
08/22/2016 02:15,2,0.000,ALERT,213.29,302.98,59.986,1471846504,"201051344001158","219011344069620",0.00,15.00,0,300.27,304.18,0.0,0.0,0.000,521447.8,521447.8,4228,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846577,907703.00
08/22/2016 02:15,2,0.000,ALERT,213.51,303.58,59.938,1471846504,"201051344000576","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,528878.2,528878.2,4232,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846579,907704.00
08/22/2016 02:15,2,0.000,ALERT,212.83,301.17,59.970,1471846504,"274151322000087","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,743945.1,743945.1,4245,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471846580,907705.00
08/22/2016 02:30,2,0.000,ALERT,213.51,302.37,59.970,1471847403,"201051344000645","219011344069620",0.00,16.00,0,301.17,304.48,0.0,0.0,0.000,528389.4,528389.4,4233,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471847405,907706.00
08/22/2016 02:30,2,0.000,ALERT,212.61,300.87,59.981,1471847403,"274151322000085","219011344069620",0.00,16.00,0,298.47,306.58,0.0,0.0,0.000,771666.9,771666.9,4192,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847407,907707.00
08/22/2016 02:30,2,0.000,ALERT,213.51,302.37,59.981,1471847403,"201051344000633","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,519885.1,519885.1,4228,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847409,907708.00
08/22/2016 02:30,2,0.000,ALERT,213.06,302.37,59.970,1471847403,"201051344000469","219011344069620",0.00,15.30,0,300.27,304.18,0.0,0.0,0.000,522230.3,522230.3,4243,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847411,907709.00
08/22/2016 02:30,2,0.000,ALERT,212.83,300.27,59.975,1471847403,"201051344000646","219011344069620",0.00,15.30,0,298.17,303.28,0.0,0.0,0.000,523215.2,523215.2,4225,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847412,907710.00
08/22/2016 02:30,2,0.000,ALERT,212.16,301.47,59.970,1471847403,"274151322000052","219011344069620",0.00,15.80,0,298.47,306.88,0.0,0.0,0.000,791795.8,791795.8,4190,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847414,907711.00
08/22/2016 02:30,2,0.000,ALERT,213.29,300.87,59.970,1471847403,"201051344000585","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,532468.1,532468.1,4219,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847416,907712.00
08/22/2016 02:30,2,0.000,ALERT,212.83,300.87,59.970,1471847403,"201051344001230","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,526487.3,526487.3,4245,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847418,907713.00
08/22/2016 02:30,2,0.000,ALERT,213.51,301.47,59.965,1471847403,"201051344000582","219011344069620",0.00,15.30,0,299.37,303.88,0.0,0.0,0.000,519240.2,519240.2,4223,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847420,907714.00
08/22/2016 02:30,2,0.000,ALERT,212.61,300.57,59.970,1471847403,"201051344000955","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,532946.1,532946.1,4230,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847422,907715.00
08/22/2016 02:30,2,0.000,ALERT,212.38,300.57,59.975,1471847403,"274151322000094","219011344069620",0.00,15.50,0,298.17,305.98,0.0,0.0,0.000,649101.2,649101.2,4268,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847423,907716.00
08/22/2016 02:30,2,0.000,ALERT,212.83,302.98,59.991,1471847403,"201051344000579","219011344069620",0.00,15.50,0,301.77,305.38,0.0,0.0,0.000,536470.5,536470.5,4235,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847425,907717.00
08/22/2016 02:30,2,0.000,ALERT,212.83,300.87,59.981,1471847403,"201051344000890","219011344069620",0.00,15.50,0,299.07,304.48,0.0,0.0,0.000,530198.6,530198.6,4224,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847427,907718.00
08/22/2016 02:30,2,0.000,ALERT,213.06,300.57,59.970,1471847403,"201051344000438","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,531714.9,531714.9,4232,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847429,907719.00
08/22/2016 02:30,2,0.000,ALERT,213.29,300.27,59.965,1471847403,"201051344000417","219011344069620",0.00,15.30,0,297.87,302.68,0.0,0.0,0.000,523136.0,523136.0,4226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847431,907720.00
