ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 02:30,2,0.000,ALERT,212.38,301.47,59.954,1471847403,"274151322000083","219011344069620",0.00,15.50,0,299.07,306.88,0.0,0.0,0.000,784625.5,784625.5,4202,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471847432,907721.00
08/22/2016 02:30,2,0.000,ALERT,213.06,300.57,59.949,1471847403,"274151322000076","219011344069620",0.00,16.00,0,298.47,306.88,0.0,0.0,0.000,837037.2,837037.2,4205,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847434,907722.00
08/22/2016 02:30,2,0.000,ALERT,212.83,303.28,59.986,1471847403,"201051344000868","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,521088.0,521088.0,4232,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847436,907723.00
08/22/2016 02:30,2,0.000,ALERT,212.38,301.77,59.954,1471847403,"274151322000095","219011344069620",0.00,15.30,0,299.67,307.48,0.0,0.0,0.000,828582.1,828582.1,4212,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847438,907724.00
08/22/2016 02:30,2,0.000,ALERT,212.83,302.68,59.959,1471847403,"201051344000988","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,514160.2,514160.2,4244,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847439,907725.00
08/22/2016 02:30,2,0.000,ALERT,213.06,299.97,59.959,1471847403,"201051344001025","219011344069620",0.00,15.00,0,297.87,303.88,0.0,0.0,0.000,531368.5,531368.5,4229,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847441,907726.00
08/22/2016 02:30,2,0.000,ALERT,212.83,302.98,59.954,1471847403,"201051344000458","219011344069620",0.00,16.00,0,301.17,305.38,0.0,0.0,0.000,528457.5,528457.5,4229,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847443,907727.00
08/22/2016 02:30,2,0.000,ALERT,213.51,302.68,59.959,1471847403,"201051344000853","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,527648.8,527648.8,4230,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847445,907728.00
08/22/2016 02:30,2,0.000,ALERT,213.29,300.87,59.965,1471847403,"201051344000685","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,530967.3,530967.3,4239,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471847447,907729.00
08/22/2016 02:30,2,0.000,ALERT,213.29,300.27,59.991,1471847403,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.68,0.0,0.0,0.000,527923.2,527923.2,4247,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847448,907730.00
08/22/2016 02:30,2,0.000,ALERT,213.29,301.17,59.954,1471847403,"201051344001145","219011344069620",0.00,15.50,0,299.07,304.18,0.0,0.0,0.000,533127.7,533127.7,4245,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847450,907731.00
08/22/2016 02:30,2,0.000,ALERT,213.29,299.97,59.928,1471847403,"201051344000651","219011344069620",0.00,15.00,0,298.17,302.98,0.0,0.0,0.000,525987.3,525987.3,4225,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847452,907732.00
08/22/2016 02:30,2,0.000,ALERT,211.93,300.87,59.944,1471847403,"274151322000088","219011344069620",0.00,16.30,0,298.77,305.98,0.0,0.0,0.000,755809.4,755809.4,4196,0,0,0,L,1151911521,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471847454,907733.00
08/22/2016 02:30,2,0.000,ALERT,213.06,299.97,59.949,1471847403,"274151322000068","219011344069620",0.00,16.30,0,298.17,305.38,0.0,0.0,0.000,649360.1,649360.1,4261,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847456,907734.00
08/22/2016 02:30,2,0.000,ALERT,212.83,300.87,59.954,1471847403,"201051344001135","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,522144.8,522144.8,4222,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847457,907735.00
08/22/2016 02:30,2,0.000,ALERT,212.61,303.28,59.970,1471847403,"201051344000594","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,532848.0,532848.0,4230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471847459,907736.00
08/22/2016 02:30,2,0.000,ALERT,213.06,300.27,59.954,1471847403,"201051344001203","219011344069620",0.00,15.50,0,298.17,305.08,0.0,0.0,0.000,530131.1,530131.1,4237,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847461,907737.00
08/22/2016 02:30,2,0.000,ALERT,212.16,301.77,59.949,1471847403,"274151322000054","219011344069620",0.00,16.70,0,298.47,306.58,0.0,0.0,0.000,771486.7,771486.7,4193,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847463,907738.00
08/22/2016 02:30,2,0.000,ALERT,212.83,302.07,59.959,1471847403,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,520159.7,520159.7,4231,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847465,907739.00
08/22/2016 02:30,2,0.000,ALERT,213.06,300.57,59.959,1471847403,"201051344001093","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,527347.4,527347.4,4248,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847466,907740.00
08/22/2016 02:30,2,0.000,ALERT,212.83,302.68,59.965,1471847403,"201051344000900","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,536640.1,536640.1,4244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471847468,907741.00
08/22/2016 02:30,2,0.000,ALERT,213.06,301.77,59.965,1471847403,"201051344000648","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,526053.9,526053.9,4226,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847470,907742.00
08/22/2016 02:30,2,0.000,ALERT,213.06,302.98,59.959,1471847403,"201051344000569","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,536914.1,536914.1,4228,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471847472,907743.00
08/22/2016 02:30,2,0.000,ALERT,212.83,302.68,59.944,1471847403,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,529129.9,529129.9,4224,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847474,907744.00
08/22/2016 02:30,2,0.000,ALERT,212.83,302.37,59.965,1471847403,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,521447.8,521447.8,4230,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847475,907745.00
08/22/2016 02:30,2,0.000,ALERT,213.29,302.98,59.959,1471847403,"201051344000576","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,528878.2,528878.2,4234,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847477,907746.00
08/22/2016 02:30,2,0.000,ALERT,212.38,299.67,59.954,1471847403,"274151322000087","219011344069620",0.00,16.30,0,298.17,305.68,0.0,0.0,0.000,743945.1,743945.1,4247,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471847479,907747.00
08/22/2016 02:45,2,0.000,ALERT,213.51,302.98,59.975,1471848303,"201051344000645","219011344069620",0.00,16.00,0,300.87,304.18,0.0,0.0,0.000,528389.4,528389.4,4235,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848305,907748.00
08/22/2016 02:45,2,0.000,ALERT,212.83,301.47,59.970,1471848303,"274151322000085","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,771666.9,771666.9,4194,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848307,907749.00
08/22/2016 02:45,2,0.000,ALERT,213.51,302.68,59.970,1471848303,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,519885.1,519885.1,4230,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848309,907750.00
08/22/2016 02:45,2,0.000,ALERT,213.06,302.68,60.007,1471848303,"201051344000469","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,522230.3,522230.3,4245,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848311,907751.00
08/22/2016 02:45,2,0.000,ALERT,212.61,300.57,59.928,1471848303,"201051344000646","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,523215.2,523215.2,4227,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848312,907752.00
08/22/2016 02:45,2,0.000,ALERT,212.38,301.17,59.965,1471848303,"274151322000052","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,791795.8,791795.8,4192,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848314,907753.00
08/22/2016 02:45,2,0.000,ALERT,213.29,301.17,59.975,1471848303,"201051344000585","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,532468.1,532468.1,4221,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471848316,907754.00
08/22/2016 02:45,2,0.000,ALERT,212.83,301.17,59.975,1471848303,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,526487.3,526487.3,4247,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848318,907755.00
08/22/2016 02:45,2,0.000,ALERT,213.51,301.77,59.965,1471848303,"201051344000582","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,519240.2,519240.2,4225,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848320,907756.00
08/22/2016 02:45,2,0.000,ALERT,212.61,300.87,60.002,1471848303,"201051344000955","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,532946.1,532946.1,4232,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848321,907757.00
08/22/2016 02:45,2,0.000,ALERT,212.61,300.57,59.938,1471848303,"274151322000094","219011344069620",0.00,15.50,0,298.77,302.07,0.0,0.0,0.000,649101.2,649101.2,4270,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848323,907758.00
08/22/2016 02:45,2,0.000,ALERT,213.06,303.28,59.938,1471848303,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,536470.5,536470.5,4237,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848325,907759.00
08/22/2016 02:45,2,0.000,ALERT,212.83,301.17,59.986,1471848303,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,530198.6,530198.6,4226,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848327,907760.00
08/22/2016 02:45,2,0.000,ALERT,213.06,300.87,59.970,1471848303,"201051344000438","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,531714.9,531714.9,4234,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848329,907761.00
08/22/2016 02:45,2,0.000,ALERT,213.06,300.27,59.975,1471848303,"201051344000417","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,523136.0,523136.0,4228,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848331,907762.00
08/22/2016 02:45,2,0.000,ALERT,212.61,302.37,59.975,1471848303,"274151322000083","219011344069620",0.00,15.50,0,299.97,303.28,0.0,0.0,0.000,784625.5,784625.5,4204,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848333,907763.00
08/22/2016 02:45,2,0.000,ALERT,213.06,301.17,59.975,1471848303,"274151322000076","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,837037.2,837037.2,4207,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471848334,907764.00
08/22/2016 02:45,2,0.000,ALERT,213.06,303.88,59.981,1471848303,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,521088.0,521088.0,4234,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848336,907765.00
08/22/2016 02:45,2,0.000,ALERT,212.61,302.37,59.975,1471848303,"274151322000095","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,828582.1,828582.1,4214,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848338,907766.00
08/22/2016 02:45,2,0.000,ALERT,212.83,302.98,59.975,1471848303,"201051344000988","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,514160.2,514160.2,4246,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848340,907767.00
08/22/2016 02:45,2,0.000,ALERT,212.83,300.27,59.986,1471848303,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.68,0.0,0.0,0.000,531368.5,531368.5,4231,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848342,907768.00
08/22/2016 02:45,2,0.000,ALERT,213.06,303.28,60.002,1471848303,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,528457.5,528457.5,4231,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848344,907769.00
08/22/2016 02:45,2,0.000,ALERT,213.74,302.98,59.981,1471848303,"201051344000853","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,527648.8,527648.8,4232,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471848345,907770.00
08/22/2016 02:45,2,0.000,ALERT,213.29,301.17,59.959,1471848303,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,530967.3,530967.3,4241,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471848347,907771.00
08/22/2016 02:45,2,0.000,ALERT,213.06,300.57,59.986,1471848303,"201051344000917","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,527923.2,527923.2,4249,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848349,907772.00
08/22/2016 02:45,2,0.000,ALERT,213.29,301.17,59.986,1471848303,"201051344001145","219011344069620",0.00,15.50,0,299.07,302.98,0.0,0.0,0.000,533127.7,533127.7,4247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848351,907773.00
08/22/2016 02:45,2,0.000,ALERT,213.29,300.27,59.981,1471848303,"201051344000651","219011344069620",0.00,15.00,0,298.47,301.77,0.0,0.0,0.000,525987.3,525987.3,4227,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848352,907774.00
08/22/2016 02:45,2,0.000,ALERT,212.16,301.47,59.959,1471848303,"274151322000088","219011344069620",0.00,16.30,0,299.37,302.68,0.0,0.0,0.000,755809.4,755809.4,4198,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471848354,907775.00
08/22/2016 02:45,2,0.000,ALERT,213.29,300.57,59.975,1471848303,"274151322000068","219011344069620",0.00,16.30,0,299.07,301.77,0.0,0.0,0.000,649360.1,649360.1,4263,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848356,907776.00
08/22/2016 02:45,2,0.000,ALERT,212.83,301.17,59.975,1471848303,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,522144.8,522144.8,4224,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848358,907777.00
08/22/2016 02:45,2,0.000,ALERT,212.83,303.58,59.965,1471848303,"201051344000594","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,532848.0,532848.0,4232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471848360,907778.00
08/22/2016 02:45,2,0.000,ALERT,213.29,300.57,60.023,1471848303,"201051344001203","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,530131.1,530131.1,4239,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848361,907779.00
08/22/2016 02:45,2,0.000,ALERT,212.61,301.47,59.991,1471848303,"274151322000054","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,771486.7,771486.7,4195,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471848363,907780.00
08/22/2016 02:45,2,0.000,ALERT,213.29,302.98,59.991,1471848303,"201051344000867","219011344069620",0.00,16.00,0,299.67,304.78,0.0,0.0,0.000,520159.7,520159.7,4233,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848365,907781.00
08/22/2016 02:45,2,0.000,ALERT,213.06,301.17,59.991,1471848303,"201051344001093","219011344069620",0.00,16.00,0,298.77,301.77,0.0,0.0,0.000,527347.4,527347.4,4250,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848367,907782.00
08/22/2016 02:45,2,0.000,ALERT,213.06,303.28,59.970,1471848303,"201051344000900","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,536640.1,536640.1,4246,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471848369,907783.00
08/22/2016 02:45,2,0.000,ALERT,213.51,302.68,59.981,1471848303,"201051344000648","219011344069620",0.00,15.00,0,300.27,304.48,0.0,0.0,0.000,526053.9,526053.9,4228,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848371,907784.00
08/22/2016 02:45,2,0.000,ALERT,213.29,303.58,59.981,1471848303,"201051344000569","219011344069620",0.00,15.80,0,301.17,305.38,0.0,0.0,0.000,536914.1,536914.1,4230,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848372,907785.00
08/22/2016 02:45,2,0.000,ALERT,213.06,303.28,59.975,1471848303,"201051344000983","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,529129.9,529129.9,4226,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848374,907786.00
08/22/2016 02:45,2,0.000,ALERT,213.06,302.68,59.975,1471848303,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,521447.8,521447.8,4232,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848376,907787.00
08/22/2016 02:45,2,0.000,ALERT,213.51,303.88,60.012,1471848303,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,528878.2,528878.2,4236,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848378,907788.00
08/22/2016 02:45,2,0.000,ALERT,212.61,301.47,59.981,1471848303,"274151322000087","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,743945.1,743945.1,4249,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471848379,907789.00
08/22/2016 03:00,2,0.000,ALERT,213.29,302.07,59.970,1471849203,"201051344000645","219011344069620",0.00,16.00,0,299.67,304.48,0.0,0.0,0.000,528389.4,528389.4,4237,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849205,907790.00
08/22/2016 03:00,2,0.000,ALERT,212.61,300.27,59.965,1471849203,"274151322000085","219011344069620",0.00,16.00,0,297.87,302.98,0.0,0.0,0.000,771666.9,771666.9,4196,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849207,907791.00
08/22/2016 03:00,2,0.000,ALERT,213.29,301.77,59.970,1471849203,"201051344000633","219011344069620",0.00,15.30,0,298.17,304.18,0.0,0.0,0.000,519885.1,519885.1,4232,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849209,907792.00
08/22/2016 03:00,2,0.000,ALERT,212.83,301.77,59.970,1471849203,"201051344000469","219011344069620",0.00,15.30,0,298.77,304.18,0.0,0.0,0.000,522230.3,522230.3,4247,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849211,907793.00
08/22/2016 03:00,2,0.000,ALERT,212.61,300.87,59.938,1471849203,"201051344000646","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,523215.2,523215.2,4229,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849212,907794.00
08/22/2016 03:00,2,0.000,ALERT,211.93,300.87,59.959,1471849203,"274151322000052","219011344069620",0.00,15.80,0,297.57,303.58,0.0,0.0,0.000,791795.8,791795.8,4194,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849214,907795.00
08/22/2016 03:00,2,0.000,ALERT,213.06,301.17,59.965,1471849203,"201051344000585","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,532468.1,532468.1,4223,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849216,907796.00
08/22/2016 03:00,2,0.000,ALERT,212.61,301.17,59.965,1471849203,"201051344001230","219011344069620",0.00,15.30,0,298.47,302.68,0.0,0.0,0.000,526487.3,526487.3,4249,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849218,907797.00
08/22/2016 03:00,2,0.000,ALERT,213.51,301.77,59.954,1471849203,"201051344000582","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,519240.2,519240.2,4227,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849220,907798.00
08/22/2016 03:00,2,0.000,ALERT,212.61,300.87,59.954,1471849203,"201051344000955","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,532946.1,532946.1,4234,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849221,907799.00
08/22/2016 03:00,2,0.000,ALERT,212.38,300.27,59.959,1471849203,"274151322000094","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,649101.2,649101.2,4272,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849223,907800.00
08/22/2016 03:00,2,0.000,ALERT,212.83,302.98,59.959,1471849203,"201051344000579","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,536470.5,536470.5,4239,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849225,907801.00
08/22/2016 03:00,2,0.000,ALERT,212.61,301.17,59.954,1471849203,"201051344000890","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,530198.6,530198.6,4228,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849227,907802.00
08/22/2016 03:00,2,0.000,ALERT,213.06,300.87,59.959,1471849203,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,531714.9,531714.9,4236,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849228,907803.00
08/22/2016 03:00,2,0.000,ALERT,213.06,300.27,59.959,1471849203,"201051344000417","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,523136.0,523136.0,4230,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849230,907804.00
08/22/2016 03:00,2,0.000,ALERT,212.38,301.17,59.912,1471849203,"274151322000083","219011344069620",0.00,15.50,0,298.17,303.58,0.0,0.0,0.000,784625.5,784625.5,4206,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849232,907805.00
08/22/2016 03:00,2,0.000,ALERT,212.83,300.87,59.954,1471849203,"274151322000076","219011344069620",0.00,15.80,0,297.87,303.28,0.0,0.0,0.000,837037.2,837037.2,4209,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849234,907806.00
08/22/2016 03:00,2,0.000,ALERT,212.83,302.68,59.954,1471849203,"201051344000868","219011344069620",0.00,15.50,0,300.27,305.38,0.0,0.0,0.000,521088.0,521088.0,4236,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849236,907807.00
08/22/2016 03:00,2,0.000,ALERT,212.38,301.77,59.922,1471849203,"274151322000095","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,828582.1,828582.1,4216,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849237,907808.00
08/22/2016 03:00,2,0.000,ALERT,212.61,302.07,59.954,1471849203,"201051344000988","219011344069620",0.00,15.80,0,297.26,304.48,0.0,0.0,0.000,514160.2,514160.2,4248,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849239,907809.00
08/22/2016 03:00,2,0.000,ALERT,212.61,299.97,59.944,1471849203,"201051344001025","219011344069620",0.00,15.00,0,297.57,303.28,0.0,0.0,0.000,531368.5,531368.5,4233,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849241,907810.00
08/22/2016 03:00,2,0.000,ALERT,212.83,302.68,59.954,1471849203,"201051344000458","219011344069620",0.00,16.30,0,299.67,305.38,0.0,0.0,0.000,528457.5,528457.5,4233,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849243,907811.00
08/22/2016 03:00,2,0.000,ALERT,213.51,302.37,59.981,1471849203,"201051344000853","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,527648.8,527648.8,4234,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849245,907812.00
08/22/2016 03:00,2,0.000,ALERT,213.06,300.57,59.944,1471849203,"201051344000685","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,530967.3,530967.3,4243,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849246,907813.00
08/22/2016 03:00,2,0.000,ALERT,212.83,300.27,59.959,1471849203,"201051344000917","219011344069620",0.00,16.30,0,296.66,301.77,0.0,0.0,0.000,527923.2,527923.2,4251,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849248,907814.00
08/22/2016 03:00,2,0.000,ALERT,213.06,301.17,59.933,1471849203,"201051344001145","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,533127.7,533127.7,4249,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849250,907815.00
08/22/2016 03:00,2,0.000,ALERT,213.06,300.27,59.975,1471849203,"201051344000651","219011344069620",0.00,15.00,0,297.57,302.07,0.0,0.0,0.000,525987.3,525987.3,4229,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849252,907816.00
08/22/2016 03:00,2,0.000,ALERT,212.16,301.17,59.954,1471849203,"274151322000088","219011344069620",0.00,16.30,0,297.87,302.98,0.0,0.0,0.000,755809.4,755809.4,4200,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849254,907817.00
08/22/2016 03:00,2,0.000,ALERT,213.06,300.27,59.959,1471849203,"274151322000068","219011344069620",0.00,16.30,0,297.26,302.37,0.0,0.0,0.000,649360.1,649360.1,4265,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849255,907818.00
08/22/2016 03:00,2,0.000,ALERT,212.61,300.57,59.965,1471849203,"201051344001135","219011344069620",0.00,15.50,0,298.17,302.98,0.0,0.0,0.000,522144.8,522144.8,4226,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849257,907819.00
08/22/2016 03:00,2,0.000,ALERT,212.83,303.28,59.991,1471849203,"201051344000594","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,532848.0,532848.0,4234,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849259,907820.00
08/22/2016 03:00,2,0.000,ALERT,212.83,300.27,59.970,1471849203,"201051344001203","219011344069620",0.00,15.50,0,297.87,304.18,0.0,0.0,0.000,530131.1,530131.1,4241,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849261,907821.00
08/22/2016 03:00,2,0.000,ALERT,212.16,301.77,59.965,1471849203,"274151322000054","219011344069620",0.00,16.70,0,297.87,303.58,0.0,0.0,0.000,771486.7,771486.7,4197,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849263,907822.00
08/22/2016 03:00,2,0.000,ALERT,213.29,302.37,59.959,1471849203,"201051344000867","219011344069620",0.00,16.00,0,299.37,305.08,0.0,0.0,0.000,520159.7,520159.7,4235,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849264,907823.00
08/22/2016 03:00,2,0.000,ALERT,212.83,300.57,59.970,1471849203,"201051344001093","219011344069620",0.00,16.00,0,297.87,302.37,0.0,0.0,0.000,527347.4,527347.4,4252,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849266,907824.00
08/22/2016 03:00,2,0.000,ALERT,212.83,302.68,59.970,1471849203,"201051344000900","219011344069620",0.00,15.80,0,299.37,304.78,0.0,0.0,0.000,536640.1,536640.1,4248,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849268,907825.00
08/22/2016 03:00,2,0.000,ALERT,213.06,301.77,59.965,1471849203,"201051344000648","219011344069620",0.00,15.00,0,299.07,304.78,0.0,0.0,0.000,526053.9,526053.9,4230,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849270,907826.00
08/22/2016 03:00,2,0.000,ALERT,213.06,302.98,60.012,1471849203,"201051344000569","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,536914.1,536914.1,4232,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849272,907827.00
08/22/2016 03:00,2,0.000,ALERT,213.06,302.98,59.954,1471849203,"201051344000983","219011344069620",0.00,15.80,0,299.97,305.38,0.0,0.0,0.000,529129.9,529129.9,4228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849274,907828.00
08/22/2016 03:00,2,0.000,ALERT,213.06,302.37,59.944,1471849203,"201051344001158","219011344069620",0.00,15.00,0,299.07,304.48,0.0,0.0,0.000,521447.8,521447.8,4234,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849276,907829.00
08/22/2016 03:00,2,0.000,ALERT,213.29,302.68,59.975,1471849203,"201051344000576","219011344069620",0.00,15.50,0,299.97,305.08,0.0,0.0,0.000,528878.2,528878.2,4238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471849277,907830.00
08/22/2016 03:00,2,0.000,ALERT,212.83,300.27,59.965,1471849203,"274151322000087","219011344069620",0.00,16.70,0,297.26,302.68,0.0,0.0,0.000,743945.1,743945.1,4251,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471849279,907831.00
08/22/2016 03:15,2,0.000,ALERT,213.51,302.68,59.954,1471850103,"201051344000645","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,528389.4,528389.4,4239,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850105,907832.00
08/22/2016 03:15,2,0.000,ALERT,212.61,300.87,59.996,1471850103,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.37,0.0,0.0,0.000,771666.9,771666.9,4198,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850107,907833.00
08/22/2016 03:15,2,0.000,ALERT,213.51,302.07,60.002,1471850103,"201051344000633","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,519885.1,519885.1,4234,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850109,907834.00
08/22/2016 03:15,2,0.000,ALERT,213.06,302.37,59.991,1471850103,"201051344000469","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,522230.3,522230.3,4249,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850111,907835.00
08/22/2016 03:15,2,0.000,ALERT,212.83,300.87,60.007,1471850103,"201051344000646","219011344069620",0.00,15.30,0,298.47,302.37,0.0,0.0,0.000,523215.2,523215.2,4231,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850113,907836.00
08/22/2016 03:15,2,0.000,ALERT,212.61,300.87,59.996,1471850103,"274151322000052","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,791795.8,791795.8,4196,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850114,907837.00
08/22/2016 03:15,2,0.000,ALERT,213.06,300.87,60.002,1471850103,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,532468.1,532468.1,4225,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850116,907838.00
08/22/2016 03:15,2,0.000,ALERT,213.06,301.47,59.986,1471850103,"201051344001230","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,526487.3,526487.3,4251,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850118,907839.00
08/22/2016 03:15,2,0.000,ALERT,213.51,301.77,59.954,1471850103,"201051344000582","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,519240.2,519240.2,4229,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850120,907840.00
08/22/2016 03:15,2,0.000,ALERT,212.83,300.87,59.996,1471850103,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,532946.1,532946.1,4236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850122,907841.00
08/22/2016 03:15,2,0.000,ALERT,212.83,300.87,60.028,1471850103,"274151322000094","219011344069620",0.00,15.50,0,298.77,301.77,0.0,0.0,0.000,649101.2,649101.2,4274,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850123,907842.00
08/22/2016 03:15,2,0.000,ALERT,212.83,302.98,60.012,1471850103,"201051344000579","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,536470.5,536470.5,4241,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850125,907843.00
08/22/2016 03:15,2,0.000,ALERT,212.83,301.17,59.991,1471850103,"201051344000890","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,530198.6,530198.6,4230,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850127,907844.00
08/22/2016 03:15,2,0.000,ALERT,213.29,300.87,59.991,1471850103,"201051344000438","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,531714.9,531714.9,4238,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850129,907845.00
08/22/2016 03:15,2,0.000,ALERT,213.29,300.27,59.996,1471850103,"201051344000417","219011344069620",0.00,15.30,0,298.47,302.07,0.0,0.0,0.000,523136.0,523136.0,4232,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850131,907846.00
08/22/2016 03:15,2,0.000,ALERT,212.61,302.07,59.965,1471850103,"274151322000083","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,784625.5,784625.5,4208,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850132,907847.00
08/22/2016 03:15,2,0.000,ALERT,213.29,300.87,59.991,1471850103,"274151322000076","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,837037.2,837037.2,4211,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850134,907848.00
08/22/2016 03:15,2,0.000,ALERT,212.83,303.28,59.975,1471850103,"201051344000868","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,521088.0,521088.0,4238,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850136,907849.00
08/22/2016 03:15,2,0.000,ALERT,212.61,302.37,59.975,1471850103,"274151322000095","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,828582.1,828582.1,4218,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850138,907850.00
08/22/2016 03:15,2,0.000,ALERT,212.83,302.68,59.991,1471850103,"201051344000988","219011344069620",0.00,15.80,0,297.87,303.58,0.0,0.0,0.000,514160.2,514160.2,4250,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850140,907851.00
08/22/2016 03:15,2,0.000,ALERT,213.06,299.97,59.975,1471850103,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,531368.5,531368.5,4235,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850142,907852.00
08/22/2016 03:15,2,0.000,ALERT,212.83,302.98,59.986,1471850103,"201051344000458","219011344069620",0.00,16.30,0,300.57,304.78,0.0,0.0,0.000,528457.5,528457.5,4235,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850143,907853.00
08/22/2016 03:15,2,0.000,ALERT,213.74,302.37,59.986,1471850103,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,527648.8,527648.8,4236,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850145,907854.00
08/22/2016 03:15,2,0.000,ALERT,213.51,300.87,59.986,1471850103,"201051344000685","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,530967.3,530967.3,4245,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850147,907855.00
08/22/2016 03:15,2,0.000,ALERT,213.06,300.27,59.986,1471850103,"201051344000917","219011344069620",0.00,16.30,0,297.26,301.77,0.0,0.0,0.000,527923.2,527923.2,4253,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850149,907856.00
08/22/2016 03:15,2,0.000,ALERT,213.29,301.17,59.996,1471850103,"201051344001145","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,533127.7,533127.7,4251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850151,907857.00
08/22/2016 03:15,2,0.000,ALERT,213.29,300.27,59.991,1471850103,"201051344000651","219011344069620",0.00,15.00,0,298.17,301.77,0.0,0.0,0.000,525987.3,525987.3,4231,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850152,907858.00
08/22/2016 03:15,2,0.000,ALERT,212.38,301.17,59.991,1471850103,"274151322000088","219011344069620",0.00,16.30,0,299.07,302.37,0.0,0.0,0.000,755809.4,755809.4,4202,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850154,907859.00
08/22/2016 03:15,2,0.000,ALERT,213.29,300.27,59.986,1471850103,"274151322000068","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,649360.1,649360.1,4267,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850156,907860.00
08/22/2016 03:15,2,0.000,ALERT,212.61,300.87,60.028,1471850103,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,522144.8,522144.8,4228,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850158,907861.00
08/22/2016 03:15,2,0.000,ALERT,212.83,303.58,59.986,1471850103,"201051344000594","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,532848.0,532848.0,4236,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850160,907862.00
08/22/2016 03:15,2,0.000,ALERT,213.06,300.57,59.991,1471850103,"201051344001203","219011344069620",0.00,15.30,0,298.77,303.88,0.0,0.0,0.000,530131.1,530131.1,4243,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850161,907863.00
08/22/2016 03:15,2,0.000,ALERT,212.61,302.07,59.986,1471850103,"274151322000054","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,771486.7,771486.7,4199,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850163,907864.00
08/22/2016 03:15,2,0.000,ALERT,213.06,302.37,60.018,1471850103,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,520159.7,520159.7,4237,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850165,907865.00
