ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 03:15,2,0.000,ALERT,213.06,300.87,60.012,1471850103,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,527347.4,527347.4,4254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471850167,907866.00
08/22/2016 03:15,2,0.000,ALERT,212.83,302.68,60.007,1471850103,"201051344000900","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,536640.1,536640.1,4250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850169,907867.00
08/22/2016 03:15,2,0.000,ALERT,213.06,301.77,60.012,1471850103,"201051344000648","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,526053.9,526053.9,4232,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850170,907868.00
08/22/2016 03:15,2,0.000,ALERT,213.06,302.98,60.012,1471850103,"201051344000569","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,536914.1,536914.1,4234,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850172,907869.00
08/22/2016 03:15,2,0.000,ALERT,213.06,302.98,59.991,1471850103,"201051344000983","219011344069620",0.00,15.80,0,300.87,304.48,0.0,0.0,0.000,529129.9,529129.9,4230,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850174,907870.00
08/22/2016 03:15,2,0.000,ALERT,213.06,302.37,59.981,1471850103,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,521447.8,521447.8,4236,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850176,907871.00
08/22/2016 03:15,2,0.000,ALERT,213.29,302.98,59.954,1471850103,"201051344000576","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,528878.2,528878.2,4240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850178,907872.00
08/22/2016 03:15,2,0.000,ALERT,212.83,301.17,59.986,1471850103,"274151322000087","219011344069620",0.00,16.70,0,298.77,302.07,0.0,0.0,0.000,743945.1,743945.1,4253,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471850180,907873.00
08/22/2016 03:30,2,0.000,ALERT,213.06,301.77,59.986,1471851003,"201051344000645","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,528389.4,528389.4,4241,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851005,907874.00
08/22/2016 03:30,2,0.000,ALERT,212.38,300.27,59.986,1471851003,"274151322000085","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,771666.9,771666.9,4200,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851007,907875.00
08/22/2016 03:30,2,0.000,ALERT,212.83,301.47,59.991,1471851003,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.58,0.0,0.0,0.000,519885.1,519885.1,4236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851009,907876.00
08/22/2016 03:30,2,0.000,ALERT,212.61,301.77,59.986,1471851003,"201051344000469","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,522230.3,522230.3,4251,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851010,907877.00
08/22/2016 03:30,2,0.000,ALERT,211.93,299.97,60.034,1471851003,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.07,0.0,0.0,0.000,523215.2,523215.2,4233,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851012,907878.00
08/22/2016 03:30,2,0.000,ALERT,211.93,300.87,60.018,1471851003,"274151322000052","219011344069620",0.00,15.80,0,298.77,303.28,0.0,0.0,0.000,791795.8,791795.8,4198,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851014,907879.00
08/22/2016 03:30,2,0.000,ALERT,212.38,300.27,60.023,1471851003,"201051344000585","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,532468.1,532468.1,4227,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851016,907880.00
08/22/2016 03:30,2,0.000,ALERT,212.16,300.57,59.991,1471851003,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.68,0.0,0.0,0.000,526487.3,526487.3,4253,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851018,907881.00
08/22/2016 03:30,2,0.000,ALERT,212.61,300.27,59.991,1471851003,"201051344000582","219011344069620",0.00,15.30,0,299.67,302.98,0.0,0.0,0.000,519240.2,519240.2,4231,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851019,907882.00
08/22/2016 03:30,2,0.000,ALERT,211.93,299.97,59.986,1471851003,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,532946.1,532946.1,4238,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851021,907883.00
08/22/2016 03:30,2,0.000,ALERT,212.16,299.37,59.986,1471851003,"274151322000094","219011344069620",0.00,15.50,0,298.47,302.07,0.0,0.0,0.000,649101.2,649101.2,4276,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851023,907884.00
08/22/2016 03:30,2,0.000,ALERT,212.38,302.68,59.986,1471851003,"201051344000579","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,536470.5,536470.5,4243,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851025,907885.00
08/22/2016 03:30,2,0.000,ALERT,212.16,300.57,59.986,1471851003,"201051344000890","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,530198.6,530198.6,4232,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851027,907886.00
08/22/2016 03:30,2,0.000,ALERT,212.38,299.97,59.986,1471851003,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,531714.9,531714.9,4240,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851028,907887.00
08/22/2016 03:30,2,0.000,ALERT,212.38,299.37,59.986,1471851003,"201051344000417","219011344069620",0.00,15.30,0,298.17,301.77,0.0,0.0,0.000,523136.0,523136.0,4234,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851030,907888.00
08/22/2016 03:30,2,0.000,ALERT,212.16,301.17,59.981,1471851003,"274151322000083","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,784625.5,784625.5,4210,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851032,907889.00
08/22/2016 03:30,2,0.000,ALERT,212.61,299.97,60.023,1471851003,"274151322000076","219011344069620",0.00,16.00,0,298.77,302.98,0.0,0.0,0.000,837037.2,837037.2,4213,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851034,907890.00
08/22/2016 03:30,2,0.000,ALERT,212.38,302.68,59.981,1471851003,"201051344000868","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,521088.0,521088.0,4240,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851036,907891.00
08/22/2016 03:30,2,0.000,ALERT,212.38,301.77,59.970,1471851003,"274151322000095","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,828582.1,828582.1,4220,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851037,907892.00
08/22/2016 03:30,2,0.000,ALERT,212.61,302.07,59.981,1471851003,"201051344000988","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,514160.2,514160.2,4252,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851039,907893.00
08/22/2016 03:30,2,0.000,ALERT,212.38,299.67,59.981,1471851003,"201051344001025","219011344069620",0.00,15.00,0,298.47,302.98,0.0,0.0,0.000,531368.5,531368.5,4237,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851041,907894.00
08/22/2016 03:30,2,0.000,ALERT,212.83,302.68,59.975,1471851003,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,528457.5,528457.5,4237,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851043,907895.00
08/22/2016 03:30,2,0.000,ALERT,213.29,302.37,59.981,1471851003,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,527648.8,527648.8,4238,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851045,907896.00
08/22/2016 03:30,2,0.000,ALERT,213.06,300.57,59.986,1471851003,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,530967.3,530967.3,4247,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851046,907897.00
08/22/2016 03:30,2,0.000,ALERT,212.83,300.27,59.975,1471851003,"201051344000917","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,527923.2,527923.2,4255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851048,907898.00
08/22/2016 03:30,2,0.000,ALERT,212.83,300.57,59.981,1471851003,"201051344001145","219011344069620",0.00,15.30,0,299.07,302.98,0.0,0.0,0.000,533127.7,533127.7,4253,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851050,907899.00
08/22/2016 03:30,2,0.000,ALERT,212.83,299.67,59.933,1471851003,"201051344000651","219011344069620",0.00,15.00,0,298.47,302.07,0.0,0.0,0.000,525987.3,525987.3,4233,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851052,907900.00
08/22/2016 03:30,2,0.000,ALERT,211.93,300.27,59.970,1471851003,"274151322000088","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,755809.4,755809.4,4204,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851054,907901.00
08/22/2016 03:30,2,0.000,ALERT,212.83,299.97,59.954,1471851003,"274151322000068","219011344069620",0.00,16.30,0,298.47,301.77,0.0,0.0,0.000,649360.1,649360.1,4269,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851056,907902.00
08/22/2016 03:30,2,0.000,ALERT,212.38,300.57,59.970,1471851003,"201051344001135","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,522144.8,522144.8,4230,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851057,907903.00
08/22/2016 03:30,2,0.000,ALERT,212.61,302.98,59.922,1471851003,"201051344000594","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,532848.0,532848.0,4238,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851059,907904.00
08/22/2016 03:30,2,0.000,ALERT,212.83,300.27,60.012,1471851003,"201051344001203","219011344069620",0.00,15.50,0,298.77,303.88,0.0,0.0,0.000,530131.1,530131.1,4245,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851061,907905.00
08/22/2016 03:30,2,0.000,ALERT,212.16,300.57,59.922,1471851003,"274151322000054","219011344069620",0.00,16.70,0,299.07,303.28,0.0,0.0,0.000,771486.7,771486.7,4201,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851063,907906.00
08/22/2016 03:30,2,0.000,ALERT,212.83,301.77,59.954,1471851003,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,520159.7,520159.7,4239,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851065,907907.00
08/22/2016 03:30,2,0.000,ALERT,212.61,300.57,59.975,1471851003,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.07,0.0,0.0,0.000,527347.4,527347.4,4256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851066,907908.00
08/22/2016 03:30,2,0.000,ALERT,212.61,302.07,59.965,1471851003,"201051344000900","219011344069620",0.00,15.80,0,300.27,303.88,0.0,0.0,0.000,536640.1,536640.1,4252,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851068,907909.00
08/22/2016 03:30,2,0.000,ALERT,212.83,301.47,59.965,1471851003,"201051344000648","219011344069620",0.00,15.30,0,299.97,304.18,0.0,0.0,0.000,526053.9,526053.9,4234,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851070,907910.00
08/22/2016 03:30,2,0.000,ALERT,212.83,302.98,59.965,1471851003,"201051344000569","219011344069620",0.00,16.00,0,301.17,305.08,0.0,0.0,0.000,536914.1,536914.1,4236,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851072,907911.00
08/22/2016 03:30,2,0.000,ALERT,212.83,302.68,59.981,1471851003,"201051344000983","219011344069620",0.00,15.80,0,300.87,304.78,0.0,0.0,0.000,529129.9,529129.9,4232,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851074,907912.00
08/22/2016 03:30,2,0.000,ALERT,212.83,302.07,59.959,1471851003,"201051344001158","219011344069620",0.00,15.30,0,299.97,303.88,0.0,0.0,0.000,521447.8,521447.8,4238,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851075,907913.00
08/22/2016 03:30,2,0.000,ALERT,213.29,302.68,59.965,1471851003,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,528878.2,528878.2,4242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851077,907914.00
08/22/2016 03:30,2,0.000,ALERT,212.61,300.87,59.965,1471851003,"274151322000087","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,743945.1,743945.1,4255,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851079,907915.00
08/22/2016 03:45,2,0.000,ALERT,213.74,302.98,59.970,1471851903,"201051344000645","219011344069620",0.00,16.00,0,299.97,304.48,0.0,0.0,0.000,528389.4,528389.4,4243,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851905,907916.00
08/22/2016 03:45,2,0.000,ALERT,213.06,301.47,59.970,1471851903,"274151322000085","219011344069620",0.00,16.00,0,298.47,302.98,0.0,0.0,0.000,771666.9,771666.9,4202,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851907,907917.00
08/22/2016 03:45,2,0.000,ALERT,213.74,302.68,59.970,1471851903,"201051344000633","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,519885.1,519885.1,4238,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851909,907918.00
08/22/2016 03:45,2,0.000,ALERT,213.29,302.98,59.949,1471851903,"201051344000469","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,522230.3,522230.3,4253,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851911,907919.00
08/22/2016 03:45,2,0.000,ALERT,213.06,301.47,59.975,1471851903,"201051344000646","219011344069620",0.00,15.30,0,297.26,302.37,0.0,0.0,0.000,523215.2,523215.2,4235,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851912,907920.00
08/22/2016 03:45,2,0.000,ALERT,212.61,301.17,59.975,1471851903,"274151322000052","219011344069620",0.00,15.80,0,298.17,303.28,0.0,0.0,0.000,791795.8,791795.8,4200,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851914,907921.00
08/22/2016 03:45,2,0.000,ALERT,213.51,301.77,59.949,1471851903,"201051344000585","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,532468.1,532468.1,4229,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851916,907922.00
08/22/2016 03:45,2,0.000,ALERT,213.29,302.07,59.970,1471851903,"201051344001230","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,526487.3,526487.3,4255,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851918,907923.00
08/22/2016 03:45,2,0.000,ALERT,213.96,302.37,59.938,1471851903,"201051344000582","219011344069620",0.00,15.30,0,298.47,303.28,0.0,0.0,0.000,519240.2,519240.2,4233,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851920,907924.00
08/22/2016 03:45,2,0.000,ALERT,213.06,301.47,59.991,1471851903,"201051344000955","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,532946.1,532946.1,4240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851922,907925.00
08/22/2016 03:45,2,0.000,ALERT,213.06,300.87,59.996,1471851903,"274151322000094","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,649101.2,649101.2,4278,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851923,907926.00
08/22/2016 03:45,2,0.000,ALERT,213.29,303.58,60.012,1471851903,"201051344000579","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,536470.5,536470.5,4245,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851925,907927.00
08/22/2016 03:45,2,0.000,ALERT,213.29,302.07,60.023,1471851903,"201051344000890","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,530198.6,530198.6,4234,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851927,907928.00
08/22/2016 03:45,2,0.000,ALERT,213.29,301.47,59.986,1471851903,"201051344000438","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,531714.9,531714.9,4242,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851929,907929.00
08/22/2016 03:45,2,0.000,ALERT,213.51,300.87,60.012,1471851903,"201051344000417","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,523136.0,523136.0,4236,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851931,907930.00
08/22/2016 03:45,2,0.000,ALERT,213.06,301.77,59.996,1471851903,"274151322000083","219011344069620",0.00,15.50,0,298.77,303.58,0.0,0.0,0.000,784625.5,784625.5,4212,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851933,907931.00
08/22/2016 03:45,2,0.000,ALERT,213.51,301.77,59.981,1471851903,"274151322000076","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,837037.2,837037.2,4215,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851934,907932.00
08/22/2016 03:45,2,0.000,ALERT,213.29,303.58,59.981,1471851903,"201051344000868","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,521088.0,521088.0,4242,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851936,907933.00
08/22/2016 03:45,2,0.000,ALERT,212.83,302.37,59.991,1471851903,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,828582.1,828582.1,4222,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851938,907934.00
08/22/2016 03:45,2,0.000,ALERT,213.06,302.98,59.981,1471851903,"201051344000988","219011344069620",0.00,15.80,0,298.17,304.18,0.0,0.0,0.000,514160.2,514160.2,4254,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851940,907935.00
08/22/2016 03:45,2,0.000,ALERT,213.29,300.87,59.975,1471851903,"201051344001025","219011344069620",0.00,15.00,0,298.17,303.28,0.0,0.0,0.000,531368.5,531368.5,4239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851942,907936.00
08/22/2016 03:45,2,0.000,ALERT,213.29,303.28,59.975,1471851903,"201051344000458","219011344069620",0.00,16.30,0,300.57,305.08,0.0,0.0,0.000,528457.5,528457.5,4239,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851943,907937.00
08/22/2016 03:45,2,0.000,ALERT,213.96,302.98,59.981,1471851903,"201051344000853","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,527648.8,527648.8,4240,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851945,907938.00
08/22/2016 03:45,2,0.000,ALERT,213.74,301.47,59.996,1471851903,"201051344000685","219011344069620",0.00,15.50,0,298.17,302.68,0.0,0.0,0.000,530967.3,530967.3,4249,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851947,907939.00
08/22/2016 03:45,2,0.000,ALERT,213.29,300.87,59.986,1471851903,"201051344000917","219011344069620",0.00,16.30,0,297.26,302.07,0.0,0.0,0.000,527923.2,527923.2,4257,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851949,907940.00
08/22/2016 03:45,2,0.000,ALERT,213.51,301.77,59.981,1471851903,"201051344001145","219011344069620",0.00,15.30,0,298.77,303.58,0.0,0.0,0.000,533127.7,533127.7,4255,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851951,907941.00
08/22/2016 03:45,2,0.000,ALERT,213.51,300.57,59.986,1471851903,"201051344000651","219011344069620",0.00,15.00,0,298.17,302.37,0.0,0.0,0.000,525987.3,525987.3,4235,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851952,907942.00
08/22/2016 03:45,2,0.000,ALERT,212.61,301.77,59.954,1471851903,"274151322000088","219011344069620",0.00,16.30,0,298.47,302.98,0.0,0.0,0.000,755809.4,755809.4,4206,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851954,907943.00
08/22/2016 03:45,2,0.000,ALERT,213.29,300.87,60.007,1471851903,"274151322000068","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,649360.1,649360.1,4271,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851956,907944.00
08/22/2016 03:45,2,0.000,ALERT,213.06,301.47,60.002,1471851903,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,522144.8,522144.8,4232,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851958,907945.00
08/22/2016 03:45,2,0.000,ALERT,213.06,303.88,59.975,1471851903,"201051344000594","219011344069620",0.00,15.50,0,299.97,304.78,0.0,0.0,0.000,532848.0,532848.0,4240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851960,907946.00
08/22/2016 03:45,2,0.000,ALERT,213.51,301.17,59.986,1471851903,"201051344001203","219011344069620",0.00,15.50,0,298.77,304.48,0.0,0.0,0.000,530131.1,530131.1,4247,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851962,907947.00
08/22/2016 03:45,2,0.000,ALERT,212.83,301.47,59.975,1471851903,"274151322000054","219011344069620",0.00,16.70,0,298.47,303.58,0.0,0.0,0.000,771486.7,771486.7,4203,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851963,907948.00
08/22/2016 03:45,2,0.000,ALERT,213.51,302.98,60.007,1471851903,"201051344000867","219011344069620",0.00,16.00,0,299.97,304.78,0.0,0.0,0.000,520159.7,520159.7,4241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851965,907949.00
08/22/2016 03:45,2,0.000,ALERT,213.29,301.47,59.981,1471851903,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,527347.4,527347.4,4258,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851967,907950.00
08/22/2016 03:45,2,0.000,ALERT,213.29,303.28,59.975,1471851903,"201051344000900","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,536640.1,536640.1,4254,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851969,907951.00
08/22/2016 03:45,2,0.000,ALERT,213.51,302.68,59.986,1471851903,"201051344000648","219011344069620",0.00,15.30,0,299.97,304.48,0.0,0.0,0.000,526053.9,526053.9,4236,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851971,907952.00
08/22/2016 03:45,2,0.000,ALERT,213.29,303.58,59.954,1471851903,"201051344000569","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,536914.1,536914.1,4238,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851973,907953.00
08/22/2016 03:45,2,0.000,ALERT,213.29,303.28,59.954,1471851903,"201051344000983","219011344069620",0.00,15.80,0,300.87,305.08,0.0,0.0,0.000,529129.9,529129.9,4234,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471851975,907954.00
08/22/2016 03:45,2,0.000,ALERT,213.29,302.98,59.975,1471851903,"201051344001158","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,521447.8,521447.8,4240,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851976,907955.00
08/22/2016 03:45,2,0.000,ALERT,213.74,303.58,59.986,1471851903,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.78,0.0,0.0,0.000,528878.2,528878.2,4244,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851978,907956.00
08/22/2016 03:45,2,0.000,ALERT,213.06,301.17,59.981,1471851903,"274151322000087","219011344069620",0.00,16.70,0,297.87,302.68,0.0,0.0,0.000,743945.1,743945.1,4257,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471851980,907957.00
08/22/2016 04:00,2,0.000,ALERT,213.74,302.98,60.002,1471852803,"201051344000645","219011344069620",0.00,16.00,0,301.17,304.78,0.0,0.0,0.000,528389.4,528389.4,4245,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852805,907958.00
08/22/2016 04:00,2,0.000,ALERT,213.06,301.17,59.986,1471852803,"274151322000085","219011344069620",0.00,16.00,0,300.27,303.28,0.0,0.0,0.000,771666.9,771666.9,4204,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852807,907959.00
08/22/2016 04:00,2,0.000,ALERT,213.96,302.68,59.991,1471852803,"201051344000633","219011344069620",0.00,15.30,0,299.67,304.48,0.0,0.0,0.000,519885.1,519885.1,4240,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852808,907960.00
08/22/2016 04:00,2,0.000,ALERT,213.29,302.68,60.012,1471852803,"201051344000469","219011344069620",0.00,15.30,0,300.27,304.48,0.0,0.0,0.000,522230.3,522230.3,4255,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852810,907961.00
08/22/2016 04:00,2,0.000,ALERT,212.83,301.17,59.981,1471852803,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,523215.2,523215.2,4237,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852812,907962.00
08/22/2016 04:00,2,0.000,ALERT,212.38,300.57,59.981,1471852803,"274151322000052","219011344069620",0.00,15.80,0,299.97,303.88,0.0,0.0,0.000,791795.8,791795.8,4202,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852814,907963.00
08/22/2016 04:00,2,0.000,ALERT,213.51,301.77,60.002,1471852803,"201051344000585","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,532468.1,532468.1,4231,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852815,907964.00
08/22/2016 04:00,2,0.000,ALERT,213.06,301.77,59.949,1471852803,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,526487.3,526487.3,4257,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852817,907965.00
08/22/2016 04:00,2,0.000,ALERT,213.74,302.07,59.981,1471852803,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,519240.2,519240.2,4235,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852819,907966.00
08/22/2016 04:00,2,0.000,ALERT,212.83,301.47,59.991,1471852803,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,532946.1,532946.1,4242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852821,907967.00
08/22/2016 04:00,2,0.000,ALERT,212.83,300.87,59.954,1471852803,"274151322000094","219011344069620",0.00,15.50,0,299.67,302.68,0.0,0.0,0.000,649101.2,649101.2,4280,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852823,907968.00
08/22/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1471852803,"201051344000579","219011344069620",0.00,15.50,0,301.77,305.68,0.0,0.0,0.000,536470.5,536470.5,4247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852825,907969.00
08/22/2016 04:00,2,0.000,ALERT,213.06,302.07,59.981,1471852803,"201051344000890","219011344069620",0.00,15.50,0,299.67,304.18,0.0,0.0,0.000,530198.6,530198.6,4236,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852826,907970.00
08/22/2016 04:00,2,0.000,ALERT,213.29,301.47,59.954,1471852803,"201051344000438","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,531714.9,531714.9,4244,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852828,907971.00
08/22/2016 04:00,2,0.000,ALERT,213.51,300.87,59.991,1471852803,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,523136.0,523136.0,4238,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852830,907972.00
08/22/2016 04:00,2,0.000,ALERT,212.83,302.07,60.002,1471852803,"274151322000083","219011344069620",0.00,15.50,0,300.57,303.88,0.0,0.0,0.000,784625.5,784625.5,4214,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852832,907973.00
08/22/2016 04:00,2,0.000,ALERT,213.51,301.17,59.981,1471852803,"274151322000076","219011344069620",0.00,16.00,0,300.27,303.58,0.0,0.0,0.000,837037.2,837037.2,4217,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852834,907974.00
08/22/2016 04:00,2,0.000,ALERT,213.06,303.58,59.975,1471852803,"201051344000868","219011344069620",0.00,15.80,0,302.07,305.68,0.0,0.0,0.000,521088.0,521088.0,4244,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852836,907975.00
08/22/2016 04:00,2,0.000,ALERT,212.83,302.68,59.970,1471852803,"274151322000095","219011344069620",0.00,15.30,0,301.17,304.18,0.0,0.0,0.000,828582.1,828582.1,4224,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852838,907976.00
08/22/2016 04:00,2,0.000,ALERT,213.06,302.98,59.949,1471852803,"201051344000988","219011344069620",0.00,15.80,0,298.77,304.48,0.0,0.0,0.000,514160.2,514160.2,4256,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852839,907977.00
08/22/2016 04:00,2,0.000,ALERT,213.06,300.57,59.981,1471852803,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,531368.5,531368.5,4241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852841,907978.00
08/22/2016 04:00,2,0.000,ALERT,213.29,302.98,59.970,1471852803,"201051344000458","219011344069620",0.00,16.30,0,301.47,305.68,0.0,0.0,0.000,528457.5,528457.5,4241,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852843,907979.00
08/22/2016 04:00,2,0.000,ALERT,213.74,302.98,59.959,1471852803,"201051344000853","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,527648.8,527648.8,4242,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852845,907980.00
08/22/2016 04:00,2,0.000,ALERT,213.51,301.47,59.970,1471852803,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,530967.3,530967.3,4251,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852846,907981.00
08/22/2016 04:00,2,0.000,ALERT,213.29,300.87,59.975,1471852803,"201051344000917","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,527923.2,527923.2,4259,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852848,907982.00
08/22/2016 04:00,2,0.000,ALERT,213.51,301.77,59.970,1471852803,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,533127.7,533127.7,4257,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852850,907983.00
08/22/2016 04:00,2,0.000,ALERT,213.51,300.57,59.970,1471852803,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,525987.3,525987.3,4237,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852852,907984.00
08/22/2016 04:00,2,0.000,ALERT,212.61,301.47,59.981,1471852803,"274151322000088","219011344069620",0.00,16.30,0,300.27,303.28,0.0,0.0,0.000,755809.4,755809.4,4208,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852854,907985.00
08/22/2016 04:00,2,0.000,ALERT,213.29,300.57,59.938,1471852803,"274151322000068","219011344069620",0.00,16.70,0,299.37,302.37,0.0,0.0,0.000,649360.1,649360.1,4273,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852855,907986.00
08/22/2016 04:00,2,0.000,ALERT,212.83,301.47,59.970,1471852803,"201051344001135","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,522144.8,522144.8,4234,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852857,907987.00
08/22/2016 04:00,2,0.000,ALERT,213.06,303.88,59.965,1471852803,"201051344000594","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,532848.0,532848.0,4242,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852859,907988.00
08/22/2016 04:00,2,0.000,ALERT,213.51,301.17,59.970,1471852803,"201051344001203","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,530131.1,530131.1,4249,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852861,907989.00
08/22/2016 04:00,2,0.000,ALERT,212.61,301.47,59.965,1471852803,"274151322000054","219011344069620",0.00,16.70,0,300.27,303.88,0.0,0.0,0.000,771486.7,771486.7,4205,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852863,907990.00
08/22/2016 04:00,2,0.000,ALERT,213.51,302.98,59.965,1471852803,"201051344000867","219011344069620",0.00,16.00,0,300.87,305.38,0.0,0.0,0.000,520159.7,520159.7,4243,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852864,907991.00
08/22/2016 04:00,2,0.000,ALERT,213.29,301.77,59.970,1471852803,"201051344001093","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,527347.4,527347.4,4260,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852866,907992.00
08/22/2016 04:00,2,0.000,ALERT,213.06,302.98,59.965,1471852803,"201051344000900","219011344069620",0.00,15.80,0,301.17,304.78,0.0,0.0,0.000,536640.1,536640.1,4256,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852868,907993.00
08/22/2016 04:00,2,0.000,ALERT,213.74,302.68,59.970,1471852803,"201051344000648","219011344069620",0.00,15.30,0,300.87,305.08,0.0,0.0,0.000,526053.9,526053.9,4238,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852870,907994.00
08/22/2016 04:00,2,0.000,ALERT,213.29,303.58,59.970,1471852803,"201051344000569","219011344069620",0.00,15.80,0,301.77,305.68,0.0,0.0,0.000,536914.1,536914.1,4240,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852872,907995.00
08/22/2016 04:00,2,0.000,ALERT,213.29,303.28,59.965,1471852803,"201051344000983","219011344069620",0.00,15.80,0,301.77,305.38,0.0,0.0,0.000,529129.9,529129.9,4236,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852873,907996.00
08/22/2016 04:00,2,0.000,ALERT,213.29,302.68,59.970,1471852803,"201051344001158","219011344069620",0.00,15.30,0,300.87,304.48,0.0,0.0,0.000,521447.8,521447.8,4242,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852875,907997.00
08/22/2016 04:00,2,0.000,ALERT,213.74,303.28,59.965,1471852803,"201051344000576","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,528878.2,528878.2,4246,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471852877,907998.00
08/22/2016 04:00,2,0.000,ALERT,212.61,300.57,59.959,1471852803,"274151322000087","219011344069620",0.00,16.70,0,299.67,302.98,0.0,0.0,0.000,743945.1,743945.1,4259,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471852879,907999.00
08/22/2016 04:15,2,0.000,ALERT,213.74,302.68,60.018,1471853703,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.48,0.0,0.0,0.000,528389.4,528389.4,4247,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853705,908000.00
08/22/2016 04:15,2,0.000,ALERT,213.06,301.17,59.954,1471853703,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,771666.9,771666.9,4206,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853707,908001.00
08/22/2016 04:15,2,0.000,ALERT,213.96,302.37,59.959,1471853703,"201051344000633","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,519885.1,519885.1,4242,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853708,908002.00
08/22/2016 04:15,2,0.000,ALERT,213.51,302.37,59.965,1471853703,"201051344000469","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,522230.3,522230.3,4257,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853710,908003.00
08/22/2016 04:15,2,0.000,ALERT,212.83,301.17,59.965,1471853703,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,523215.2,523215.2,4239,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853712,908004.00
08/22/2016 04:15,2,0.000,ALERT,212.61,300.87,59.954,1471853703,"274151322000052","219011344069620",0.00,16.00,0,298.47,303.28,0.0,0.0,0.000,791795.8,791795.8,4204,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853714,908005.00
08/22/2016 04:15,2,0.000,ALERT,213.29,301.47,59.965,1471853703,"201051344000585","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,532468.1,532468.1,4233,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853716,908006.00
08/22/2016 04:15,2,0.000,ALERT,213.06,301.77,59.965,1471853703,"201051344001230","219011344069620",0.00,15.30,0,299.97,303.28,0.0,0.0,0.000,526487.3,526487.3,4259,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853717,908007.00
08/22/2016 04:15,2,0.000,ALERT,213.51,302.07,59.959,1471853703,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,519240.2,519240.2,4237,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853719,908008.00
08/22/2016 04:15,2,0.000,ALERT,212.61,301.17,59.959,1471853703,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,532946.1,532946.1,4244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853721,908009.00
08/22/2016 04:15,2,0.000,ALERT,212.83,300.87,59.954,1471853703,"274151322000094","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,649101.2,649101.2,4282,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853723,908010.00
