ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 04:15,2,0.000,ALERT,213.29,303.28,59.965,1471853703,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.38,0.0,0.0,0.000,536470.5,536470.5,4249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853725,908011.00
08/22/2016 04:15,2,0.000,ALERT,213.06,301.77,59.938,1471853703,"201051344000890","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,530198.6,530198.6,4238,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853727,908012.00
08/22/2016 04:15,2,0.000,ALERT,213.29,301.47,59.965,1471853703,"201051344000438","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,531714.9,531714.9,4246,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853728,908013.00
08/22/2016 04:15,2,0.000,ALERT,213.29,300.87,59.970,1471853703,"201051344000417","219011344069620",0.00,15.30,0,299.07,302.37,0.0,0.0,0.000,523136.0,523136.0,4240,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853730,908014.00
08/22/2016 04:15,2,0.000,ALERT,213.06,302.07,59.959,1471853703,"274151322000083","219011344069620",0.00,15.50,0,298.77,303.28,0.0,0.0,0.000,784625.5,784625.5,4216,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853732,908015.00
08/22/2016 04:15,2,0.000,ALERT,213.51,301.17,59.949,1471853703,"274151322000076","219011344069620",0.00,15.80,0,298.77,302.98,0.0,0.0,0.000,837037.2,837037.2,4219,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853734,908016.00
08/22/2016 04:15,2,0.000,ALERT,213.29,303.28,59.959,1471853703,"201051344000868","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,521088.0,521088.0,4246,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853736,908017.00
08/22/2016 04:15,2,0.000,ALERT,213.06,301.77,59.970,1471853703,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.88,0.0,0.0,0.000,828582.1,828582.1,4226,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853738,908018.00
08/22/2016 04:15,2,0.000,ALERT,213.29,302.68,59.970,1471853703,"201051344000988","219011344069620",0.00,15.80,0,298.17,304.48,0.0,0.0,0.000,514160.2,514160.2,4258,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853740,908019.00
08/22/2016 04:15,2,0.000,ALERT,213.06,300.57,59.949,1471853703,"201051344001025","219011344069620",0.00,15.00,0,299.07,303.28,0.0,0.0,0.000,531368.5,531368.5,4243,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853741,908020.00
08/22/2016 04:15,2,0.000,ALERT,213.29,302.37,59.970,1471853703,"201051344000458","219011344069620",0.00,16.00,0,300.57,305.38,0.0,0.0,0.000,528457.5,528457.5,4243,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853743,908021.00
08/22/2016 04:15,2,0.000,ALERT,213.74,302.37,59.970,1471853703,"201051344000853","219011344069620",0.00,15.30,0,300.57,304.78,0.0,0.0,0.000,527648.8,527648.8,4244,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853745,908022.00
08/22/2016 04:15,2,0.000,ALERT,213.51,301.47,59.965,1471853703,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.98,0.0,0.0,0.000,530967.3,530967.3,4253,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853747,908023.00
08/22/2016 04:15,2,0.000,ALERT,213.29,300.57,59.959,1471853703,"201051344000917","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,527923.2,527923.2,4261,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853749,908024.00
08/22/2016 04:15,2,0.000,ALERT,213.51,301.77,59.970,1471853703,"201051344001145","219011344069620",0.00,15.30,0,299.97,303.58,0.0,0.0,0.000,533127.7,533127.7,4259,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853751,908025.00
08/22/2016 04:15,2,0.000,ALERT,213.29,300.87,59.954,1471853703,"201051344000651","219011344069620",0.00,15.00,0,299.07,302.37,0.0,0.0,0.000,525987.3,525987.3,4239,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853752,908026.00
08/22/2016 04:15,2,0.000,ALERT,212.38,300.57,59.954,1471853703,"274151322000088","219011344069620",0.00,16.30,0,298.77,302.68,0.0,0.0,0.000,755809.4,755809.4,4210,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853754,908027.00
08/22/2016 04:15,2,0.000,ALERT,213.29,300.57,59.959,1471853703,"274151322000068","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,649360.1,649360.1,4275,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853756,908028.00
08/22/2016 04:15,2,0.000,ALERT,212.83,301.17,59.981,1471853703,"201051344001135","219011344069620",0.00,15.50,0,299.97,303.58,0.0,0.0,0.000,522144.8,522144.8,4236,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853758,908029.00
08/22/2016 04:15,2,0.000,ALERT,213.06,303.28,59.954,1471853703,"201051344000594","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,532848.0,532848.0,4244,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853760,908030.00
08/22/2016 04:15,2,0.000,ALERT,213.29,300.87,59.959,1471853703,"201051344001203","219011344069620",0.00,15.30,0,299.37,304.48,0.0,0.0,0.000,530131.1,530131.1,4251,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853761,908031.00
08/22/2016 04:15,2,0.000,ALERT,212.83,302.07,59.965,1471853703,"274151322000054","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,771486.7,771486.7,4207,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853763,908032.00
08/22/2016 04:15,2,0.000,ALERT,213.06,301.17,59.965,1471853703,"201051344001093","219011344069620",0.00,16.00,0,299.67,302.98,0.0,0.0,0.000,527347.4,527347.4,4262,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853766,908033.00
08/22/2016 04:15,2,0.000,ALERT,213.06,302.37,59.959,1471853703,"201051344000900","219011344069620",0.00,15.50,0,300.27,304.48,0.0,0.0,0.000,536640.1,536640.1,4258,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853768,908034.00
08/22/2016 04:15,2,0.000,ALERT,213.51,301.77,59.981,1471853703,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.78,0.0,0.0,0.000,526053.9,526053.9,4240,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853770,908035.00
08/22/2016 04:15,2,0.000,ALERT,213.29,302.98,59.970,1471853703,"201051344000569","219011344069620",0.00,15.80,0,301.17,305.68,0.0,0.0,0.000,536914.1,536914.1,4242,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853772,908036.00
08/22/2016 04:15,2,0.000,ALERT,213.29,302.68,59.959,1471853703,"201051344000983","219011344069620",0.00,15.50,0,300.87,305.08,0.0,0.0,0.000,529129.9,529129.9,4238,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853773,908037.00
08/22/2016 04:15,2,0.000,ALERT,213.29,302.37,59.965,1471853703,"201051344001158","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,521447.8,521447.8,4244,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853775,908038.00
08/22/2016 04:15,2,0.000,ALERT,213.74,302.98,59.975,1471853703,"201051344000576","219011344069620",0.00,15.50,0,300.57,305.08,0.0,0.0,0.000,528878.2,528878.2,4248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471853777,908039.00
08/22/2016 04:15,2,0.000,ALERT,212.83,300.27,59.959,1471853703,"274151322000087","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,743945.1,743945.1,4261,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853779,908040.00
08/22/2016 04:15,2,0.000,ALERT,213.51,302.37,59.965,1471853703,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,520159.7,520159.7,4245,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471853781,908041.00
08/22/2016 04:30,2,0.000,ALERT,213.74,302.37,59.996,1471854603,"201051344000645","219011344069620",0.00,16.00,0,300.57,304.18,0.0,0.0,0.000,528389.4,528389.4,4249,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854605,908042.00
08/22/2016 04:30,2,0.000,ALERT,212.83,300.57,59.965,1471854603,"274151322000085","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,771666.9,771666.9,4208,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854607,908043.00
08/22/2016 04:30,2,0.000,ALERT,213.74,302.07,59.991,1471854603,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,519885.1,519885.1,4244,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854609,908044.00
08/22/2016 04:30,2,0.000,ALERT,213.29,302.37,59.991,1471854603,"201051344000469","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,522230.3,522230.3,4259,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854611,908045.00
08/22/2016 04:30,2,0.000,ALERT,212.83,300.87,60.002,1471854603,"201051344000646","219011344069620",0.00,15.30,0,298.77,302.37,0.0,0.0,0.000,523215.2,523215.2,4241,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854612,908046.00
08/22/2016 04:30,2,0.000,ALERT,212.38,301.77,59.991,1471854603,"274151322000052","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,791795.8,791795.8,4206,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854614,908047.00
08/22/2016 04:30,2,0.000,ALERT,213.29,301.17,59.996,1471854603,"201051344000585","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,532468.1,532468.1,4235,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854616,908048.00
08/22/2016 04:30,2,0.000,ALERT,213.06,301.47,60.023,1471854603,"201051344001230","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,526487.3,526487.3,4261,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854618,908049.00
08/22/2016 04:30,2,0.000,ALERT,213.51,301.77,60.002,1471854603,"201051344000582","219011344069620",0.00,15.30,0,300.27,303.58,0.0,0.0,0.000,519240.2,519240.2,4239,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854619,908050.00
08/22/2016 04:30,2,0.000,ALERT,212.61,301.17,59.986,1471854603,"201051344000955","219011344069620",0.00,15.80,0,299.37,302.68,0.0,0.0,0.000,532946.1,532946.1,4246,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854621,908051.00
08/22/2016 04:30,2,0.000,ALERT,212.83,300.57,59.975,1471854603,"274151322000094","219011344069620",0.00,15.50,0,298.17,302.07,0.0,0.0,0.000,649101.2,649101.2,4284,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854623,908052.00
08/22/2016 04:30,2,0.000,ALERT,213.06,302.98,59.991,1471854603,"201051344000579","219011344069620",0.00,15.50,0,301.47,304.78,0.0,0.0,0.000,536470.5,536470.5,4251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854625,908053.00
08/22/2016 04:30,2,0.000,ALERT,212.83,301.47,59.959,1471854603,"201051344000890","219011344069620",0.00,15.50,0,299.97,303.88,0.0,0.0,0.000,530198.6,530198.6,4240,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854627,908054.00
08/22/2016 04:30,2,0.000,ALERT,213.06,301.17,59.981,1471854603,"201051344000438","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,531714.9,531714.9,4248,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854628,908055.00
08/22/2016 04:30,2,0.000,ALERT,213.06,300.27,59.975,1471854603,"201051344000417","219011344069620",0.00,15.30,0,298.77,302.07,0.0,0.0,0.000,523136.0,523136.0,4242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854630,908056.00
08/22/2016 04:30,2,0.000,ALERT,212.83,301.17,59.986,1471854603,"274151322000083","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,784625.5,784625.5,4218,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854632,908057.00
08/22/2016 04:30,2,0.000,ALERT,213.29,300.87,59.981,1471854603,"274151322000076","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,837037.2,837037.2,4221,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854634,908058.00
08/22/2016 04:30,2,0.000,ALERT,213.06,303.28,59.991,1471854603,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,521088.0,521088.0,4248,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854636,908059.00
08/22/2016 04:30,2,0.000,ALERT,212.61,301.77,59.986,1471854603,"274151322000095","219011344069620",0.00,15.50,0,299.67,303.58,0.0,0.0,0.000,828582.1,828582.1,4228,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854638,908060.00
08/22/2016 04:30,2,0.000,ALERT,213.06,302.37,59.975,1471854603,"201051344000988","219011344069620",0.00,15.50,0,298.47,303.88,0.0,0.0,0.000,514160.2,514160.2,4260,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854639,908061.00
08/22/2016 04:30,2,0.000,ALERT,212.83,300.27,60.007,1471854603,"201051344001025","219011344069620",0.00,15.00,0,298.77,303.28,0.0,0.0,0.000,531368.5,531368.5,4245,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854641,908062.00
08/22/2016 04:30,2,0.000,ALERT,213.06,302.68,59.970,1471854603,"201051344000458","219011344069620",0.00,16.00,0,300.87,305.08,0.0,0.0,0.000,528457.5,528457.5,4245,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854643,908063.00
08/22/2016 04:30,2,0.000,ALERT,213.74,302.68,59.970,1471854603,"201051344000853","219011344069620",0.00,15.30,0,300.87,304.78,0.0,0.0,0.000,527648.8,527648.8,4246,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854645,908064.00
08/22/2016 04:30,2,0.000,ALERT,213.29,301.17,59.975,1471854603,"201051344000685","219011344069620",0.00,15.50,0,299.37,302.68,0.0,0.0,0.000,530967.3,530967.3,4255,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854646,908065.00
08/22/2016 04:30,2,0.000,ALERT,213.29,300.57,59.981,1471854603,"201051344000917","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,527923.2,527923.2,4263,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854648,908066.00
08/22/2016 04:30,2,0.000,ALERT,213.51,301.17,59.975,1471854603,"201051344001145","219011344069620",0.00,15.30,0,299.67,303.28,0.0,0.0,0.000,533127.7,533127.7,4261,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854650,908067.00
08/22/2016 04:30,2,0.000,ALERT,213.29,300.27,60.012,1471854603,"201051344000651","219011344069620",0.00,15.00,0,298.77,302.07,0.0,0.0,0.000,525987.3,525987.3,4241,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854652,908068.00
08/22/2016 04:30,2,0.000,ALERT,212.38,300.57,59.986,1471854603,"274151322000088","219011344069620",0.00,16.30,0,298.47,302.37,0.0,0.0,0.000,755809.4,755809.4,4212,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854654,908069.00
08/22/2016 04:30,2,0.000,ALERT,213.29,300.27,59.970,1471854603,"274151322000068","219011344069620",0.00,16.70,0,298.17,301.77,0.0,0.0,0.000,649360.1,649360.1,4277,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854656,908070.00
08/22/2016 04:30,2,0.000,ALERT,212.61,300.87,59.975,1471854603,"201051344001135","219011344069620",0.00,15.50,0,299.37,303.28,0.0,0.0,0.000,522144.8,522144.8,4238,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854657,908071.00
08/22/2016 04:30,2,0.000,ALERT,212.83,302.98,59.975,1471854603,"201051344000594","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,532848.0,532848.0,4246,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854659,908072.00
08/22/2016 04:30,2,0.000,ALERT,213.29,300.57,59.970,1471854603,"201051344001203","219011344069620",0.00,15.50,0,299.37,304.18,0.0,0.0,0.000,530131.1,530131.1,4253,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854661,908073.00
08/22/2016 04:30,2,0.000,ALERT,212.61,301.47,59.981,1471854603,"274151322000054","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,771486.7,771486.7,4209,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854663,908074.00
08/22/2016 04:30,2,0.000,ALERT,213.51,302.37,59.970,1471854603,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,520159.7,520159.7,4247,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854664,908075.00
08/22/2016 04:30,2,0.000,ALERT,213.06,300.87,59.970,1471854603,"201051344001093","219011344069620",0.00,16.00,0,299.07,302.68,0.0,0.0,0.000,527347.4,527347.4,4264,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471854666,908076.00
08/22/2016 04:30,2,0.000,ALERT,213.06,302.68,59.965,1471854603,"201051344000900","219011344069620",0.00,15.50,0,300.27,303.88,0.0,0.0,0.000,536640.1,536640.1,4260,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854668,908077.00
08/22/2016 04:30,2,0.000,ALERT,213.51,302.07,59.981,1471854603,"201051344000648","219011344069620",0.00,15.00,0,299.67,304.18,0.0,0.0,0.000,526053.9,526053.9,4242,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854670,908078.00
08/22/2016 04:30,2,0.000,ALERT,213.06,302.98,59.981,1471854603,"201051344000569","219011344069620",0.00,15.50,0,301.17,304.78,0.0,0.0,0.000,536914.1,536914.1,4244,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854672,908079.00
08/22/2016 04:30,2,0.000,ALERT,213.29,302.68,60.012,1471854603,"201051344000983","219011344069620",0.00,15.50,0,300.87,304.48,0.0,0.0,0.000,529129.9,529129.9,4240,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854673,908080.00
08/22/2016 04:30,2,0.000,ALERT,213.29,302.37,59.970,1471854603,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.58,0.0,0.0,0.000,521447.8,521447.8,4246,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854675,908081.00
08/22/2016 04:30,2,0.000,ALERT,213.51,302.98,59.949,1471854603,"201051344000576","219011344069620",0.00,15.50,0,300.87,304.18,0.0,0.0,0.000,528878.2,528878.2,4250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854677,908082.00
08/22/2016 04:30,2,0.000,ALERT,212.61,299.67,59.970,1471854603,"274151322000087","219011344069620",0.00,16.70,0,298.17,302.37,0.0,0.0,0.000,743945.1,743945.1,4263,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471854679,908083.00
08/22/2016 04:45,2,0.000,ALERT,213.51,302.37,60.002,1471855503,"201051344000645","219011344069620",0.00,15.80,0,300.57,304.18,0.0,0.0,0.000,528389.4,528389.4,4251,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855505,908084.00
08/22/2016 04:45,2,0.000,ALERT,212.83,300.87,59.912,1471855503,"274151322000085","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,771666.9,771666.9,4210,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855506,908085.00
08/22/2016 04:45,2,0.000,ALERT,213.74,302.37,60.002,1471855503,"201051344000633","219011344069620",0.00,15.30,0,299.07,303.88,0.0,0.0,0.000,519885.1,519885.1,4246,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855508,908086.00
08/22/2016 04:45,2,0.000,ALERT,213.29,302.37,59.991,1471855503,"201051344000469","219011344069620",0.00,15.30,0,299.67,303.88,0.0,0.0,0.000,522230.3,522230.3,4261,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855510,908087.00
08/22/2016 04:45,2,0.000,ALERT,212.61,300.57,59.970,1471855503,"201051344000646","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,523215.2,523215.2,4243,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855512,908088.00
08/22/2016 04:45,2,0.000,ALERT,212.38,301.17,59.965,1471855503,"274151322000052","219011344069620",0.00,16.00,0,299.37,302.98,0.0,0.0,0.000,791795.8,791795.8,4208,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855514,908089.00
08/22/2016 04:45,2,0.000,ALERT,213.06,300.87,59.975,1471855503,"201051344000585","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,532468.1,532468.1,4237,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855515,908090.00
08/22/2016 04:45,2,0.000,ALERT,213.06,301.17,59.970,1471855503,"201051344001230","219011344069620",0.00,15.30,0,299.37,302.98,0.0,0.0,0.000,526487.3,526487.3,4263,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855517,908091.00
08/22/2016 04:45,2,0.000,ALERT,213.51,301.47,59.981,1471855503,"201051344000582","219011344069620",0.00,15.50,0,299.67,302.98,0.0,0.0,0.000,519240.2,519240.2,4241,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855519,908092.00
08/22/2016 04:45,2,0.000,ALERT,212.61,300.57,60.012,1471855503,"201051344000955","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,532946.1,532946.1,4248,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855521,908093.00
08/22/2016 04:45,2,0.000,ALERT,212.61,300.27,59.965,1471855503,"274151322000094","219011344069620",0.00,15.80,0,298.77,301.77,0.0,0.0,0.000,649101.2,649101.2,4286,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855522,908094.00
08/22/2016 04:45,2,0.000,ALERT,213.06,303.28,59.975,1471855503,"201051344000579","219011344069620",0.00,15.50,0,301.17,305.08,0.0,0.0,0.000,536470.5,536470.5,4253,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855524,908095.00
08/22/2016 04:45,2,0.000,ALERT,212.83,301.17,59.954,1471855503,"201051344000890","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,530198.6,530198.6,4242,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855526,908096.00
08/22/2016 04:45,2,0.000,ALERT,213.06,300.57,59.970,1471855503,"201051344000438","219011344069620",0.00,15.30,0,299.07,302.68,0.0,0.0,0.000,531714.9,531714.9,4250,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855528,908097.00
08/22/2016 04:45,2,0.000,ALERT,213.29,299.97,59.970,1471855503,"201051344000417","219011344069620",0.00,15.30,0,298.47,301.77,0.0,0.0,0.000,523136.0,523136.0,4244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855530,908098.00
08/22/2016 04:45,2,0.000,ALERT,212.61,300.87,59.959,1471855503,"274151322000083","219011344069620",0.00,15.50,0,299.97,302.98,0.0,0.0,0.000,784625.5,784625.5,4220,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855532,908099.00
08/22/2016 04:45,2,0.000,ALERT,213.29,300.87,59.959,1471855503,"274151322000076","219011344069620",0.00,16.00,0,299.37,302.68,0.0,0.0,0.000,837037.2,837037.2,4223,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855533,908100.00
08/22/2016 04:45,2,0.000,ALERT,213.29,303.28,60.002,1471855503,"201051344000868","219011344069620",0.00,15.80,0,301.47,305.08,0.0,0.0,0.000,521088.0,521088.0,4250,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855535,908101.00
08/22/2016 04:45,2,0.000,ALERT,212.83,302.07,59.965,1471855503,"274151322000095","219011344069620",0.00,15.50,0,300.27,303.58,0.0,0.0,0.000,828582.1,828582.1,4230,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855537,908102.00
08/22/2016 04:45,2,0.000,ALERT,213.06,302.68,59.970,1471855503,"201051344000988","219011344069620",0.00,15.50,0,298.17,303.88,0.0,0.0,0.000,514160.2,514160.2,4262,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855539,908103.00
08/22/2016 04:45,2,0.000,ALERT,212.83,299.97,59.933,1471855503,"201051344001025","219011344069620",0.00,15.30,0,298.17,302.98,0.0,0.0,0.000,531368.5,531368.5,4247,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855541,908104.00
08/22/2016 04:45,2,0.000,ALERT,213.29,302.98,59.965,1471855503,"201051344000458","219011344069620",0.00,16.30,0,300.87,305.08,0.0,0.0,0.000,528457.5,528457.5,4247,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855543,908105.00
08/22/2016 04:45,2,0.000,ALERT,213.96,302.98,59.970,1471855503,"201051344000853","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,527648.8,527648.8,4248,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855544,908106.00
08/22/2016 04:45,2,0.000,ALERT,213.51,300.57,59.970,1471855503,"201051344000685","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,530967.3,530967.3,4257,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855546,908107.00
08/22/2016 04:45,2,0.000,ALERT,213.29,300.27,59.975,1471855503,"201051344000917","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,527923.2,527923.2,4265,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855548,908108.00
08/22/2016 04:45,2,0.000,ALERT,213.51,301.17,59.975,1471855503,"201051344001145","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,533127.7,533127.7,4263,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855550,908109.00
08/22/2016 04:45,2,0.000,ALERT,213.29,299.97,59.970,1471855503,"201051344000651","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,525987.3,525987.3,4243,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855552,908110.00
08/22/2016 04:45,2,0.000,ALERT,212.38,300.57,59.970,1471855503,"274151322000088","219011344069620",0.00,16.30,0,299.37,302.37,0.0,0.0,0.000,755809.4,755809.4,4214,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855554,908111.00
08/22/2016 04:45,2,0.000,ALERT,213.51,300.27,60.012,1471855503,"274151322000068","219011344069620",0.00,16.30,0,299.07,301.77,0.0,0.0,0.000,649360.1,649360.1,4279,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855555,908112.00
08/22/2016 04:45,2,0.000,ALERT,212.83,300.57,59.981,1471855503,"201051344001135","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,522144.8,522144.8,4240,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855557,908113.00
08/22/2016 04:45,2,0.000,ALERT,212.83,303.28,59.996,1471855503,"201051344000594","219011344069620",0.00,15.50,0,300.27,304.78,0.0,0.0,0.000,532848.0,532848.0,4248,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855559,908114.00
08/22/2016 04:45,2,0.000,ALERT,213.29,300.27,59.991,1471855503,"201051344001203","219011344069620",0.00,15.50,0,298.77,304.18,0.0,0.0,0.000,530131.1,530131.1,4255,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855561,908115.00
08/22/2016 04:45,2,0.000,ALERT,212.61,301.47,59.996,1471855503,"274151322000054","219011344069620",0.00,16.70,0,299.67,303.28,0.0,0.0,0.000,771486.7,771486.7,4211,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855563,908116.00
08/22/2016 04:45,2,0.000,ALERT,213.51,302.68,60.023,1471855503,"201051344000867","219011344069620",0.00,16.00,0,300.27,304.78,0.0,0.0,0.000,520159.7,520159.7,4249,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855564,908117.00
08/22/2016 04:45,2,0.000,ALERT,213.06,300.57,59.986,1471855503,"201051344001093","219011344069620",0.00,16.00,0,298.77,302.37,0.0,0.0,0.000,527347.4,527347.4,4266,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855566,908118.00
08/22/2016 04:45,2,0.000,ALERT,213.06,302.68,59.991,1471855503,"201051344000900","219011344069620",0.00,15.50,0,300.57,304.18,0.0,0.0,0.000,536640.1,536640.1,4262,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855568,908119.00
08/22/2016 04:45,2,0.000,ALERT,213.51,302.37,59.996,1471855503,"201051344000648","219011344069620",0.00,15.00,0,299.97,304.48,0.0,0.0,0.000,526053.9,526053.9,4244,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855570,908120.00
08/22/2016 04:45,2,0.000,ALERT,213.29,303.28,59.991,1471855503,"201051344000569","219011344069620",0.00,15.80,0,301.17,305.08,0.0,0.0,0.000,536914.1,536914.1,4246,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855572,908121.00
08/22/2016 04:45,2,0.000,ALERT,213.29,302.98,60.007,1471855503,"201051344000983","219011344069620",0.00,15.50,0,300.87,304.78,0.0,0.0,0.000,529129.9,529129.9,4242,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855573,908122.00
08/22/2016 04:45,2,0.000,ALERT,213.06,302.37,60.002,1471855503,"201051344001158","219011344069620",0.00,15.00,0,299.97,303.88,0.0,0.0,0.000,521447.8,521447.8,4248,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855575,908123.00
08/22/2016 04:45,2,0.000,ALERT,213.74,303.28,59.996,1471855503,"201051344000576","219011344069620",0.00,15.50,0,300.57,304.48,0.0,0.0,0.000,528878.2,528878.2,4252,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471855577,908124.00
08/22/2016 04:45,2,0.000,ALERT,212.83,300.57,60.002,1471855503,"274151322000087","219011344069620",0.00,16.70,0,298.77,302.37,0.0,0.0,0.000,743945.1,743945.1,4265,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471855579,908125.00
08/22/2016 05:00,2,0.000,ALERT,213.51,302.37,59.965,1471856403,"201051344000645","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,528389.4,528389.4,4253,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856405,908126.00
08/22/2016 05:00,2,0.000,ALERT,212.61,300.57,59.959,1471856403,"274151322000085","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,771666.9,771666.9,4212,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856407,908127.00
08/22/2016 05:00,2,0.000,ALERT,213.51,302.07,59.970,1471856403,"201051344000633","219011344069620",0.00,15.30,0,297.87,303.88,0.0,0.0,0.000,519885.1,519885.1,4248,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856409,908128.00
08/22/2016 05:00,2,0.000,ALERT,213.06,302.07,59.959,1471856403,"201051344000469","219011344069620",0.00,15.30,0,298.47,303.88,0.0,0.0,0.000,522230.3,522230.3,4263,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856411,908129.00
08/22/2016 05:00,2,0.000,ALERT,212.38,299.97,59.975,1471856403,"201051344000646","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,523215.2,523215.2,4245,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856413,908130.00
08/22/2016 05:00,2,0.000,ALERT,212.16,301.47,60.012,1471856403,"274151322000052","219011344069620",0.00,16.00,0,298.17,302.98,0.0,0.0,0.000,791795.8,791795.8,4210,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856415,908131.00
08/22/2016 05:00,2,0.000,ALERT,212.83,300.57,59.970,1471856403,"201051344000585","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,532468.1,532468.1,4239,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856417,908132.00
08/22/2016 05:00,2,0.000,ALERT,212.61,300.57,59.954,1471856403,"201051344001230","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,526487.3,526487.3,4265,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856419,908133.00
08/22/2016 05:00,2,0.000,ALERT,213.06,301.17,59.965,1471856403,"201051344000582","219011344069620",0.00,15.50,0,298.77,302.68,0.0,0.0,0.000,519240.2,519240.2,4243,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856421,908134.00
08/22/2016 05:00,2,0.000,ALERT,212.38,300.27,59.970,1471856403,"201051344000955","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,532946.1,532946.1,4250,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856422,908135.00
08/22/2016 05:00,2,0.000,ALERT,212.38,300.27,59.959,1471856403,"274151322000094","219011344069620",0.00,15.80,0,297.57,301.77,0.0,0.0,0.000,649101.2,649101.2,4288,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856424,908136.00
08/22/2016 05:00,2,0.000,ALERT,212.83,302.98,59.954,1471856403,"201051344000579","219011344069620",0.00,15.50,0,300.27,305.08,0.0,0.0,0.000,536470.5,536470.5,4255,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856426,908137.00
08/22/2016 05:00,2,0.000,ALERT,212.61,300.87,59.949,1471856403,"201051344000890","219011344069620",0.00,15.50,0,298.47,303.28,0.0,0.0,0.000,530198.6,530198.6,4244,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856428,908138.00
08/22/2016 05:00,2,0.000,ALERT,212.83,300.27,59.965,1471856403,"201051344000438","219011344069620",0.00,15.50,0,298.17,302.37,0.0,0.0,0.000,531714.9,531714.9,4252,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856430,908139.00
08/22/2016 05:00,2,0.000,ALERT,213.06,299.67,59.965,1471856403,"201051344000417","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,523136.0,523136.0,4246,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856431,908140.00
08/22/2016 05:00,2,0.000,ALERT,212.61,301.17,59.959,1471856403,"274151322000083","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,784625.5,784625.5,4222,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856433,908141.00
08/22/2016 05:00,2,0.000,ALERT,213.06,300.87,59.959,1471856403,"274151322000076","219011344069620",0.00,16.00,0,297.87,302.68,0.0,0.0,0.000,837037.2,837037.2,4225,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856435,908142.00
08/22/2016 05:00,2,0.000,ALERT,212.83,303.28,59.965,1471856403,"201051344000868","219011344069620",0.00,15.80,0,300.27,305.08,0.0,0.0,0.000,521088.0,521088.0,4252,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856437,908143.00
08/22/2016 05:00,2,0.000,ALERT,212.38,301.77,59.959,1471856403,"274151322000095","219011344069620",0.00,15.50,0,299.37,303.58,0.0,0.0,0.000,828582.1,828582.1,4232,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856439,908144.00
08/22/2016 05:00,2,0.000,ALERT,212.83,302.68,59.959,1471856403,"201051344000988","219011344069620",0.00,15.50,0,297.26,304.18,0.0,0.0,0.000,514160.2,514160.2,4264,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856440,908145.00
08/22/2016 05:00,2,0.000,ALERT,212.61,299.37,59.970,1471856403,"201051344001025","219011344069620",0.00,15.30,0,297.57,302.68,0.0,0.0,0.000,531368.5,531368.5,4249,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856442,908146.00
08/22/2016 05:00,2,0.000,ALERT,212.83,302.68,59.917,1471856403,"201051344000458","219011344069620",0.00,16.00,0,299.67,305.08,0.0,0.0,0.000,528457.5,528457.5,4249,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856444,908147.00
08/22/2016 05:00,2,0.000,ALERT,213.51,302.37,59.965,1471856403,"201051344000853","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,527648.8,527648.8,4250,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856446,908148.00
08/22/2016 05:00,2,0.000,ALERT,213.06,300.27,59.954,1471856403,"201051344000685","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,530967.3,530967.3,4259,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856448,908149.00
08/22/2016 05:00,2,0.000,ALERT,212.83,299.67,59.959,1471856403,"201051344000917","219011344069620",0.00,16.70,0,296.66,301.47,0.0,0.0,0.000,527923.2,527923.2,4267,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856450,908150.00
08/22/2016 05:00,2,0.000,ALERT,213.06,300.87,59.959,1471856403,"201051344001145","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,533127.7,533127.7,4265,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856451,908151.00
08/22/2016 05:00,2,0.000,ALERT,212.83,299.67,59.954,1471856403,"201051344000651","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,525987.3,525987.3,4245,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856453,908152.00
08/22/2016 05:00,2,0.000,ALERT,212.16,300.57,59.954,1471856403,"274151322000088","219011344069620",0.00,16.30,0,298.17,302.37,0.0,0.0,0.000,755809.4,755809.4,4216,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856455,908153.00
08/22/2016 05:00,2,0.000,ALERT,213.06,299.97,59.917,1471856403,"274151322000068","219011344069620",0.00,16.70,0,297.57,301.47,0.0,0.0,0.000,649360.1,649360.1,4281,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856457,908154.00
08/22/2016 05:00,2,0.000,ALERT,212.38,300.27,59.922,1471856403,"201051344001135","219011344069620",0.00,15.80,0,298.17,302.68,0.0,0.0,0.000,522144.8,522144.8,4242,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856458,908155.00
