ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 05:00,2,0.000,ALERT,212.83,302.98,59.965,1471856403,"201051344000594","219011344069620",0.00,15.50,0,299.67,305.08,0.0,0.0,0.000,532848.0,532848.0,4250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856460,908156.00
08/22/2016 05:00,2,0.000,ALERT,213.06,300.27,59.954,1471856403,"201051344001203","219011344069620",0.00,15.50,0,297.87,303.88,0.0,0.0,0.000,530131.1,530131.1,4257,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856462,908157.00
08/22/2016 05:00,2,0.000,ALERT,212.38,300.87,59.954,1471856403,"274151322000054","219011344069620",0.00,16.70,0,298.17,303.28,0.0,0.0,0.000,771486.7,771486.7,4213,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856464,908158.00
08/22/2016 05:00,2,0.000,ALERT,213.29,302.37,59.954,1471856403,"201051344000867","219011344069620",0.00,16.00,0,299.37,304.78,0.0,0.0,0.000,520159.7,520159.7,4251,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856466,908159.00
08/22/2016 05:00,2,0.000,ALERT,212.83,299.97,59.959,1471856403,"201051344001093","219011344069620",0.00,16.30,0,297.87,302.07,0.0,0.0,0.000,527347.4,527347.4,4268,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856468,908160.00
08/22/2016 05:00,2,0.000,ALERT,212.83,302.37,59.986,1471856403,"201051344000900","219011344069620",0.00,15.80,0,299.37,304.48,0.0,0.0,0.000,536640.1,536640.1,4264,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856469,908161.00
08/22/2016 05:00,2,0.000,ALERT,213.29,302.07,59.917,1471856403,"201051344000648","219011344069620",0.00,15.30,0,299.07,304.48,0.0,0.0,0.000,526053.9,526053.9,4246,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471856471,908162.00
08/22/2016 05:00,2,0.000,ALERT,213.06,302.98,59.922,1471856403,"201051344000569","219011344069620",0.00,15.80,0,300.27,305.38,0.0,0.0,0.000,536914.1,536914.1,4248,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856473,908163.00
08/22/2016 05:00,2,0.000,ALERT,213.06,302.68,59.928,1471856403,"201051344000983","219011344069620",0.00,15.80,0,299.97,305.08,0.0,0.0,0.000,529129.9,529129.9,4244,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856475,908164.00
08/22/2016 05:00,2,0.000,ALERT,213.06,302.37,59.949,1471856403,"201051344001158","219011344069620",0.00,15.30,0,299.07,304.18,0.0,0.0,0.000,521447.8,521447.8,4250,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856477,908165.00
08/22/2016 05:00,2,0.000,ALERT,213.51,302.98,59.970,1471856403,"201051344000576","219011344069620",0.00,15.50,0,299.67,304.78,0.0,0.0,0.000,528878.2,528878.2,4254,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856479,908166.00
08/22/2016 05:00,2,0.000,ALERT,212.61,300.57,59.944,1471856403,"274151322000087","219011344069620",0.00,16.70,0,297.87,302.07,0.0,0.0,0.000,743945.1,743945.1,4267,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471856481,908167.00
08/22/2016 05:15,2,0.000,ALERT,213.06,301.17,59.986,1471857303,"201051344000645","219011344069620",0.00,16.00,0,299.97,304.18,0.0,0.0,0.000,528389.4,528389.4,4255,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857305,908168.00
08/22/2016 05:15,2,0.000,ALERT,212.16,299.37,59.986,1471857303,"274151322000085","219011344069620",0.00,16.30,0,297.57,302.07,0.0,0.0,0.000,771666.9,771666.9,4214,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857307,908169.00
08/22/2016 05:15,2,0.000,ALERT,213.06,301.17,59.991,1471857303,"201051344000633","219011344069620",0.00,15.50,0,298.47,303.58,0.0,0.0,0.000,519885.1,519885.1,4250,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857308,908170.00
08/22/2016 05:15,2,0.000,ALERT,212.38,301.17,59.986,1471857303,"201051344000469","219011344069620",0.00,15.50,0,299.07,303.58,0.0,0.0,0.000,522230.3,522230.3,4265,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857310,908171.00
08/22/2016 05:15,2,0.000,ALERT,211.93,299.37,59.981,1471857303,"201051344000646","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,523215.2,523215.2,4247,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857312,908172.00
08/22/2016 05:15,2,0.000,ALERT,211.93,299.67,59.970,1471857303,"274151322000052","219011344069620",0.00,16.30,0,297.26,302.68,0.0,0.0,0.000,791795.8,791795.8,4212,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857314,908173.00
08/22/2016 05:15,2,0.000,ALERT,212.38,299.67,59.949,1471857303,"201051344000585","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,532468.1,532468.1,4241,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857315,908174.00
08/22/2016 05:15,2,0.000,ALERT,212.16,299.67,59.975,1471857303,"201051344001230","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,526487.3,526487.3,4267,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857317,908175.00
08/22/2016 05:15,2,0.000,ALERT,212.61,300.57,59.975,1471857303,"201051344000582","219011344069620",0.00,15.80,0,299.07,302.37,0.0,0.0,0.000,519240.2,519240.2,4245,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857319,908176.00
08/22/2016 05:15,2,0.000,ALERT,211.93,299.67,59.970,1471857303,"201051344000955","219011344069620",0.00,16.00,0,298.47,302.07,0.0,0.0,0.000,532946.1,532946.1,4252,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857321,908177.00
08/22/2016 05:15,2,0.000,ALERT,211.93,299.07,59.981,1471857303,"274151322000094","219011344069620",0.00,16.00,0,296.96,301.47,0.0,0.0,0.000,649101.2,649101.2,4290,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857323,908178.00
08/22/2016 05:15,2,0.000,ALERT,212.38,301.77,59.975,1471857303,"201051344000579","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,536470.5,536470.5,4257,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857324,908179.00
08/22/2016 05:15,2,0.000,ALERT,212.16,300.27,59.975,1471857303,"201051344000890","219011344069620",0.00,15.80,0,299.07,302.68,0.0,0.0,0.000,530198.6,530198.6,4246,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857326,908180.00
08/22/2016 05:15,2,0.000,ALERT,212.38,299.67,59.981,1471857303,"201051344000438","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,531714.9,531714.9,4254,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857328,908181.00
08/22/2016 05:15,2,0.000,ALERT,212.38,299.07,59.986,1471857303,"201051344000417","219011344069620",0.00,15.80,0,297.87,301.17,0.0,0.0,0.000,523136.0,523136.0,4248,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857330,908182.00
08/22/2016 05:15,2,0.000,ALERT,212.16,299.97,59.965,1471857303,"274151322000083","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,784625.5,784625.5,4224,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857332,908183.00
08/22/2016 05:15,2,0.000,ALERT,212.61,299.67,59.954,1471857303,"274151322000076","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,837037.2,837037.2,4227,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857333,908184.00
08/22/2016 05:15,2,0.000,ALERT,212.38,302.07,59.975,1471857303,"201051344000868","219011344069620",0.00,15.80,0,300.57,305.08,0.0,0.0,0.000,521088.0,521088.0,4254,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857336,908185.00
08/22/2016 05:15,2,0.000,ALERT,212.16,300.57,59.975,1471857303,"274151322000095","219011344069620",0.00,15.50,0,298.77,302.98,0.0,0.0,0.000,828582.1,828582.1,4234,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857337,908186.00
08/22/2016 05:15,2,0.000,ALERT,212.38,301.17,59.981,1471857303,"201051344000988","219011344069620",0.00,15.80,0,297.57,303.88,0.0,0.0,0.000,514160.2,514160.2,4266,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857339,908187.00
08/22/2016 05:15,2,0.000,ALERT,212.16,298.77,59.981,1471857303,"201051344001025","219011344069620",0.00,15.50,0,297.87,302.37,0.0,0.0,0.000,531368.5,531368.5,4251,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857341,908188.00
08/22/2016 05:15,2,0.000,ALERT,212.38,301.77,59.970,1471857303,"201051344000458","219011344069620",0.00,16.30,0,299.97,304.78,0.0,0.0,0.000,528457.5,528457.5,4251,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857343,908189.00
08/22/2016 05:15,2,0.000,ALERT,213.06,301.47,59.959,1471857303,"201051344000853","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,527648.8,527648.8,4252,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857345,908190.00
08/22/2016 05:15,2,0.000,ALERT,212.61,299.67,59.970,1471857303,"201051344000685","219011344069620",0.00,16.00,0,298.47,301.77,0.0,0.0,0.000,530967.3,530967.3,4261,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857346,908191.00
08/22/2016 05:15,2,0.000,ALERT,212.38,299.07,59.970,1471857303,"201051344000917","219011344069620",0.00,16.70,0,296.96,301.17,0.0,0.0,0.000,527923.2,527923.2,4269,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857348,908192.00
08/22/2016 05:15,2,0.000,ALERT,212.38,299.97,59.965,1471857303,"201051344001145","219011344069620",0.00,15.80,0,298.77,302.37,0.0,0.0,0.000,533127.7,533127.7,4267,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857350,908193.00
08/22/2016 05:15,2,0.000,ALERT,212.38,298.77,59.970,1471857303,"201051344000651","219011344069620",0.00,15.30,0,297.87,301.17,0.0,0.0,0.000,525987.3,525987.3,4247,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857352,908194.00
08/22/2016 05:15,2,0.000,ALERT,211.70,299.67,59.986,1471857303,"274151322000088","219011344069620",0.00,16.70,0,297.26,301.77,0.0,0.0,0.000,755809.4,755809.4,4218,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857354,908195.00
08/22/2016 05:15,2,0.000,ALERT,212.61,298.77,60.007,1471857303,"274151322000068","219011344069620",0.00,17.00,0,296.96,301.17,0.0,0.0,0.000,649360.1,649360.1,4283,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857355,908196.00
08/22/2016 05:15,2,0.000,ALERT,211.93,299.67,59.981,1471857303,"201051344001135","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,522144.8,522144.8,4244,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857357,908197.00
08/22/2016 05:15,2,0.000,ALERT,212.38,302.07,59.981,1471857303,"201051344000594","219011344069620",0.00,15.80,0,299.97,304.48,0.0,0.0,0.000,532848.0,532848.0,4252,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857359,908198.00
08/22/2016 05:15,2,0.000,ALERT,212.38,299.37,60.028,1471857303,"201051344001203","219011344069620",0.00,15.80,0,298.17,303.58,0.0,0.0,0.000,530131.1,530131.1,4259,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857361,908199.00
08/22/2016 05:15,2,0.000,ALERT,212.16,300.57,59.965,1471857303,"274151322000054","219011344069620",0.00,17.00,0,297.26,302.68,0.0,0.0,0.000,771486.7,771486.7,4215,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857363,908200.00
08/22/2016 05:15,2,0.000,ALERT,212.83,301.47,59.959,1471857303,"201051344000867","219011344069620",0.00,16.30,0,299.67,304.48,0.0,0.0,0.000,520159.7,520159.7,4253,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857365,908201.00
08/22/2016 05:15,2,0.000,ALERT,212.16,299.67,59.954,1471857303,"201051344001093","219011344069620",0.00,16.70,0,298.17,301.47,0.0,0.0,0.000,527347.4,527347.4,4270,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857367,908202.00
08/22/2016 05:15,2,0.000,ALERT,212.38,301.17,60.012,1471857303,"201051344000900","219011344069620",0.00,16.00,0,299.67,304.18,0.0,0.0,0.000,536640.1,536640.1,4266,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857368,908203.00
08/22/2016 05:15,2,0.000,ALERT,212.83,300.87,59.970,1471857303,"201051344000648","219011344069620",0.00,15.30,0,299.37,304.18,0.0,0.0,0.000,526053.9,526053.9,4248,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857370,908204.00
08/22/2016 05:15,2,0.000,ALERT,212.61,301.77,59.954,1471857303,"201051344000569","219011344069620",0.00,15.80,0,300.57,304.78,0.0,0.0,0.000,536914.1,536914.1,4250,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857372,908205.00
08/22/2016 05:15,2,0.000,ALERT,212.38,301.47,59.970,1471857303,"201051344000983","219011344069620",0.00,16.00,0,300.27,304.48,0.0,0.0,0.000,529129.9,529129.9,4246,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857374,908206.00
08/22/2016 05:15,2,0.000,ALERT,212.61,301.17,59.981,1471857303,"201051344001158","219011344069620",0.00,15.30,0,299.37,303.58,0.0,0.0,0.000,521447.8,521447.8,4252,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857376,908207.00
08/22/2016 05:15,2,0.000,ALERT,213.06,302.07,59.975,1471857303,"201051344000576","219011344069620",0.00,15.80,0,300.27,304.48,0.0,0.0,0.000,528878.2,528878.2,4256,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471857377,908208.00
08/22/2016 05:15,2,0.000,ALERT,212.16,299.37,59.933,1471857303,"274151322000087","219011344069620",0.00,17.00,0,296.96,301.77,0.0,0.0,0.000,743945.1,743945.1,4269,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471857379,908209.00
08/22/2016 05:30,2,0.000,ALERT,212.83,301.17,60.002,1471858203,"201051344000645","219011344069620",0.00,16.30,0,299.37,302.98,0.0,0.0,0.000,528389.4,528389.4,4257,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858205,908210.00
08/22/2016 05:30,2,0.000,ALERT,212.16,299.97,59.949,1471858203,"274151322000085","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,771666.9,771666.9,4216,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858207,908211.00
08/22/2016 05:30,2,0.000,ALERT,212.83,301.17,59.965,1471858203,"201051344000633","219011344069620",0.00,15.50,0,297.87,302.68,0.0,0.0,0.000,519885.1,519885.1,4252,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858208,908212.00
08/22/2016 05:30,2,0.000,ALERT,212.61,301.17,59.965,1471858203,"201051344000469","219011344069620",0.00,15.80,0,298.47,302.98,0.0,0.0,0.000,522230.3,522230.3,4267,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858210,908213.00
08/22/2016 05:30,2,0.000,ALERT,211.93,299.37,59.938,1471858203,"201051344000646","219011344069620",0.00,15.80,0,296.96,300.87,0.0,0.0,0.000,523215.2,523215.2,4249,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858212,908214.00
08/22/2016 05:30,2,0.000,ALERT,211.70,299.37,59.970,1471858203,"274151322000052","219011344069620",0.00,16.30,0,297.57,301.77,0.0,0.0,0.000,791795.8,791795.8,4214,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858214,908215.00
08/22/2016 05:30,2,0.000,ALERT,212.16,299.67,59.928,1471858203,"201051344000585","219011344069620",0.00,16.00,0,296.96,301.17,0.0,0.0,0.000,532468.1,532468.1,4243,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858216,908216.00
08/22/2016 05:30,2,0.000,ALERT,212.16,299.67,59.970,1471858203,"201051344001230","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,526487.3,526487.3,4269,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858217,908217.00
08/22/2016 05:30,2,0.000,ALERT,212.61,300.27,60.012,1471858203,"201051344000582","219011344069620",0.00,15.80,0,298.47,301.77,0.0,0.0,0.000,519240.2,519240.2,4247,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858219,908218.00
08/22/2016 05:30,2,0.000,ALERT,211.70,299.37,60.028,1471858203,"201051344000955","219011344069620",0.00,16.00,0,297.57,301.17,0.0,0.0,0.000,532946.1,532946.1,4254,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858221,908219.00
08/22/2016 05:30,2,0.000,ALERT,211.93,299.67,59.970,1471858203,"274151322000094","219011344069620",0.00,16.00,0,297.26,300.57,0.0,0.0,0.000,649101.2,649101.2,4292,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858223,908220.00
08/22/2016 05:30,2,0.000,ALERT,212.38,301.77,59.975,1471858203,"201051344000579","219011344069620",0.00,16.00,0,299.67,303.88,0.0,0.0,0.000,536470.5,536470.5,4259,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858225,908221.00
08/22/2016 05:30,2,0.000,ALERT,212.16,299.97,60.012,1471858203,"201051344000890","219011344069620",0.00,16.00,0,298.17,302.07,0.0,0.0,0.000,530198.6,530198.6,4248,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858226,908222.00
08/22/2016 05:30,2,0.000,ALERT,212.38,299.37,59.975,1471858203,"201051344000438","219011344069620",0.00,15.80,0,297.87,301.47,0.0,0.0,0.000,531714.9,531714.9,4256,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858228,908223.00
08/22/2016 05:30,2,0.000,ALERT,212.38,299.07,59.981,1471858203,"201051344000417","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,523136.0,523136.0,4250,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858230,908224.00
08/22/2016 05:30,2,0.000,ALERT,211.93,300.27,59.986,1471858203,"274151322000083","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,784625.5,784625.5,4226,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858232,908225.00
08/22/2016 05:30,2,0.000,ALERT,212.61,300.27,59.970,1471858203,"274151322000076","219011344069620",0.00,16.30,0,297.57,301.47,0.0,0.0,0.000,837037.2,837037.2,4229,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858234,908226.00
08/22/2016 05:30,2,0.000,ALERT,212.38,302.07,59.975,1471858203,"201051344000868","219011344069620",0.00,16.00,0,300.27,303.88,0.0,0.0,0.000,521088.0,521088.0,4256,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858235,908227.00
08/22/2016 05:30,2,0.000,ALERT,212.16,301.17,59.981,1471858203,"274151322000095","219011344069620",0.00,15.80,0,298.77,302.07,0.0,0.0,0.000,828582.1,828582.1,4236,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858237,908228.00
08/22/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1471858203,"201051344000988","219011344069620",0.00,16.00,0,297.26,302.98,0.0,0.0,0.000,514160.2,514160.2,4268,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858239,908229.00
08/22/2016 05:30,2,0.000,ALERT,211.93,298.47,59.981,1471858203,"201051344001025","219011344069620",0.00,15.50,0,296.96,301.77,0.0,0.0,0.000,531368.5,531368.5,4253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858241,908230.00
08/22/2016 05:30,2,0.000,ALERT,212.38,301.47,59.986,1471858203,"201051344000458","219011344069620",0.00,16.70,0,299.67,303.88,0.0,0.0,0.000,528457.5,528457.5,4253,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858243,908231.00
08/22/2016 05:30,2,0.000,ALERT,213.06,301.17,59.981,1471858203,"201051344000853","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,527648.8,527648.8,4254,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858244,908232.00
08/22/2016 05:30,2,0.000,ALERT,212.38,299.37,59.991,1471858203,"201051344000685","219011344069620",0.00,16.00,0,297.26,301.17,0.0,0.0,0.000,530967.3,530967.3,4263,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858246,908233.00
08/22/2016 05:30,2,0.000,ALERT,212.16,298.77,59.986,1471858203,"201051344000917","219011344069620",0.00,17.00,0,296.36,300.57,0.0,0.0,0.000,527923.2,527923.2,4271,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858248,908234.00
08/22/2016 05:30,2,0.000,ALERT,212.38,299.37,59.991,1471858203,"201051344001145","219011344069620",0.00,16.00,0,297.87,302.07,0.0,0.0,0.000,533127.7,533127.7,4269,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858250,908235.00
08/22/2016 05:30,2,0.000,ALERT,212.38,298.47,60.018,1471858203,"201051344000651","219011344069620",0.00,15.50,0,297.26,300.57,0.0,0.0,0.000,525987.3,525987.3,4249,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858251,908236.00
08/22/2016 05:30,2,0.000,ALERT,211.48,299.67,59.991,1471858203,"274151322000088","219011344069620",0.00,17.00,0,297.57,301.17,0.0,0.0,0.000,755809.4,755809.4,4220,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858253,908237.00
08/22/2016 05:30,2,0.000,ALERT,212.61,299.07,59.986,1471858203,"274151322000068","219011344069620",0.00,17.00,0,297.26,300.27,0.0,0.0,0.000,649360.1,649360.1,4285,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858255,908238.00
08/22/2016 05:30,2,0.000,ALERT,211.70,299.07,59.975,1471858203,"201051344001135","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,522144.8,522144.8,4246,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858257,908239.00
08/22/2016 05:30,2,0.000,ALERT,212.16,302.07,59.975,1471858203,"201051344000594","219011344069620",0.00,15.80,0,299.37,303.58,0.0,0.0,0.000,532848.0,532848.0,4254,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858259,908240.00
08/22/2016 05:30,2,0.000,ALERT,212.16,298.77,59.981,1471858203,"201051344001203","219011344069620",0.00,16.00,0,297.57,302.68,0.0,0.0,0.000,530131.1,530131.1,4261,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471858261,908241.00
08/22/2016 05:30,2,0.000,ALERT,211.70,300.27,59.975,1471858203,"274151322000054","219011344069620",0.00,17.30,0,297.57,301.77,0.0,0.0,0.000,771486.7,771486.7,4217,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858263,908242.00
08/22/2016 05:30,2,0.000,ALERT,212.61,301.47,59.996,1471858203,"201051344000867","219011344069620",0.00,16.30,0,299.07,303.58,0.0,0.0,0.000,520159.7,520159.7,4255,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858264,908243.00
08/22/2016 05:30,2,0.000,ALERT,212.16,299.37,59.991,1471858203,"201051344001093","219011344069620",0.00,16.70,0,297.87,301.17,0.0,0.0,0.000,527347.4,527347.4,4272,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858266,908244.00
08/22/2016 05:30,2,0.000,ALERT,212.38,301.47,59.991,1471858203,"201051344000900","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,536640.1,536640.1,4268,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858268,908245.00
08/22/2016 05:30,2,0.000,ALERT,212.61,300.87,59.981,1471858203,"201051344000648","219011344069620",0.00,15.50,0,299.07,303.28,0.0,0.0,0.000,526053.9,526053.9,4250,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858270,908246.00
08/22/2016 05:30,2,0.000,ALERT,212.38,302.07,59.981,1471858203,"201051344000569","219011344069620",0.00,16.00,0,300.27,304.18,0.0,0.0,0.000,536914.1,536914.1,4252,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858272,908247.00
08/22/2016 05:30,2,0.000,ALERT,212.38,301.77,60.007,1471858203,"201051344000983","219011344069620",0.00,16.00,0,299.67,303.58,0.0,0.0,0.000,529129.9,529129.9,4248,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858273,908248.00
08/22/2016 05:30,2,0.000,ALERT,212.38,301.17,59.981,1471858203,"201051344001158","219011344069620",0.00,15.50,0,299.07,302.68,0.0,0.0,0.000,521447.8,521447.8,4254,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858275,908249.00
08/22/2016 05:30,2,0.000,ALERT,212.83,301.77,59.981,1471858203,"201051344000576","219011344069620",0.00,15.80,0,299.67,303.58,0.0,0.0,0.000,528878.2,528878.2,4258,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858277,908250.00
08/22/2016 05:30,2,0.000,ALERT,211.93,299.97,59.986,1471858203,"274151322000087","219011344069620",0.00,17.00,0,297.26,300.87,0.0,0.0,0.000,743945.1,743945.1,4271,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471858279,908251.00
08/22/2016 05:45,2,0.000,ALERT,212.38,300.87,60.002,1471859103,"201051344000645","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,528389.4,528389.4,4259,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859105,908252.00
08/22/2016 05:45,2,0.000,ALERT,211.25,299.07,59.959,1471859103,"274151322000085","219011344069620",0.00,17.00,0,296.36,301.17,0.0,0.0,0.000,771666.9,771666.9,4218,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859107,908253.00
08/22/2016 05:45,2,0.000,ALERT,212.38,300.57,59.959,1471859103,"201051344000633","219011344069620",0.00,15.80,0,296.36,302.37,0.0,0.0,0.000,519885.1,519885.1,4254,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859109,908254.00
08/22/2016 05:45,2,0.000,ALERT,211.93,300.57,59.970,1471859103,"201051344000469","219011344069620",0.00,15.80,0,296.96,302.98,0.0,0.0,0.000,522230.3,522230.3,4269,0,0,0,L,1122011218,0,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859111,908255.00
08/22/2016 05:45,2,0.000,ALERT,211.25,298.47,59.959,1471859103,"201051344000646","219011344069620",0.00,16.00,0,295.16,300.57,0.0,0.0,0.000,523215.2,523215.2,4251,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471859112,908256.00
08/22/2016 05:45,2,0.000,ALERT,211.03,299.07,59.928,1471859103,"274151322000052","219011344069620",0.00,16.70,0,296.06,301.77,0.0,0.0,0.000,791795.8,791795.8,4216,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859114,908257.00
08/22/2016 05:45,2,0.000,ALERT,211.70,298.77,59.970,1471859103,"201051344000585","219011344069620",0.00,16.30,0,295.46,300.87,0.0,0.0,0.000,532468.1,532468.1,4245,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859116,908258.00
08/22/2016 05:45,2,0.000,ALERT,211.70,299.37,59.944,1471859103,"201051344001230","219011344069620",0.00,16.00,0,296.36,301.17,0.0,0.0,0.000,526487.3,526487.3,4271,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859118,908259.00
08/22/2016 05:45,2,0.000,ALERT,212.16,299.67,59.965,1471859103,"201051344000582","219011344069620",0.00,16.00,0,296.66,301.77,0.0,0.0,0.000,519240.2,519240.2,4249,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859120,908260.00
08/22/2016 05:45,2,0.000,ALERT,211.48,298.77,59.959,1471859103,"201051344000955","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,532946.1,532946.1,4256,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859122,908261.00
08/22/2016 05:45,2,0.000,ALERT,211.25,298.77,59.970,1471859103,"274151322000094","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,649101.2,649101.2,4294,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471859124,908262.00
08/22/2016 05:45,2,0.000,ALERT,211.93,301.47,59.965,1471859103,"201051344000579","219011344069620",0.00,16.30,0,298.77,303.58,0.0,0.0,0.000,536470.5,536470.5,4261,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859126,908263.00
08/22/2016 05:45,2,0.000,ALERT,211.48,299.07,59.965,1471859103,"201051344000890","219011344069620",0.00,16.30,0,296.36,302.07,0.0,0.0,0.000,530198.6,530198.6,4250,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471859127,908264.00
08/22/2016 05:45,2,0.000,ALERT,211.70,298.77,59.965,1471859103,"201051344000438","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,531714.9,531714.9,4258,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859129,908265.00
08/22/2016 05:45,2,0.000,ALERT,211.93,298.17,59.991,1471859103,"201051344000417","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,523136.0,523136.0,4252,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859131,908266.00
08/22/2016 05:45,2,0.000,ALERT,211.25,299.67,59.922,1471859103,"274151322000083","219011344069620",0.00,16.30,0,296.66,302.07,0.0,0.0,0.000,784625.5,784625.5,4228,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859133,908267.00
08/22/2016 05:45,2,0.000,ALERT,211.70,298.47,59.965,1471859103,"274151322000076","219011344069620",0.00,16.70,0,296.06,301.47,0.0,0.0,0.000,837037.2,837037.2,4231,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859135,908268.00
08/22/2016 05:45,2,0.000,ALERT,211.70,301.47,59.959,1471859103,"201051344000868","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,521088.0,521088.0,4258,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859136,908269.00
08/22/2016 05:45,2,0.000,ALERT,211.25,299.97,59.933,1471859103,"274151322000095","219011344069620",0.00,16.00,0,297.26,302.37,0.0,0.0,0.000,828582.1,828582.1,4238,0,0,0,L,1151911521,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859138,908270.00
08/22/2016 05:45,2,0.000,ALERT,211.70,300.57,59.996,1471859103,"201051344000988","219011344069620",0.00,16.30,0,295.76,302.68,0.0,0.0,0.000,514160.2,514160.2,4270,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859140,908271.00
08/22/2016 05:45,2,0.000,ALERT,211.48,297.87,59.965,1471859103,"201051344001025","219011344069620",0.00,15.80,0,295.46,301.17,0.0,0.0,0.000,531368.5,531368.5,4255,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859142,908272.00
08/22/2016 05:45,2,0.000,ALERT,211.93,301.17,59.975,1471859103,"201051344000458","219011344069620",0.00,17.00,0,298.17,303.58,0.0,0.0,0.000,528457.5,528457.5,4255,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859144,908273.00
08/22/2016 05:45,2,0.000,ALERT,212.38,300.87,59.975,1471859103,"201051344000853","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,527648.8,527648.8,4256,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859145,908274.00
08/22/2016 05:45,2,0.000,ALERT,211.93,298.77,59.965,1471859103,"201051344000685","219011344069620",0.00,16.30,0,296.06,300.87,0.0,0.0,0.000,530967.3,530967.3,4265,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859147,908275.00
08/22/2016 05:45,2,0.000,ALERT,211.70,298.47,60.002,1471859103,"201051344000917","219011344069620",0.00,17.00,0,294.86,299.97,0.0,0.0,0.000,527923.2,527923.2,4273,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471859149,908276.00
08/22/2016 05:45,2,0.000,ALERT,211.93,299.07,59.965,1471859103,"201051344001145","219011344069620",0.00,16.00,0,296.36,301.47,0.0,0.0,0.000,533127.7,533127.7,4271,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471859151,908277.00
08/22/2016 05:45,2,0.000,ALERT,211.70,298.17,59.933,1471859103,"201051344000651","219011344069620",0.00,15.80,0,295.16,300.27,0.0,0.0,0.000,525987.3,525987.3,4251,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859153,908278.00
08/22/2016 05:45,2,0.000,ALERT,211.03,299.37,59.965,1471859103,"274151322000088","219011344069620",0.00,17.30,0,296.06,301.17,0.0,0.0,0.000,755809.4,755809.4,4222,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859154,908279.00
08/22/2016 05:45,2,0.000,ALERT,211.93,298.47,59.959,1471859103,"274151322000068","219011344069620",0.00,17.30,0,295.76,300.57,0.0,0.0,0.000,649360.1,649360.1,4287,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859156,908280.00
08/22/2016 05:45,2,0.000,ALERT,211.48,298.77,59.970,1471859103,"201051344001135","219011344069620",0.00,16.30,0,296.06,301.17,0.0,0.0,0.000,522144.8,522144.8,4248,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859158,908281.00
08/22/2016 05:45,2,0.000,ALERT,211.70,301.77,60.007,1471859103,"201051344000594","219011344069620",0.00,16.00,0,297.87,303.28,0.0,0.0,0.000,532848.0,532848.0,4256,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859160,908282.00
08/22/2016 05:45,2,0.000,ALERT,211.70,298.47,59.965,1471859103,"201051344001203","219011344069620",0.00,16.30,0,295.76,302.37,0.0,0.0,0.000,530131.1,530131.1,4263,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471859162,908283.00
08/22/2016 05:45,2,0.000,ALERT,211.48,299.37,59.965,1471859103,"274151322000054","219011344069620",0.00,17.30,0,296.36,301.77,0.0,0.0,0.000,771486.7,771486.7,4219,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859163,908284.00
08/22/2016 05:45,2,0.000,ALERT,212.16,300.87,59.965,1471859103,"201051344000867","219011344069620",0.00,16.70,0,297.87,303.28,0.0,0.0,0.000,520159.7,520159.7,4257,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471859165,908285.00
08/22/2016 05:45,2,0.000,ALERT,211.48,298.77,59.965,1471859103,"201051344001093","219011344069620",0.00,17.00,0,296.06,300.57,0.0,0.0,0.000,527347.4,527347.4,4274,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859167,908286.00
08/22/2016 05:45,2,0.000,ALERT,211.93,301.47,59.986,1471859103,"201051344000900","219011344069620",0.00,16.30,0,297.57,302.98,0.0,0.0,0.000,536640.1,536640.1,4270,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859169,908287.00
08/22/2016 05:45,2,0.000,ALERT,212.16,300.87,59.970,1471859103,"201051344000648","219011344069620",0.00,15.80,0,297.57,302.98,0.0,0.0,0.000,526053.9,526053.9,4252,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859171,908288.00
08/22/2016 05:45,2,0.000,ALERT,211.93,301.77,59.959,1471859103,"201051344000569","219011344069620",0.00,16.30,0,298.77,303.88,0.0,0.0,0.000,536914.1,536914.1,4254,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859172,908289.00
08/22/2016 05:45,2,0.000,ALERT,211.93,301.47,59.965,1471859103,"201051344000983","219011344069620",0.00,16.30,0,298.47,303.58,0.0,0.0,0.000,529129.9,529129.9,4250,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859174,908290.00
08/22/2016 05:45,2,0.000,ALERT,211.93,300.87,59.917,1471859103,"201051344001158","219011344069620",0.00,15.80,0,297.26,302.68,0.0,0.0,0.000,521447.8,521447.8,4256,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859176,908291.00
08/22/2016 05:45,2,0.000,ALERT,212.38,301.47,59.965,1471859103,"201051344000576","219011344069620",0.00,16.00,0,298.17,303.28,0.0,0.0,0.000,528878.2,528878.2,4260,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471859178,908292.00
08/22/2016 05:45,2,0.000,ALERT,211.70,298.47,59.959,1471859103,"274151322000087","219011344069620",0.00,17.30,0,295.76,300.87,0.0,0.0,0.000,743945.1,743945.1,4273,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471859180,908293.00
08/22/2016 06:00,2,0.000,ALERT,212.16,300.27,59.965,1471860004,"201051344000645","219011344069620",0.00,16.70,0,299.07,302.98,0.0,0.0,0.000,528389.4,528389.4,4261,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860006,908294.00
08/22/2016 06:00,2,0.000,ALERT,211.25,299.07,59.965,1471860004,"274151322000085","219011344069620",0.00,17.00,0,297.26,305.38,0.0,0.0,0.000,771666.9,771666.9,4220,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860008,908295.00
08/22/2016 06:00,2,0.000,ALERT,212.16,299.97,59.959,1471860004,"201051344000633","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,519885.1,519885.1,4256,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860010,908296.00
08/22/2016 06:00,2,0.000,ALERT,211.70,300.57,59.965,1471860004,"201051344000469","219011344069620",0.00,15.80,0,297.87,302.07,0.0,0.0,0.000,522230.3,522230.3,4271,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860012,908297.00
08/22/2016 06:00,2,0.000,ALERT,210.80,298.17,59.965,1471860004,"201051344000646","219011344069620",0.00,16.00,0,296.06,307.48,0.0,0.0,0.000,523215.2,523215.2,4253,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860013,908298.00
08/22/2016 06:00,2,0.000,ALERT,210.80,298.77,59.959,1471860004,"274151322000052","219011344069620",0.00,17.00,0,296.96,305.98,0.0,0.0,0.000,791795.8,791795.8,4218,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860015,908299.00
08/22/2016 06:00,2,0.000,ALERT,211.03,298.47,60.002,1471860004,"201051344000585","219011344069620",0.00,16.30,0,296.36,307.48,0.0,0.0,0.000,532468.1,532468.1,4247,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860017,908300.00
