ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 06:00,2,0.000,ALERT,210.80,298.47,59.959,1471860004,"201051344001230","219011344069620",0.00,16.00,0,297.26,308.09,0.0,0.0,0.000,526487.3,526487.3,4273,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860019,908301.00
08/22/2016 06:00,2,0.000,ALERT,211.48,298.77,59.965,1471860004,"201051344000582","219011344069620",0.00,16.00,0,297.57,308.09,0.0,0.0,0.000,519240.2,519240.2,4251,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860020,908302.00
08/22/2016 06:00,2,0.000,ALERT,210.57,298.17,59.944,1471860004,"201051344000955","219011344069620",0.00,16.30,0,296.66,307.18,0.0,0.0,0.000,532946.1,532946.1,4258,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860022,908303.00
08/22/2016 06:00,2,0.000,ALERT,211.03,297.87,59.954,1471860004,"274151322000094","219011344069620",0.00,16.30,0,296.66,305.08,0.0,0.0,0.000,649101.2,649101.2,4296,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860024,908304.00
08/22/2016 06:00,2,0.000,ALERT,211.25,300.57,59.954,1471860004,"201051344000579","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,536470.5,536470.5,4263,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860026,908305.00
08/22/2016 06:00,2,0.000,ALERT,210.80,298.47,59.944,1471860004,"201051344000890","219011344069620",0.00,16.30,0,297.26,308.39,0.0,0.0,0.000,530198.6,530198.6,4252,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860028,908306.00
08/22/2016 06:00,2,0.000,ALERT,211.03,297.87,59.959,1471860004,"201051344000438","219011344069620",0.00,16.00,0,296.96,307.48,0.0,0.0,0.000,531714.9,531714.9,4260,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860030,908307.00
08/22/2016 06:00,2,0.000,ALERT,211.03,297.57,59.949,1471860004,"201051344000417","219011344069620",0.00,16.00,0,295.76,306.88,0.0,0.0,0.000,523136.0,523136.0,4254,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860032,908308.00
08/22/2016 06:00,2,0.000,ALERT,210.80,298.17,59.949,1471860004,"274151322000083","219011344069620",0.00,16.30,0,297.26,306.28,0.0,0.0,0.000,784625.5,784625.5,4230,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860033,908309.00
08/22/2016 06:00,2,0.000,ALERT,211.25,298.17,59.954,1471860004,"274151322000076","219011344069620",0.00,16.70,0,296.66,305.38,0.0,0.0,0.000,837037.2,837037.2,4233,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860035,908310.00
08/22/2016 06:00,2,0.000,ALERT,211.48,301.17,59.954,1471860004,"201051344000868","219011344069620",0.00,16.30,0,299.37,303.88,0.0,0.0,0.000,521088.0,521088.0,4260,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860037,908311.00
08/22/2016 06:00,2,0.000,ALERT,210.80,299.67,59.970,1471860004,"274151322000095","219011344069620",0.00,16.30,0,297.87,306.58,0.0,0.0,0.000,828582.1,828582.1,4240,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860039,908312.00
08/22/2016 06:00,2,0.000,ALERT,211.25,299.97,59.938,1471860004,"201051344000988","219011344069620",0.00,16.30,0,296.36,302.37,0.0,0.0,0.000,514160.2,514160.2,4272,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860041,908313.00
08/22/2016 06:00,2,0.000,ALERT,210.80,297.26,59.954,1471860004,"201051344001025","219011344069620",0.00,15.80,0,296.06,307.18,0.0,0.0,0.000,531368.5,531368.5,4257,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860043,908314.00
08/22/2016 06:00,2,0.000,ALERT,211.25,300.27,59.970,1471860004,"201051344000458","219011344069620",0.00,17.00,0,299.37,303.58,0.0,0.0,0.000,528457.5,528457.5,4257,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860045,908315.00
08/22/2016 06:00,2,0.000,ALERT,211.93,300.27,59.970,1471860004,"201051344000853","219011344069620",0.00,16.00,0,298.77,303.28,0.0,0.0,0.000,527648.8,527648.8,4258,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860047,908316.00
08/22/2016 06:00,2,0.000,ALERT,211.03,297.87,59.949,1471860004,"201051344000685","219011344069620",0.00,16.30,0,296.36,308.09,0.0,0.0,0.000,530967.3,530967.3,4267,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860048,908317.00
08/22/2016 06:00,2,0.000,ALERT,210.80,297.26,59.944,1471860004,"201051344000917","219011344069620",0.00,17.30,0,295.46,306.88,0.0,0.0,0.000,527923.2,527923.2,4275,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860050,908318.00
08/22/2016 06:00,2,0.000,ALERT,211.03,298.17,59.944,1471860004,"201051344001145","219011344069620",0.00,16.00,0,297.26,308.39,0.0,0.0,0.000,533127.7,533127.7,4273,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860052,908319.00
08/22/2016 06:00,2,0.000,ALERT,210.80,297.57,59.901,1471860004,"201051344000651","219011344069620",0.00,15.80,0,296.36,306.58,0.0,0.0,0.000,525987.3,525987.3,4253,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860054,908320.00
08/22/2016 06:00,2,0.000,ALERT,210.35,298.47,59.970,1471860004,"274151322000088","219011344069620",0.00,17.30,0,296.66,305.38,0.0,0.0,0.000,755809.4,755809.4,4224,0,0,0,L,1151911521,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860056,908321.00
08/22/2016 06:00,2,0.000,ALERT,211.25,297.87,59.917,1471860004,"274151322000068","219011344069620",0.00,17.30,0,296.06,304.78,0.0,0.0,0.000,649360.1,649360.1,4289,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860058,908322.00
08/22/2016 06:00,2,0.000,ALERT,210.57,297.87,59.949,1471860004,"201051344001135","219011344069620",0.00,16.30,0,296.96,307.18,0.0,0.0,0.000,522144.8,522144.8,4250,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860059,908323.00
08/22/2016 06:00,2,0.000,ALERT,211.03,300.87,59.938,1471860004,"201051344000594","219011344069620",0.00,16.00,0,299.07,303.28,0.0,0.0,0.000,532848.0,532848.0,4258,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860061,908324.00
08/22/2016 06:00,2,0.000,ALERT,210.80,297.87,59.933,1471860004,"201051344001203","219011344069620",0.00,16.30,0,296.66,308.09,0.0,0.0,0.000,530131.1,530131.1,4265,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860063,908325.00
08/22/2016 06:00,2,0.000,ALERT,210.80,299.07,59.949,1471860004,"274151322000054","219011344069620",0.00,17.50,0,296.96,305.98,0.0,0.0,0.000,771486.7,771486.7,4221,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860065,908326.00
08/22/2016 06:00,2,0.000,ALERT,211.70,300.27,59.944,1471860004,"201051344000867","219011344069620",0.00,16.70,0,298.77,303.28,0.0,0.0,0.000,520159.7,520159.7,4259,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860067,908327.00
08/22/2016 06:00,2,0.000,ALERT,210.80,298.17,59.949,1471860004,"201051344001093","219011344069620",0.00,17.00,0,296.66,307.48,0.0,0.0,0.000,527347.4,527347.4,4276,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860068,908328.00
08/22/2016 06:00,2,0.000,ALERT,211.25,300.27,59.970,1471860004,"201051344000900","219011344069620",0.00,16.30,0,298.77,302.98,0.0,0.0,0.000,536640.1,536640.1,4272,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860070,908329.00
08/22/2016 06:00,2,0.000,ALERT,211.70,299.67,59.981,1471860004,"201051344000648","219011344069620",0.00,15.80,0,298.47,303.28,0.0,0.0,0.000,526053.9,526053.9,4254,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860072,908330.00
08/22/2016 06:00,2,0.000,ALERT,211.48,300.87,59.954,1471860004,"201051344000569","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,536914.1,536914.1,4256,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860074,908331.00
08/22/2016 06:00,2,0.000,ALERT,211.25,300.27,59.944,1471860004,"201051344000983","219011344069620",0.00,16.30,0,299.67,303.58,0.0,0.0,0.000,529129.9,529129.9,4252,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860076,908332.00
08/22/2016 06:00,2,0.000,ALERT,211.48,300.27,59.949,1471860004,"201051344001158","219011344069620",0.00,15.80,0,298.47,302.37,0.0,0.0,0.000,521447.8,521447.8,4258,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860077,908333.00
08/22/2016 06:00,2,0.000,ALERT,211.70,300.87,59.954,1471860004,"201051344000576","219011344069620",0.00,16.00,0,299.37,303.28,0.0,0.0,0.000,528878.2,528878.2,4262,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860079,908334.00
08/22/2016 06:00,2,0.000,ALERT,211.03,298.17,59.907,1471860004,"274151322000087","219011344069620",0.00,17.50,0,296.36,305.38,0.0,0.0,0.000,743945.1,743945.1,4275,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860081,908335.00
08/22/2016 06:15,2,0.000,ALERT,211.48,299.67,59.981,1471860903,"201051344000645","219011344069620",0.00,16.30,0,298.17,302.07,0.0,0.0,0.000,528389.4,528389.4,4263,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860905,908336.00
08/22/2016 06:15,2,0.000,ALERT,210.80,297.87,60.007,1471860903,"274151322000085","219011344069620",0.00,17.00,0,296.36,299.97,0.0,0.0,0.000,771666.9,771666.9,4222,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860907,908337.00
08/22/2016 06:15,2,0.000,ALERT,211.70,299.07,59.975,1471860903,"201051344000633","219011344069620",0.00,15.80,0,296.36,301.77,0.0,0.0,0.000,519885.1,519885.1,4258,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860909,908338.00
08/22/2016 06:15,2,0.000,ALERT,211.25,299.37,59.975,1471860903,"201051344000469","219011344069620",0.00,15.50,0,297.26,301.77,0.0,0.0,0.000,522230.3,522230.3,4273,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860910,908339.00
08/22/2016 06:15,2,0.000,ALERT,211.03,297.87,59.986,1471860903,"201051344000646","219011344069620",0.00,15.80,0,294.86,299.67,0.0,0.0,0.000,523215.2,523215.2,4255,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860912,908340.00
08/22/2016 06:15,2,0.000,ALERT,210.57,298.47,59.970,1471860903,"274151322000052","219011344069620",0.00,16.70,0,295.76,300.27,0.0,0.0,0.000,791795.8,791795.8,4220,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860914,908341.00
08/22/2016 06:15,2,0.000,ALERT,211.48,298.47,59.965,1471860903,"201051344000585","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,532468.1,532468.1,4249,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860916,908342.00
08/22/2016 06:15,2,0.000,ALERT,211.25,298.47,59.996,1471860903,"201051344001230","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,526487.3,526487.3,4275,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860918,908343.00
08/22/2016 06:15,2,0.000,ALERT,211.70,299.07,59.933,1471860903,"201051344000582","219011344069620",0.00,15.80,0,296.96,300.57,0.0,0.0,0.000,519240.2,519240.2,4253,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860919,908344.00
08/22/2016 06:15,2,0.000,ALERT,211.03,298.17,59.996,1471860903,"201051344000955","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,532946.1,532946.1,4260,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860921,908345.00
08/22/2016 06:15,2,0.000,ALERT,210.80,297.57,59.975,1471860903,"274151322000094","219011344069620",0.00,16.30,0,295.76,299.37,0.0,0.0,0.000,649101.2,649101.2,4298,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860923,908346.00
08/22/2016 06:15,2,0.000,ALERT,211.25,300.27,60.018,1471860903,"201051344000579","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,536470.5,536470.5,4265,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860925,908347.00
08/22/2016 06:15,2,0.000,ALERT,211.03,298.47,59.975,1471860903,"201051344000890","219011344069620",0.00,16.00,0,296.06,301.17,0.0,0.0,0.000,530198.6,530198.6,4254,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860927,908348.00
08/22/2016 06:15,2,0.000,ALERT,211.48,297.87,60.007,1471860903,"201051344000438","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,531714.9,531714.9,4262,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860928,908349.00
08/22/2016 06:15,2,0.000,ALERT,211.48,297.57,59.954,1471860903,"201051344000417","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,523136.0,523136.0,4256,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860930,908350.00
08/22/2016 06:15,2,0.000,ALERT,210.80,298.47,59.970,1471860903,"274151322000083","219011344069620",0.00,16.30,0,296.36,300.27,0.0,0.0,0.000,784625.5,784625.5,4232,0,0,0,L,1151911521,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860932,908351.00
08/22/2016 06:15,2,0.000,ALERT,211.25,297.57,59.975,1471860903,"274151322000076","219011344069620",0.00,16.70,0,296.06,300.27,0.0,0.0,0.000,837037.2,837037.2,4235,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860934,908352.00
08/22/2016 06:15,2,0.000,ALERT,211.25,300.27,59.970,1471860903,"201051344000868","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,521088.0,521088.0,4262,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860936,908353.00
08/22/2016 06:15,2,0.000,ALERT,210.80,299.07,59.981,1471860903,"274151322000095","219011344069620",0.00,16.00,0,297.26,300.87,0.0,0.0,0.000,828582.1,828582.1,4242,0,0,0,L,1151911521,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860937,908354.00
08/22/2016 06:15,2,0.000,ALERT,211.03,299.37,60.039,1471860903,"201051344000988","219011344069620",0.00,16.00,0,295.76,301.47,0.0,0.0,0.000,514160.2,514160.2,4274,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860939,908355.00
08/22/2016 06:15,2,0.000,ALERT,211.03,296.96,59.991,1471860903,"201051344001025","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,531368.5,531368.5,4259,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860941,908356.00
08/22/2016 06:15,2,0.000,ALERT,211.03,299.67,59.991,1471860903,"201051344000458","219011344069620",0.00,16.70,0,298.17,302.68,0.0,0.0,0.000,528457.5,528457.5,4259,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860943,908357.00
08/22/2016 06:15,2,0.000,ALERT,211.93,299.67,59.981,1471860903,"201051344000853","219011344069620",0.00,15.80,0,298.17,302.37,0.0,0.0,0.000,527648.8,527648.8,4260,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860945,908358.00
08/22/2016 06:15,2,0.000,ALERT,211.70,298.17,59.975,1471860903,"201051344000685","219011344069620",0.00,16.00,0,295.76,299.97,0.0,0.0,0.000,530967.3,530967.3,4269,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860946,908359.00
08/22/2016 06:15,2,0.000,ALERT,211.48,297.57,59.944,1471860903,"201051344000917","219011344069620",0.00,17.00,0,294.86,299.37,0.0,0.0,0.000,527923.2,527923.2,4277,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860948,908360.00
08/22/2016 06:15,2,0.000,ALERT,211.70,298.47,59.975,1471860903,"201051344001145","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,533127.7,533127.7,4275,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860950,908361.00
08/22/2016 06:15,2,0.000,ALERT,211.48,297.26,59.970,1471860903,"201051344000651","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,525987.3,525987.3,4255,0,0,0,L,1122011218,0,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860952,908362.00
08/22/2016 06:15,2,0.000,ALERT,210.12,297.87,59.981,1471860903,"274151322000088","219011344069620",0.00,17.00,0,296.06,299.97,0.0,0.0,0.000,755809.4,755809.4,4226,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860954,908363.00
08/22/2016 06:15,2,0.000,ALERT,211.03,296.96,59.981,1471860903,"274151322000068","219011344069620",0.00,17.30,0,295.46,299.07,0.0,0.0,0.000,649360.1,649360.1,4291,0,0,0,L,1151911521,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860955,908364.00
08/22/2016 06:15,2,0.000,ALERT,211.03,298.17,59.965,1471860903,"201051344001135","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,522144.8,522144.8,4252,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860957,908365.00
08/22/2016 06:15,2,0.000,ALERT,210.80,300.27,59.986,1471860903,"201051344000594","219011344069620",0.00,16.00,0,298.17,302.37,0.0,0.0,0.000,532848.0,532848.0,4260,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860959,908366.00
08/22/2016 06:15,2,0.000,ALERT,211.25,297.57,59.975,1471860903,"201051344001203","219011344069620",0.00,16.00,0,296.06,301.77,0.0,0.0,0.000,530131.1,530131.1,4267,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860961,908367.00
08/22/2016 06:15,2,0.000,ALERT,210.35,297.87,59.933,1471860903,"274151322000054","219011344069620",0.00,17.30,0,296.36,300.27,0.0,0.0,0.000,771486.7,771486.7,4223,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860963,908368.00
08/22/2016 06:15,2,0.000,ALERT,211.25,299.07,59.991,1471860903,"201051344000867","219011344069620",0.00,16.70,0,297.87,302.37,0.0,0.0,0.000,520159.7,520159.7,4261,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860964,908369.00
08/22/2016 06:15,2,0.000,ALERT,211.25,298.17,59.975,1471860903,"201051344001093","219011344069620",0.00,16.70,0,296.06,299.97,0.0,0.0,0.000,527347.4,527347.4,4278,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860966,908370.00
08/22/2016 06:15,2,0.000,ALERT,210.80,299.37,59.970,1471860903,"201051344000900","219011344069620",0.00,16.00,0,297.87,301.77,0.0,0.0,0.000,536640.1,536640.1,4274,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860968,908371.00
08/22/2016 06:15,2,0.000,ALERT,211.25,299.07,59.975,1471860903,"201051344000648","219011344069620",0.00,15.50,0,297.57,302.07,0.0,0.0,0.000,526053.9,526053.9,4256,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860970,908372.00
08/22/2016 06:15,2,0.000,ALERT,211.25,299.97,59.981,1471860903,"201051344000569","219011344069620",0.00,16.00,0,298.77,302.68,0.0,0.0,0.000,536914.1,536914.1,4258,0,0,0,L,1122011218,0,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860972,908373.00
08/22/2016 06:15,2,0.000,ALERT,211.25,299.97,59.975,1471860903,"201051344000983","219011344069620",0.00,16.00,0,298.47,302.37,0.0,0.0,0.000,529129.9,529129.9,4254,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860973,908374.00
08/22/2016 06:15,2,0.000,ALERT,211.25,299.37,59.965,1471860903,"201051344001158","219011344069620",0.00,15.50,0,297.57,301.47,0.0,0.0,0.000,521447.8,521447.8,4260,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471860975,908375.00
08/22/2016 06:15,2,0.000,ALERT,211.48,299.97,59.981,1471860903,"201051344000576","219011344069620",0.00,15.80,0,298.17,302.07,0.0,0.0,0.000,528878.2,528878.2,4264,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860977,908376.00
08/22/2016 06:15,2,0.000,ALERT,210.80,297.26,59.975,1471860903,"274151322000087","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,743945.1,743945.1,4277,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471860979,908377.00
08/22/2016 06:30,2,0.000,ALERT,211.70,299.97,59.991,1471861804,"201051344000645","219011344069620",0.00,16.00,0,297.26,301.77,0.0,0.0,0.000,528389.4,528389.4,4265,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861806,908378.00
08/22/2016 06:30,2,0.000,ALERT,210.12,297.57,59.996,1471861804,"274151322000085","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,771666.9,771666.9,4224,0,0,0,L,1151911521,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861808,908379.00
08/22/2016 06:30,2,0.000,ALERT,211.70,299.67,59.996,1471861804,"201051344000633","219011344069620",0.00,15.50,0,295.46,301.47,0.0,0.0,0.000,519885.1,519885.1,4260,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861809,908380.00
08/22/2016 06:30,2,0.000,ALERT,211.25,299.97,59.991,1471861804,"201051344000469","219011344069620",0.00,15.30,0,296.36,301.47,0.0,0.0,0.000,522230.3,522230.3,4275,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861811,908381.00
08/22/2016 06:30,2,0.000,ALERT,210.57,297.87,60.002,1471861804,"201051344000646","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,523215.2,523215.2,4257,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861813,908382.00
08/22/2016 06:30,2,0.000,ALERT,209.67,296.66,59.975,1471861804,"274151322000052","219011344069620",0.00,16.70,0,294.86,299.67,0.0,0.0,0.000,791795.8,791795.8,4222,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861815,908383.00
08/22/2016 06:30,2,0.000,ALERT,211.25,298.47,59.991,1471861804,"201051344000585","219011344069620",0.00,15.80,0,295.46,299.97,0.0,0.0,0.000,532468.1,532468.1,4251,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861817,908384.00
08/22/2016 06:30,2,0.000,ALERT,211.03,298.77,59.986,1471861804,"201051344001230","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,526487.3,526487.3,4277,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861819,908385.00
08/22/2016 06:30,2,0.000,ALERT,211.48,298.77,59.991,1471861804,"201051344000582","219011344069620",0.00,15.50,0,296.66,300.27,0.0,0.0,0.000,519240.2,519240.2,4255,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861820,908386.00
08/22/2016 06:30,2,0.000,ALERT,210.80,298.47,59.991,1471861804,"201051344000955","219011344069620",0.00,16.00,0,296.06,299.37,0.0,0.0,0.000,532946.1,532946.1,4262,0,0,0,L,1122011218,0,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861822,908387.00
08/22/2016 06:30,2,0.000,ALERT,210.35,296.66,59.981,1471861804,"274151322000094","219011344069620",0.00,16.00,0,294.56,298.77,0.0,0.0,0.000,649101.2,649101.2,4300,0,0,0,L,1151911521,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861824,908388.00
08/22/2016 06:30,2,0.000,ALERT,211.25,300.57,59.996,1471861804,"201051344000579","219011344069620",0.00,15.80,0,297.87,302.37,0.0,0.0,0.000,536470.5,536470.5,4267,0,0,0,L,1122011218,0,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861826,908389.00
08/22/2016 06:30,2,0.000,ALERT,210.57,298.17,59.996,1471861804,"201051344000890","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,530198.6,530198.6,4256,0,0,0,L,1122011218,0,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861827,908390.00
08/22/2016 06:30,2,0.000,ALERT,210.80,297.87,60.018,1471861804,"201051344000438","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,531714.9,531714.9,4264,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861829,908391.00
08/22/2016 06:30,2,0.000,ALERT,211.03,297.26,59.949,1471861804,"201051344000417","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,523136.0,523136.0,4258,0,0,0,L,1122011218,0,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861831,908392.00
08/22/2016 06:30,2,0.000,ALERT,209.90,297.26,59.965,1471861804,"274151322000083","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,784625.5,784625.5,4234,0,0,0,L,1151911521,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861833,908393.00
08/22/2016 06:30,2,0.000,ALERT,210.80,297.87,59.991,1471861804,"274151322000076","219011344069620",0.00,16.30,0,295.16,299.37,0.0,0.0,0.000,837037.2,837037.2,4237,0,0,0,L,1151911521,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861835,908394.00
08/22/2016 06:30,2,0.000,ALERT,211.25,300.87,59.991,1471861804,"201051344000868","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,521088.0,521088.0,4264,0,0,0,L,1122011218,0,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861837,908395.00
08/22/2016 06:30,2,0.000,ALERT,210.12,298.17,60.023,1471861804,"274151322000095","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,828582.1,828582.1,4244,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861838,908396.00
08/22/2016 06:30,2,0.000,ALERT,211.25,300.27,59.975,1471861804,"201051344000988","219011344069620",0.00,15.80,0,295.16,301.47,0.0,0.0,0.000,514160.2,514160.2,4276,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861840,908397.00
08/22/2016 06:30,2,0.000,ALERT,210.35,296.96,59.975,1471861804,"201051344001025","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,531368.5,531368.5,4261,0,0,0,L,1122011218,0,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861842,908398.00
08/22/2016 06:30,2,0.000,ALERT,211.25,300.57,59.986,1471861804,"201051344000458","219011344069620",0.00,16.30,0,297.57,302.68,0.0,0.0,0.000,528457.5,528457.5,4261,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861844,908399.00
08/22/2016 06:30,2,0.000,ALERT,211.93,299.97,59.981,1471861804,"201051344000853","219011344069620",0.00,15.50,0,297.26,302.07,0.0,0.0,0.000,527648.8,527648.8,4262,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861846,908400.00
08/22/2016 06:30,2,0.000,ALERT,211.25,298.17,59.986,1471861804,"201051344000685","219011344069620",0.00,15.80,0,296.06,299.67,0.0,0.0,0.000,530967.3,530967.3,4271,0,0,0,L,1122011218,0,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861847,908401.00
08/22/2016 06:30,2,0.000,ALERT,211.03,297.26,59.975,1471861804,"201051344000917","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,527923.2,527923.2,4279,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861849,908402.00
08/22/2016 06:30,2,0.000,ALERT,211.03,298.17,59.975,1471861804,"201051344001145","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,533127.7,533127.7,4277,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861851,908403.00
08/22/2016 06:30,2,0.000,ALERT,211.03,297.26,59.981,1471861804,"201051344000651","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,525987.3,525987.3,4257,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861853,908404.00
08/22/2016 06:30,2,0.000,ALERT,209.67,297.26,59.986,1471861804,"274151322000088","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,755809.4,755809.4,4228,0,0,0,L,1151911521,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861854,908405.00
08/22/2016 06:30,2,0.000,ALERT,210.80,296.66,59.975,1471861804,"274151322000068","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,649360.1,649360.1,4293,0,0,0,L,1151911521,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861856,908406.00
08/22/2016 06:30,2,0.000,ALERT,210.57,298.17,59.991,1471861804,"201051344001135","219011344069620",0.00,15.80,0,296.06,299.97,0.0,0.0,0.000,522144.8,522144.8,4254,0,0,0,L,1122011218,0,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861858,908407.00
08/22/2016 06:30,2,0.000,ALERT,211.03,300.87,59.981,1471861804,"201051344000594","219011344069620",0.00,15.80,0,297.26,302.37,0.0,0.0,0.000,532848.0,532848.0,4262,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861860,908408.00
08/22/2016 06:30,2,0.000,ALERT,211.03,297.87,59.986,1471861804,"201051344001203","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,530131.1,530131.1,4269,0,0,0,L,1122011218,0,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861862,908409.00
08/22/2016 06:30,2,0.000,ALERT,210.12,298.47,59.996,1471861804,"274151322000054","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,771486.7,771486.7,4225,0,0,0,L,1151911521,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861864,908410.00
08/22/2016 06:30,2,0.000,ALERT,211.70,299.97,59.981,1471861804,"201051344000867","219011344069620",0.00,16.30,0,296.96,302.07,0.0,0.0,0.000,520159.7,520159.7,4263,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861865,908411.00
08/22/2016 06:30,2,0.000,ALERT,211.03,298.17,59.975,1471861804,"201051344001093","219011344069620",0.00,16.30,0,296.06,299.67,0.0,0.0,0.000,527347.4,527347.4,4280,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861867,908412.00
08/22/2016 06:30,2,0.000,ALERT,211.25,300.57,59.996,1471861804,"201051344000900","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,536640.1,536640.1,4276,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471861869,908413.00
08/22/2016 06:30,2,0.000,ALERT,211.48,299.67,59.981,1471861804,"201051344000648","219011344069620",0.00,15.30,0,296.96,302.07,0.0,0.0,0.000,526053.9,526053.9,4258,0,0,0,L,1122011218,0,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861871,908414.00
08/22/2016 06:30,2,0.000,ALERT,211.48,301.17,60.018,1471861804,"201051344000569","219011344069620",0.00,15.80,0,297.87,302.68,0.0,0.0,0.000,536914.1,536914.1,4260,0,0,0,L,1122011218,0,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861873,908415.00
08/22/2016 06:30,2,0.000,ALERT,211.48,300.57,59.975,1471861804,"201051344000983","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,529129.9,529129.9,4256,0,0,0,L,1122011218,0,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861875,908416.00
08/22/2016 06:30,2,0.000,ALERT,211.48,300.57,59.975,1471861804,"201051344001158","219011344069620",0.00,15.30,0,296.66,301.47,0.0,0.0,0.000,521447.8,521447.8,4262,0,0,0,L,1122011218,0,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861876,908417.00
08/22/2016 06:30,2,0.000,ALERT,211.25,299.97,59.986,1471861804,"201051344000576","219011344069620",0.00,15.80,0,297.26,302.07,0.0,0.0,0.000,528878.2,528878.2,4266,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861878,908418.00
08/22/2016 06:30,2,0.000,ALERT,209.22,294.86,59.991,1471861804,"274151322000087","219011344069620",0.00,17.30,0,294.56,298.77,0.0,0.0,0.000,743945.1,743945.1,4279,0,0,0,L,1151911521,0,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471861880,908419.00
08/22/2016 06:45,2,0.000,ALERT,211.93,300.27,59.981,1471862703,"201051344000645","219011344069620",0.00,15.80,0,296.36,301.47,0.0,0.0,0.000,528389.4,528389.4,4267,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862705,908420.00
08/22/2016 06:45,2,0.000,ALERT,211.25,299.37,60.007,1471862703,"274151322000085","219011344069620",0.00,16.30,0,294.86,300.57,0.0,0.0,0.000,771666.9,771666.9,4226,0,0,0,L,1151911521,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862707,908421.00
08/22/2016 06:45,2,0.000,ALERT,211.93,299.97,60.012,1471862703,"201051344000633","219011344069620",0.00,15.30,0,294.56,301.17,0.0,0.0,0.000,519885.1,519885.1,4262,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862709,908422.00
08/22/2016 06:45,2,0.000,ALERT,211.48,300.27,60.012,1471862703,"201051344000469","219011344069620",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,522230.3,522230.3,4277,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862710,908423.00
08/22/2016 06:45,2,0.000,ALERT,210.80,297.87,60.018,1471862703,"201051344000646","219011344069620",0.00,15.30,0,293.96,299.37,0.0,0.0,0.000,523215.2,523215.2,4259,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862712,908424.00
08/22/2016 06:45,2,0.000,ALERT,210.80,299.37,60.018,1471862703,"274151322000052","219011344069620",0.00,16.00,0,294.56,300.87,0.0,0.0,0.000,791795.8,791795.8,4224,0,0,0,L,1151911521,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862714,908425.00
08/22/2016 06:45,2,0.000,ALERT,211.03,298.17,59.986,1471862703,"201051344000585","219011344069620",0.00,15.50,0,294.26,299.97,0.0,0.0,0.000,532468.1,532468.1,4253,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862716,908426.00
08/22/2016 06:45,2,0.000,ALERT,211.03,298.47,60.028,1471862703,"201051344001230","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,526487.3,526487.3,4279,0,0,0,L,1122011218,0,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862718,908427.00
08/22/2016 06:45,2,0.000,ALERT,211.48,298.77,60.039,1471862703,"201051344000582","219011344069620",0.00,15.30,0,295.46,300.57,0.0,0.0,0.000,519240.2,519240.2,4257,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862719,908428.00
08/22/2016 06:45,2,0.000,ALERT,210.80,298.17,60.007,1471862703,"201051344000955","219011344069620",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,532946.1,532946.1,4264,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862721,908429.00
08/22/2016 06:45,2,0.000,ALERT,211.03,298.77,60.002,1471862703,"274151322000094","219011344069620",0.00,15.80,0,294.26,299.67,0.0,0.0,0.000,649101.2,649101.2,4302,0,0,0,L,1151911521,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862723,908430.00
08/22/2016 06:45,2,0.000,ALERT,211.25,300.87,60.012,1471862703,"201051344000579","219011344069620",0.00,15.50,0,296.96,302.37,0.0,0.0,0.000,536470.5,536470.5,4269,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862725,908431.00
08/22/2016 06:45,2,0.000,ALERT,210.80,298.47,60.007,1471862703,"201051344000890","219011344069620",0.00,15.50,0,295.16,300.87,0.0,0.0,0.000,530198.6,530198.6,4258,0,0,0,L,1122011218,0,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862726,908432.00
08/22/2016 06:45,2,0.000,ALERT,211.25,298.17,60.002,1471862703,"201051344000438","219011344069620",0.00,15.30,0,294.86,299.67,0.0,0.0,0.000,531714.9,531714.9,4266,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862728,908433.00
08/22/2016 06:45,2,0.000,ALERT,211.25,297.57,60.012,1471862703,"201051344000417","219011344069620",0.00,15.50,0,294.26,299.07,0.0,0.0,0.000,523136.0,523136.0,4260,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862730,908434.00
08/22/2016 06:45,2,0.000,ALERT,211.03,299.67,60.002,1471862703,"274151322000083","219011344069620",0.00,15.80,0,295.16,300.87,0.0,0.0,0.000,784625.5,784625.5,4236,0,0,0,L,1151911521,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862732,908435.00
08/22/2016 06:45,2,0.000,ALERT,211.70,299.37,60.034,1471862703,"274151322000076","219011344069620",0.00,16.00,0,294.56,300.57,0.0,0.0,0.000,837037.2,837037.2,4239,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862734,908436.00
08/22/2016 06:45,2,0.000,ALERT,211.25,301.17,60.012,1471862703,"201051344000868","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,521088.0,521088.0,4266,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862735,908437.00
08/22/2016 06:45,2,0.000,ALERT,211.03,299.97,60.012,1471862703,"274151322000095","219011344069620",0.00,15.80,0,295.76,301.17,0.0,0.0,0.000,828582.1,828582.1,4246,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862738,908438.00
08/22/2016 06:45,2,0.000,ALERT,211.03,300.27,60.002,1471862703,"201051344000988","219011344069620",0.00,15.50,0,293.96,301.47,0.0,0.0,0.000,514160.2,514160.2,4278,0,0,0,L,1122011218,0,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862739,908439.00
08/22/2016 06:45,2,0.000,ALERT,210.80,297.26,59.996,1471862703,"201051344001025","219011344069620",0.00,15.00,0,293.96,300.27,0.0,0.0,0.000,531368.5,531368.5,4263,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862741,908440.00
08/22/2016 06:45,2,0.000,ALERT,211.48,300.57,59.965,1471862703,"201051344000458","219011344069620",0.00,16.00,0,296.66,302.37,0.0,0.0,0.000,528457.5,528457.5,4263,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862743,908441.00
08/22/2016 06:45,2,0.000,ALERT,212.16,300.57,60.018,1471862703,"201051344000853","219011344069620",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,527648.8,527648.8,4264,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862745,908442.00
08/22/2016 06:45,2,0.000,ALERT,211.48,298.17,59.996,1471862703,"201051344000685","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,530967.3,530967.3,4273,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862747,908443.00
08/22/2016 06:45,2,0.000,ALERT,211.25,297.87,59.996,1471862703,"201051344000917","219011344069620",0.00,16.00,0,293.36,299.07,0.0,0.0,0.000,527923.2,527923.2,4281,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862748,908444.00
08/22/2016 06:45,2,0.000,ALERT,211.48,298.47,60.012,1471862703,"201051344001145","219011344069620",0.00,15.30,0,295.16,300.27,0.0,0.0,0.000,533127.7,533127.7,4279,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862750,908445.00
