ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 06:45,2,0.000,ALERT,211.25,297.57,60.007,1471862703,"201051344000651","219011344069620",0.00,14.70,0,293.96,298.77,0.0,0.0,0.000,525987.3,525987.3,4259,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862752,908446.00
08/22/2016 06:45,2,0.000,ALERT,210.80,299.37,59.954,1471862703,"274151322000088","219011344069620",0.00,16.30,0,294.86,300.27,0.0,0.0,0.000,755809.4,755809.4,4230,0,0,0,L,1151911521,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862754,908447.00
08/22/2016 06:45,2,0.000,ALERT,211.48,298.47,60.002,1471862703,"274151322000068","219011344069620",0.00,16.70,0,294.26,299.67,0.0,0.0,0.000,649360.1,649360.1,4295,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862755,908448.00
08/22/2016 06:45,2,0.000,ALERT,210.80,297.87,60.039,1471862703,"201051344001135","219011344069620",0.00,15.50,0,294.56,299.97,0.0,0.0,0.000,522144.8,522144.8,4256,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471862757,908449.00
08/22/2016 06:45,2,0.000,ALERT,211.25,301.17,60.007,1471862703,"201051344000594","219011344069620",0.00,15.50,0,296.36,302.37,0.0,0.0,0.000,532848.0,532848.0,4264,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862759,908450.00
08/22/2016 06:45,2,0.000,ALERT,211.25,297.87,59.954,1471862703,"201051344001203","219011344069620",0.00,15.30,0,294.56,301.17,0.0,0.0,0.000,530131.1,530131.1,4271,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862761,908451.00
08/22/2016 06:45,2,0.000,ALERT,210.80,298.77,60.002,1471862703,"274151322000054","219011344069620",0.00,16.70,0,294.86,300.87,0.0,0.0,0.000,771486.7,771486.7,4227,0,0,0,L,1151911521,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862763,908452.00
08/22/2016 06:45,2,0.000,ALERT,211.70,300.27,59.965,1471862703,"201051344000867","219011344069620",0.00,16.00,0,296.06,302.68,0.0,0.0,0.000,520159.7,520159.7,4265,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862765,908453.00
08/22/2016 06:45,2,0.000,ALERT,211.25,298.17,60.002,1471862703,"201051344001093","219011344069620",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,527347.4,527347.4,4282,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862766,908454.00
08/22/2016 06:45,2,0.000,ALERT,211.25,300.27,60.028,1471862703,"201051344000900","219011344069620",0.00,15.50,0,296.06,301.77,0.0,0.0,0.000,536640.1,536640.1,4278,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862768,908455.00
08/22/2016 06:45,2,0.000,ALERT,211.70,299.97,59.996,1471862703,"201051344000648","219011344069620",0.00,15.00,0,295.76,302.07,0.0,0.0,0.000,526053.9,526053.9,4260,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862770,908456.00
08/22/2016 06:45,2,0.000,ALERT,211.70,301.47,60.002,1471862703,"201051344000569","219011344069620",0.00,15.50,0,296.96,302.98,0.0,0.0,0.000,536914.1,536914.1,4262,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862772,908457.00
08/22/2016 06:45,2,0.000,ALERT,211.48,300.87,59.996,1471862703,"201051344000983","219011344069620",0.00,15.50,0,296.66,302.37,0.0,0.0,0.000,529129.9,529129.9,4258,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862774,908458.00
08/22/2016 06:45,2,0.000,ALERT,211.48,300.57,60.007,1471862703,"201051344001158","219011344069620",0.00,15.00,0,295.76,301.47,0.0,0.0,0.000,521447.8,521447.8,4264,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862776,908459.00
08/22/2016 06:45,2,0.000,ALERT,211.93,300.87,60.002,1471862703,"201051344000576","219011344069620",0.00,15.50,0,296.36,302.07,0.0,0.0,0.000,528878.2,528878.2,4268,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862777,908460.00
08/22/2016 06:45,2,0.000,ALERT,211.25,298.77,59.991,1471862703,"274151322000087","219011344069620",0.00,16.70,0,293.96,299.97,0.0,0.0,0.000,743945.1,743945.1,4281,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471862779,908461.00
08/22/2016 07:00,2,0.000,ALERT,211.93,300.57,59.965,1471863603,"201051344000645","219011344069620",0.00,15.50,0,298.47,302.37,0.0,0.0,0.000,528389.4,528389.4,4269,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863605,908462.00
08/22/2016 07:00,2,0.021,ALERT,211.25,299.37,59.975,1471863603,"274151322000085","219011344069620",26.80,15.80,0,296.96,301.47,0.0,0.0,0.000,771666.9,771666.9,4228,0,0,0,L,1151911521,0,121.55,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,194,0,0,0,0,0,0,0,0,0,0,0,1471863607,908463.00
08/22/2016 07:00,2,0.000,ALERT,212.16,300.57,59.986,1471863603,"201051344000633","219011344069620",0.00,15.00,0,296.66,302.07,0.0,0.0,0.000,519885.1,519885.1,4264,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863609,908464.00
08/22/2016 07:00,2,0.000,ALERT,211.70,300.57,59.991,1471863603,"201051344000469","219011344069620",0.00,14.30,0,297.57,302.07,0.0,0.0,0.000,522230.3,522230.3,4279,0,0,0,L,1122011218,0,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863610,908465.00
08/22/2016 07:00,2,0.000,ALERT,210.80,298.17,60.023,1471863603,"201051344000646","219011344069620",0.00,14.70,0,295.46,299.67,0.0,0.0,0.000,523215.2,523215.2,4261,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863612,908466.00
08/22/2016 07:00,2,0.041,ALERT,211.03,298.77,59.981,1471863603,"274151322000052","219011344069620",26.90,15.80,0,296.66,301.77,0.0,0.0,0.000,791795.8,791795.8,4226,0,0,0,L,1151911521,0,120.65,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1471863614,908467.00
08/22/2016 07:00,2,0.000,ALERT,211.25,298.47,59.986,1471863603,"201051344000585","219011344069620",0.00,15.30,0,295.46,299.97,0.0,0.0,0.000,532468.1,532468.1,4255,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863616,908468.00
08/22/2016 07:00,2,0.000,ALERT,211.03,298.77,59.944,1471863603,"201051344001230","219011344069620",0.00,15.00,0,296.66,299.97,0.0,0.0,0.000,526487.3,526487.3,4281,0,0,0,L,1122011218,0,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863618,908469.00
08/22/2016 07:00,2,0.000,ALERT,211.48,298.77,59.975,1471863603,"201051344000582","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,519240.2,519240.2,4259,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863620,908470.00
08/22/2016 07:00,2,0.000,ALERT,210.80,297.87,59.975,1471863603,"201051344000955","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,532946.1,532946.1,4266,0,0,0,L,1122011218,0,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863622,908471.00
08/22/2016 07:00,2,0.000,ALERT,211.03,298.47,59.970,1471863603,"274151322000094","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,649101.2,649101.2,4304,0,0,0,L,1151911521,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863623,908472.00
08/22/2016 07:00,2,0.000,ALERT,211.48,301.17,59.975,1471863603,"201051344000579","219011344069620",0.00,15.30,0,299.07,303.28,0.0,0.0,0.000,536470.5,536470.5,4271,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863625,908473.00
08/22/2016 07:00,2,0.000,ALERT,211.03,298.77,59.975,1471863603,"201051344000890","219011344069620",0.00,15.30,0,296.36,300.87,0.0,0.0,0.000,530198.6,530198.6,4260,0,0,0,L,1122011218,0,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863627,908474.00
08/22/2016 07:00,2,0.000,ALERT,211.25,298.17,59.975,1471863603,"201051344000438","219011344069620",0.00,14.70,0,296.06,299.97,0.0,0.0,0.000,531714.9,531714.9,4268,0,0,0,L,1122011218,0,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863629,908475.00
08/22/2016 07:00,2,0.000,ALERT,211.25,297.57,59.970,1471863603,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,523136.0,523136.0,4262,0,0,0,L,1122011218,0,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863631,908476.00
08/22/2016 07:00,2,0.020,ALERT,211.03,299.37,59.965,1471863603,"274151322000083","219011344069620",26.72,15.50,0,297.26,301.77,0.0,0.0,0.000,784625.5,784625.5,4238,0,0,0,L,1151911521,0,120.88,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1471863633,908477.00
08/22/2016 07:00,2,0.020,ALERT,211.48,298.77,59.965,1471863603,"274151322000076","219011344069620",27.77,15.80,0,296.66,301.47,0.0,0.0,0.000,837037.2,837037.2,4241,0,0,0,L,1151911521,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,236,0,0,0,0,0,0,0,0,0,0,0,1471863634,908478.00
08/22/2016 07:00,2,0.000,ALERT,211.48,301.17,59.975,1471863603,"201051344000868","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,521088.0,521088.0,4268,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863636,908479.00
08/22/2016 07:00,2,0.012,ALERT,211.03,299.97,59.975,1471863603,"274151322000095","219011344069620",26.96,15.50,0,297.87,302.07,0.0,0.0,0.000,828582.1,828582.1,4248,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471863638,908480.00
08/22/2016 07:00,2,0.000,ALERT,211.48,300.57,59.944,1471863603,"201051344000988","219011344069620",0.00,15.30,0,296.06,302.07,0.0,0.0,0.000,514160.2,514160.2,4280,0,0,0,L,1122011218,0,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863640,908481.00
08/22/2016 07:00,2,0.000,ALERT,211.03,297.26,59.928,1471863603,"201051344001025","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,531368.5,531368.5,4265,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863642,908482.00
08/22/2016 07:00,2,0.000,ALERT,211.70,300.87,59.933,1471863603,"201051344000458","219011344069620",0.00,15.80,0,299.07,302.98,0.0,0.0,0.000,528457.5,528457.5,4265,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863644,908483.00
08/22/2016 07:00,2,0.000,ALERT,212.16,300.57,59.965,1471863603,"201051344000853","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,527648.8,527648.8,4266,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863646,908484.00
08/22/2016 07:00,2,0.000,ALERT,211.48,298.47,59.970,1471863603,"201051344000685","219011344069620",0.00,15.00,0,296.36,299.67,0.0,0.0,0.000,530967.3,530967.3,4275,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863647,908485.00
08/22/2016 07:00,2,0.000,ALERT,211.25,297.57,59.970,1471863603,"201051344000917","219011344069620",0.00,15.80,0,294.86,299.37,0.0,0.0,0.000,527923.2,527923.2,4283,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863649,908486.00
08/22/2016 07:00,2,0.000,ALERT,211.48,298.77,60.018,1471863603,"201051344001145","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,533127.7,533127.7,4281,0,0,0,L,1122011218,0,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863651,908487.00
08/22/2016 07:00,2,0.000,ALERT,211.25,297.57,59.975,1471863603,"201051344000651","219011344069620",0.00,14.30,0,295.46,299.37,0.0,0.0,0.000,525987.3,525987.3,4261,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863653,908488.00
08/22/2016 07:00,2,0.008,ALERT,210.80,299.67,59.970,1471863603,"274151322000088","219011344069620",25.62,16.00,0,296.66,301.17,0.0,0.0,0.000,755809.4,755809.4,4232,0,0,0,L,1151911521,0,121.33,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1471863654,908489.00
08/22/2016 07:00,2,0.000,ALERT,211.70,298.17,59.970,1471863603,"274151322000068","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,649360.1,649360.1,4297,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863657,908490.00
08/22/2016 07:00,2,0.000,ALERT,210.80,298.47,59.970,1471863603,"201051344001135","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,522144.8,522144.8,4258,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863658,908491.00
08/22/2016 07:00,2,0.000,ALERT,211.25,301.17,59.975,1471863603,"201051344000594","219011344069620",0.00,15.30,0,298.47,302.98,0.0,0.0,0.000,532848.0,532848.0,4266,0,0,0,L,1122011218,0,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863660,908492.00
08/22/2016 07:00,2,0.000,ALERT,211.25,298.17,59.975,1471863603,"201051344001203","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,530131.1,530131.1,4273,0,0,0,L,1122011218,0,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863662,908493.00
08/22/2016 07:00,2,0.016,ALERT,210.80,299.97,59.975,1471863603,"274151322000054","219011344069620",27.14,16.30,0,296.66,301.77,0.0,0.0,0.000,771486.7,771486.7,4229,0,0,0,L,1151911521,0,121.10,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,238,0,0,0,0,0,0,0,0,0,0,0,1471863664,908494.00
08/22/2016 07:00,2,0.000,ALERT,211.70,300.27,59.938,1471863603,"201051344000867","219011344069620",0.00,15.80,0,298.47,302.68,0.0,0.0,0.000,520159.7,520159.7,4267,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863666,908495.00
08/22/2016 07:00,2,0.000,ALERT,211.03,298.17,59.938,1471863603,"201051344001093","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,527347.4,527347.4,4284,0,0,0,L,1122011218,0,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863667,908496.00
08/22/2016 07:00,2,0.000,ALERT,211.48,300.57,59.970,1471863603,"201051344000900","219011344069620",0.00,15.00,0,298.77,302.37,0.0,0.0,0.000,536640.1,536640.1,4280,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863669,908497.00
08/22/2016 07:00,2,0.000,ALERT,211.70,299.97,59.928,1471863603,"201051344000648","219011344069620",0.00,14.70,0,297.87,302.68,0.0,0.0,0.000,526053.9,526053.9,4262,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863671,908498.00
08/22/2016 07:00,2,0.000,ALERT,211.70,301.47,59.970,1471863603,"201051344000569","219011344069620",0.00,15.30,0,299.37,303.28,0.0,0.0,0.000,536914.1,536914.1,4264,0,0,0,L,1122011218,0,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863673,908499.00
08/22/2016 07:00,2,0.000,ALERT,211.48,300.87,59.965,1471863603,"201051344000983","219011344069620",0.00,15.30,0,298.77,302.98,0.0,0.0,0.000,529129.9,529129.9,4260,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863675,908500.00
08/22/2016 07:00,2,0.000,ALERT,211.48,300.27,59.975,1471863603,"201051344001158","219011344069620",0.00,14.70,0,298.47,302.07,0.0,0.0,0.000,521447.8,521447.8,4266,0,0,0,L,1122011218,0,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471863676,908501.00
08/22/2016 07:00,2,0.000,ALERT,211.93,300.87,59.970,1471863603,"201051344000576","219011344069620",0.00,15.00,0,298.77,302.68,0.0,0.0,0.000,528878.2,528878.2,4270,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471863678,908502.00
08/22/2016 07:00,2,0.029,ALERT,211.25,299.07,59.970,1471863603,"274151322000087","219011344069620",26.14,16.70,0,296.36,300.87,0.0,0.0,0.000,743945.1,743945.1,4283,0,0,0,L,1151911521,0,121.33,121.78,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,241,0,0,0,0,0,0,0,0,0,0,0,1471863680,908503.00
08/22/2016 07:15,2,0.127,ALERT,211.93,300.27,59.970,1471864504,"201051344000645","219011344069620",23.52,15.50,0,298.77,302.07,3.0,1.0,0.000,528389.5,528389.5,4271,0,0,0,L,1122011218,0,121.10,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,73,0,0,0,0,0,0,0,0,0,0,0,1471864506,908504.00
08/22/2016 07:15,2,0.066,ALERT,210.80,298.17,59.970,1471864504,"274151322000085","219011344069620",22.64,15.80,0,296.36,302.68,1.5,0.0,0.000,771666.9,771666.9,4230,0,0,0,L,1151911521,0,121.33,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471864507,908505.00
08/22/2016 07:15,2,0.145,ALERT,211.70,299.97,59.975,1471864504,"201051344000633","219011344069620",22.68,14.70,0,296.96,301.77,3.4,1.3,0.000,519885.1,519885.1,4266,0,0,0,L,1122011218,0,121.10,121.55,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1471864509,908506.00
08/22/2016 07:15,2,0.166,ALERT,211.48,300.27,59.975,1471864504,"201051344000469","219011344069620",23.12,14.30,0,297.57,302.07,3.9,1.9,0.000,522230.4,522230.4,4281,0,0,0,L,1122011218,0,120.20,121.55,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1471864511,908507.00
08/22/2016 07:15,2,0.148,ALERT,210.57,297.87,59.938,1471864504,"201051344000646","219011344069620",22.48,14.70,0,295.46,304.18,3.4,1.4,0.000,523215.3,523215.3,4263,0,0,0,L,1122011218,0,121.10,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,114,0,0,0,0,0,0,0,0,0,0,0,1471864513,908508.00
08/22/2016 07:15,2,0.094,ALERT,210.57,297.87,59.981,1471864504,"274151322000052","219011344069620",22.20,15.80,0,296.06,303.28,2.1,0.2,0.000,791795.8,791795.8,4228,0,0,0,L,1151911521,0,120.42,121.55,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471864515,908509.00
08/22/2016 07:15,2,0.160,ALERT,211.03,298.47,59.954,1471864504,"201051344000585","219011344069620",22.48,15.30,0,295.76,304.18,3.7,1.6,0.000,532468.1,532468.1,4257,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1471864517,908510.00
08/22/2016 07:15,2,0.146,ALERT,211.03,298.77,59.986,1471864504,"201051344001230","219011344069620",20.36,14.70,0,296.66,305.08,3.0,1.0,0.000,526487.3,526487.3,4283,0,0,0,L,1122011218,0,121.33,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,76,0,0,0,0,0,0,0,0,0,0,0,1471864519,908511.00
08/22/2016 07:15,2,0.145,ALERT,211.48,299.07,59.991,1471864504,"201051344000582","219011344069620",22.80,15.00,0,296.96,305.08,3.4,1.3,0.000,519240.2,519240.2,4261,0,0,0,L,1122011218,0,121.33,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1471864520,908512.00
08/22/2016 07:15,2,0.170,ALERT,210.57,298.17,59.981,1471864504,"201051344000955","219011344069620",22.34,15.00,0,296.06,304.48,3.9,1.8,0.000,532946.1,532946.1,4268,0,0,0,L,1122011218,0,120.65,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1471864522,908513.00
08/22/2016 07:15,2,0.000,ALERT,210.80,297.87,59.986,1471864504,"274151322000094","219011344069620",39.88,15.50,0,295.76,379.92,0.0,0.0,0.000,649101.2,649101.2,4306,0,0,0,L,1151911521,0,120.65,122.01,0002,12,0,0,0,0,0,0,16,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471864524,908514.00
08/22/2016 07:15,2,0.182,ALERT,211.48,301.47,59.986,1471864504,"201051344000579","219011344069620",23.04,15.00,0,299.37,302.98,4.2,2.2,0.000,536470.6,536470.6,4273,0,0,0,L,1122011218,0,120.65,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471864526,908515.00
08/22/2016 07:15,2,0.158,ALERT,210.80,298.77,60.018,1471864504,"201051344000890","219011344069620",22.76,15.30,0,296.66,305.98,3.7,1.6,0.000,530198.7,530198.7,4262,0,0,0,L,1122011218,0,121.33,120.42,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,32,0,0,0,0,0,0,0,0,0,0,0,1471864528,908516.00
08/22/2016 07:15,2,0.158,ALERT,211.03,297.87,59.981,1471864504,"201051344000438","219011344069620",22.88,14.70,0,296.36,305.08,3.7,1.6,0.000,531714.9,531714.9,4270,0,0,0,L,1122011218,0,121.33,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1471864530,908517.00
08/22/2016 07:15,2,0.189,ALERT,211.03,297.57,59.975,1471864504,"201051344000417","219011344069620",22.40,15.00,0,295.16,304.18,4.3,2.3,0.000,523136.1,523136.1,4264,0,0,0,L,1122011218,0,120.88,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,17,0,0,0,0,0,0,0,0,0,0,0,1471864532,908518.00
08/22/2016 07:15,2,0.070,ALERT,211.03,298.47,59.986,1471864504,"274151322000083","219011344069620",22.60,15.50,0,296.66,303.58,1.6,0.0,0.000,784625.5,784625.5,4240,0,0,0,L,1151911521,0,120.88,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471864533,908519.00
08/22/2016 07:15,2,0.074,ALERT,211.48,298.47,59.986,1471864504,"274151322000076","219011344069620",23.40,15.80,0,296.36,302.68,1.8,0.0,0.000,837037.2,837037.2,4243,0,0,0,L,1151911521,0,121.10,122.01,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,192,0,0,0,0,0,0,0,0,0,0,0,1471864535,908520.00
08/22/2016 07:15,2,0.150,ALERT,211.48,301.17,59.954,1471864504,"201051344000868","219011344069620",22.52,15.00,0,299.07,302.98,3.5,1.4,0.000,521088.1,521088.1,4270,0,0,0,L,1122011218,0,120.65,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1471864537,908521.00
08/22/2016 07:15,2,0.066,ALERT,210.80,299.37,59.981,1471864504,"274151322000095","219011344069620",22.60,15.30,0,297.26,303.88,1.5,0.0,0.000,828582.1,828582.1,4250,0,0,0,L,1151911521,0,121.33,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1471864539,908522.00
08/22/2016 07:15,2,0.127,ALERT,211.48,300.57,59.970,1471864504,"201051344000988","219011344069620",22.48,15.30,0,296.36,302.07,2.9,0.9,0.000,514160.2,514160.2,4282,0,0,0,L,1122011218,0,120.42,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1471864541,908523.00
08/22/2016 07:15,2,0.143,ALERT,210.80,297.57,59.981,1471864504,"201051344001025","219011344069620",23.36,14.70,0,295.76,304.78,3.4,1.4,0.000,531368.6,531368.6,4267,0,0,0,L,1122011218,0,120.88,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,29,0,0,0,0,0,0,0,0,0,0,0,1471864542,908524.00
08/22/2016 07:15,2,0.148,ALERT,211.48,300.87,59.986,1471864504,"201051344000458","219011344069620",23.12,15.80,0,298.77,302.98,3.5,1.5,0.000,528457.6,528457.6,4267,0,0,0,L,1122011218,0,120.65,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,58,0,0,0,0,0,0,0,0,0,0,0,1471864544,908525.00
08/22/2016 07:15,2,0.139,ALERT,212.16,300.57,59.991,1471864504,"201051344000853","219011344069620",22.05,15.00,0,298.47,302.37,3.1,1.1,0.000,527648.9,527648.9,4268,0,0,0,L,1122011218,0,121.33,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1471864546,908526.00
08/22/2016 07:15,2,0.125,ALERT,211.48,298.47,59.991,1471864504,"201051344000685","219011344069620",22.42,15.00,0,296.06,305.08,2.9,0.9,0.000,530967.3,530967.3,4277,0,0,0,L,1122011218,0,122.01,120.88,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,143,0,0,0,0,0,0,0,0,0,0,0,1471864548,908527.00
08/22/2016 07:15,2,0.139,ALERT,211.25,297.87,59.981,1471864504,"201051344000917","219011344069620",21.29,15.50,0,294.86,303.58,3.0,1.0,0.000,527923.3,527923.3,4285,0,0,0,L,1122011218,0,121.10,121.33,0200,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471864550,908528.00
08/22/2016 07:15,2,0.133,ALERT,211.25,298.47,59.986,1471864504,"201051344001145","219011344069620",22.15,14.70,0,296.66,305.68,3.0,1.0,0.000,533127.7,533127.7,4283,0,0,0,L,1122011218,0,121.10,120.88,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1471864551,908529.00
08/22/2016 07:15,2,0.182,ALERT,211.25,297.57,59.996,1471864504,"201051344000651","219011344069620",19.74,14.30,0,295.76,303.88,3.6,1.6,0.000,525987.4,525987.4,4263,0,0,0,L,1122011218,0,121.55,120.65,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1471864553,908530.00
08/22/2016 07:15,2,0.057,ALERT,210.35,298.47,59.981,1471864504,"274151322000088","219011344069620",22.48,15.80,0,296.06,302.68,1.3,0.0,0.000,755809.4,755809.4,4234,0,0,0,L,1151911521,0,121.33,121.10,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,252,0,0,0,0,0,0,0,0,0,0,0,1471864555,908531.00
08/22/2016 07:15,2,0.008,ALERT,211.25,297.57,59.991,1471864504,"274151322000068","219011344069620",40.16,16.30,0,295.46,384.73,0.0,0.0,0.000,649360.1,649360.1,4299,0,0,0,L,1151911521,0,121.33,122.01,0002,15,0,0,0,0,0,0,36,1024,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471864557,908532.00
08/22/2016 07:15,2,0.158,ALERT,210.80,298.17,59.991,1471864504,"201051344001135","219011344069620",23.22,15.00,0,296.06,304.78,3.8,1.7,0.000,522144.9,522144.9,4260,0,0,0,L,1122011218,0,120.88,120.65,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,55,0,0,0,0,0,0,0,0,0,0,0,1471864559,908533.00
08/22/2016 07:15,2,0.150,ALERT,211.25,301.17,60.018,1471864504,"201051344000594","219011344069620",23.26,15.30,0,298.47,302.68,3.6,1.5,0.000,532848.1,532848.1,4268,0,0,0,L,1122011218,0,120.42,121.10,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1471864561,908534.00
08/22/2016 07:15,2,0.150,ALERT,211.03,297.87,59.986,1471864504,"201051344001203","219011344069620",22.24,15.00,0,296.06,305.98,3.4,1.4,0.000,530131.1,530131.1,4275,0,0,0,L,1122011218,0,121.55,120.65,0200,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471864562,908535.00
08/22/2016 07:15,2,0.066,ALERT,210.80,298.77,59.986,1471864504,"274151322000054","219011344069620",23.14,16.00,0,296.36,303.58,1.6,0.0,0.000,771486.7,771486.7,4231,0,0,0,L,1151911521,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1471864564,908536.00
08/22/2016 07:15,2,0.146,ALERT,211.70,300.27,59.996,1471864504,"201051344000867","219011344069620",23.04,15.50,0,298.17,302.37,3.5,1.4,0.000,520159.8,520159.8,4269,0,0,0,L,1122011218,0,121.10,121.33,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1471864566,908537.00
08/22/2016 07:15,2,0.178,ALERT,211.03,298.47,59.991,1471864504,"201051344001093","219011344069620",21.65,15.50,0,296.06,303.88,3.9,1.9,0.000,527347.4,527347.4,4286,0,0,0,L,1122011218,0,121.10,120.88,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1471864568,908538.00
08/22/2016 07:15,2,0.104,ALERT,211.25,300.87,59.981,1471864504,"201051344000900","219011344069620",22.74,15.00,0,298.17,302.07,2.4,0.4,0.000,536640.1,536640.1,4282,0,0,0,L,1122011218,0,120.88,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1471864570,908539.00
08/22/2016 07:15,2,0.158,ALERT,211.70,299.97,60.023,1471864504,"201051344000648","219011344069620",23.30,14.70,0,298.17,302.37,3.8,1.7,0.000,526054.0,526054.0,4264,0,0,0,L,1122011218,0,120.42,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,78,0,0,0,0,0,0,0,0,0,0,0,1471864572,908540.00
08/22/2016 07:15,2,0.150,ALERT,211.48,301.17,59.996,1471864504,"201051344000569","219011344069620",23.30,15.00,0,299.37,302.98,3.6,1.5,0.000,536914.2,536914.2,4266,0,0,0,L,1122011218,0,120.20,121.55,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,87,0,0,0,0,0,0,0,0,0,0,0,1471864574,908541.00
08/22/2016 07:15,2,0.156,ALERT,211.48,300.87,59.996,1471864504,"201051344000983","219011344069620",22.82,15.00,0,299.07,302.68,3.6,1.6,0.000,529130.0,529130.0,4262,0,0,0,L,1122011218,0,120.65,121.33,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1471864576,908542.00
08/22/2016 07:15,2,0.150,ALERT,211.48,300.87,59.991,1471864504,"201051344001158","219011344069620",21.51,14.70,0,298.17,301.77,3.3,1.2,0.000,521447.9,521447.9,4268,0,0,0,L,1122011218,0,120.42,121.10,0100,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,104,0,0,0,0,0,0,0,0,0,0,0,1471864577,908543.00
08/22/2016 07:15,2,0.152,ALERT,211.93,301.17,59.975,1471864504,"201051344000576","219011344069620",22.62,15.00,0,298.77,302.37,3.5,1.5,0.000,528878.3,528878.3,4272,0,0,0,L,1122011218,0,120.88,121.33,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1471864579,908544.00
08/22/2016 07:15,2,0.082,ALERT,211.03,298.47,60.002,1471864504,"274151322000087","219011344069620",21.99,16.30,0,295.46,302.37,1.8,0.0,0.000,743945.1,743945.1,4285,0,0,0,L,1151911521,0,121.10,121.78,0100,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1471864581,908545.00
08/22/2016 07:30,2,0.234,ACTIVE,211.70,337.84,59.996,1471865404,"201051344000645","219011344069620",27.67,16.00,0,298.47,351.07,6.6,4.4,0.022,528390.1,528390.1,4273,0,0,0,L,1122011218,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865405,908546.00
08/22/2016 07:30,2,0.168,ACTIVE,210.80,337.54,59.970,1471865404,"274151322000085","219011344069620",25.49,17.00,0,296.66,341.45,4.4,2.3,0.018,771667.0,771667.0,4232,0,0,0,L,1151911521,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865406,908547.00
08/22/2016 07:30,2,0.254,ACTIVE,211.70,339.34,59.970,1471865404,"201051344000633","219011344069620",28.17,15.50,0,296.66,355.28,7.3,5.1,0.027,519885.9,519885.9,4268,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865407,908548.00
08/22/2016 07:30,2,0.264,ACTIVE,211.25,336.94,59.970,1471865404,"201051344000469","219011344069620",28.29,15.30,0,297.57,351.67,7.6,5.4,0.027,522231.2,522231.2,4283,0,0,0,L,1122011218,0,120.20,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865408,908549.00
08/22/2016 07:30,2,0.201,ACTIVE,211.03,336.04,59.970,1471865404,"201051344000646","219011344069620",30.00,15.50,0,295.76,343.55,6.2,4.1,0.013,523215.9,523215.9,4265,0,0,0,L,1122011218,0,121.33,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865409,908550.00
08/22/2016 07:30,2,0.189,ACTIVE,210.57,337.24,59.970,1471865404,"274151322000052","219011344069620",26.68,17.00,0,296.66,345.96,5.1,3.0,0.009,791796.0,791796.0,4230,0,0,0,L,1151911521,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865410,908551.00
08/22/2016 07:30,2,0.260,ACTIVE,211.48,336.94,59.954,1471865404,"201051344000585","219011344069620",27.97,15.80,0,296.06,346.26,7.4,5.2,0.018,532468.9,532468.9,4259,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865411,908552.00
08/22/2016 07:30,2,0.252,ACTIVE,211.48,336.04,59.949,1471865404,"201051344001230","219011344069620",27.02,15.50,0,296.66,350.77,6.9,4.7,0.018,526487.9,526487.9,4285,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865412,908553.00
08/22/2016 07:30,2,0.246,ACTIVE,211.93,336.94,59.970,1471865404,"201051344000582","219011344069620",27.53,15.50,0,297.26,347.46,6.9,4.7,0.022,519240.9,519240.9,4263,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865412,908554.00
08/22/2016 07:30,2,0.270,ACTIVE,211.03,335.74,59.975,1471865404,"201051344000955","219011344069620",28.03,15.80,0,296.36,348.06,7.7,5.5,0.022,532947.0,532947.0,4270,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865413,908555.00
08/22/2016 07:30,2,0.100,ALERT,210.80,337.54,59.965,1471865404,"274151322000094","219011344069620",30.00,16.30,0,296.36,390.44,3.0,1.0,0.009,649101.2,649101.2,4308,0,0,0,L,1151911521,0,120.88,121.55,0002,12,0,0,0,0,0,0,204,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865415,908556.00
08/22/2016 07:30,2,0.279,ACTIVE,211.03,336.04,60.018,1471865404,"201051344000579","219011344069620",28.33,15.80,0,299.67,349.26,8.1,5.8,0.022,536471.6,536471.6,4275,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865416,908557.00
08/22/2016 07:30,2,0.254,ACTIVE,211.25,335.44,59.981,1471865404,"201051344000890","219011344069620",28.49,15.80,0,296.96,345.36,7.4,5.2,0.018,530199.4,530199.4,4264,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865417,908558.00
08/22/2016 07:30,2,0.260,ACTIVE,211.70,336.64,59.986,1471865404,"201051344000438","219011344069620",28.15,15.50,0,296.66,348.36,7.4,5.2,0.018,531715.7,531715.7,4272,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865418,908559.00
08/22/2016 07:30,2,0.244,ACTIVE,211.48,336.34,59.981,1471865404,"201051344000417","219011344069620",29.76,15.80,0,296.06,345.36,7.4,5.2,0.013,523137.0,523137.0,4266,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865419,908560.00
08/22/2016 07:30,2,0.166,ACTIVE,210.80,337.24,59.975,1471865404,"274151322000083","219011344069620",26.70,16.70,0,297.26,343.55,4.5,2.4,0.018,784625.7,784625.7,4242,0,0,0,L,1151911521,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865420,908561.00
08/22/2016 07:30,2,0.180,ACTIVE,211.48,336.04,59.975,1471865404,"274151322000076","219011344069620",27.23,17.00,0,296.96,348.36,4.9,2.8,0.018,837037.4,837037.4,4245,0,0,0,L,1151911521,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865421,908562.00
08/22/2016 07:30,2,0.252,ACTIVE,211.25,336.94,59.981,1471865404,"201051344000868","219011344069620",27.91,15.80,0,299.67,349.86,7.2,5.0,0.018,521088.8,521088.8,4272,0,0,0,L,1122011218,0,120.42,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865422,908563.00
08/22/2016 07:30,2,0.172,ACTIVE,210.80,336.34,59.986,1471865404,"274151322000095","219011344069620",26.60,16.30,0,297.87,355.28,4.6,2.5,0.013,828582.3,828582.3,4252,0,0,0,L,1151911521,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865423,908564.00
08/22/2016 07:30,2,0.223,ACTIVE,211.03,338.14,59.975,1471865404,"201051344000988","219011344069620",28.17,15.80,0,296.66,352.87,6.4,4.3,0.027,514160.8,514160.8,4284,0,0,0,L,1122011218,0,120.20,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865424,908565.00
08/22/2016 07:30,2,0.252,ACTIVE,211.25,336.94,59.986,1471865404,"201051344000458","219011344069620",28.21,16.30,0,299.37,348.66,7.2,5.0,0.022,528458.3,528458.3,4269,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865426,908566.00
08/22/2016 07:30,2,0.252,ACTIVE,211.93,338.74,60.018,1471865404,"201051344000853","219011344069620",27.61,15.50,0,299.37,351.07,7.1,4.9,0.018,527649.5,527649.5,4270,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865426,908567.00
08/22/2016 07:30,2,0.225,ACTIVE,211.93,337.84,59.991,1471865404,"201051344000685","219011344069620",28.31,15.50,0,296.66,351.37,6.5,4.3,0.022,530967.9,530967.9,4279,0,0,0,L,1122011218,0,122.01,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865427,908568.00
08/22/2016 07:30,2,0.240,ACTIVE,211.70,337.54,59.991,1471865404,"201051344000917","219011344069620",27.47,16.30,0,295.16,350.77,6.7,4.5,0.022,527923.8,527923.8,4287,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865428,908569.00
08/22/2016 07:30,2,0.229,ACTIVE,211.70,337.84,60.007,1471865404,"201051344001145","219011344069620",27.83,15.30,0,296.66,352.57,6.5,4.3,0.022,533128.3,533128.3,4285,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865429,908570.00
08/22/2016 07:30,2,0.260,ACTIVE,211.70,336.94,59.986,1471865404,"201051344000651","219011344069620",27.27,15.00,0,296.06,347.76,7.2,5.0,0.022,525988.2,525988.2,4265,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865430,908571.00
08/22/2016 07:30,2,0.152,ACTIVE,210.35,335.74,59.986,1471865404,"274151322000088","219011344069620",24.47,17.00,0,296.96,345.96,3.8,1.7,0.004,755809.4,755809.4,4236,0,0,0,L,1151911521,0,121.55,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865431,908572.00
08/22/2016 07:30,2,0.119,ALERT,211.48,338.14,59.981,1471865404,"274151322000068","219011344069620",30.20,17.30,0,296.36,392.25,3.7,1.6,0.013,649360.2,649360.2,4301,0,0,0,L,1151911521,0,121.55,121.55,0002,14,0,0,0,0,0,0,187,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865433,908573.00
08/22/2016 07:30,2,0.252,ACTIVE,211.25,335.74,59.991,1471865404,"201051344001135","219011344069620",28.09,15.50,0,296.66,345.06,7.2,5.0,0.027,522145.7,522145.7,4262,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865434,908574.00
08/22/2016 07:30,2,0.254,ACTIVE,211.03,336.94,59.986,1471865404,"201051344000594","219011344069620",28.19,15.80,0,298.77,352.57,7.2,5.1,0.022,532848.8,532848.8,4270,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865435,908575.00
08/22/2016 07:30,2,0.250,ACTIVE,211.70,336.34,59.996,1471865404,"201051344001203","219011344069620",27.14,15.80,0,296.36,352.27,6.9,4.8,0.018,530131.8,530131.8,4277,0,0,0,L,1122011218,0,121.78,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865435,908576.00
08/22/2016 07:30,2,0.164,ACTIVE,210.80,336.94,59.986,1471865404,"274151322000054","219011344069620",25.92,17.50,0,297.26,345.06,4.3,2.2,0.018,771486.8,771486.8,4233,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865437,908577.00
08/22/2016 07:30,2,0.250,ACTIVE,211.48,336.94,59.986,1471865404,"201051344000867","219011344069620",27.79,16.30,0,298.47,349.56,7.0,4.9,0.022,520160.4,520160.4,4271,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865438,908578.00
08/22/2016 07:30,2,0.273,ALERT,211.48,336.94,59.986,1471865404,"201051344001093","219011344069620",27.69,16.00,0,296.66,351.67,7.7,5.5,0.013,527348.3,527348.3,4288,0,0,0,L,1122011218,0,121.10,120.88,0002,15,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865440,908579.00
08/22/2016 07:30,2,0.199,ACTIVE,211.25,337.54,59.981,1471865404,"201051344000900","219011344069620",27.87,15.50,0,299.07,346.86,5.6,3.5,0.022,536640.5,536640.5,4284,0,0,0,L,1122011218,0,120.88,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865440,908580.00
08/22/2016 07:30,2,0.211,ACTIVE,211.48,336.94,59.986,1471865404,"201051344000648","219011344069620",30.08,15.30,0,298.47,346.56,6.5,4.3,0.018,526054.7,526054.7,4266,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865441,908581.00
08/22/2016 07:30,2,0.250,ACTIVE,211.25,337.24,59.981,1471865404,"201051344000569","219011344069620",28.25,16.00,0,299.67,348.06,7.2,5.0,0.018,536914.9,536914.9,4268,0,0,0,L,1122011218,0,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865442,908582.00
08/22/2016 07:30,2,0.252,ACTIVE,211.25,336.64,59.991,1471865404,"201051344000983","219011344069620",28.29,15.80,0,299.67,349.56,7.2,5.1,0.022,529130.8,529130.8,4264,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865443,908583.00
08/22/2016 07:30,2,0.242,ACTIVE,211.25,336.94,59.986,1471865404,"201051344001158","219011344069620",27.37,15.30,0,298.77,351.67,6.8,4.6,0.022,521448.5,521448.5,4270,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865444,908584.00
08/22/2016 07:30,2,0.258,ACTIVE,211.70,338.44,60.028,1471865404,"201051344000576","219011344069620",27.59,15.50,0,299.37,352.57,7.2,5.1,0.018,528879.0,528879.0,4274,0,0,0,L,1122011218,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865445,908585.00
08/22/2016 07:30,2,0.172,ALERT,210.80,337.24,59.981,1471865404,"274151322000087","219011344069620",24.87,17.50,0,296.36,348.96,4.4,2.3,0.009,743945.2,743945.2,4287,0,0,0,L,1151911521,0,121.33,121.33,0002,16,0,0,0,0,0,0,33,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865447,908586.00
08/22/2016 07:30,2,0.246,ACTIVE,211.25,335.74,59.996,1471865404,"201051344001025","219011344069620",27.57,15.30,0,296.36,347.46,6.9,4.7,0.018,531369.3,531369.3,4269,0,0,0,L,1122011218,1,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471865448,908587.00
08/22/2016 07:45,2,0.248,ACTIVE,211.70,338.14,59.981,1471866303,"201051344000645","219011344069620",27.91,17.00,0,332.73,342.65,7.0,4.8,0.027,528391.3,528391.3,4274,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866305,908588.00
08/22/2016 07:45,2,0.186,ACTIVE,210.80,337.24,59.970,1471866303,"274151322000085","219011344069620",24.89,18.00,0,334.24,340.85,4.7,2.6,0.009,771667.6,771667.6,4233,0,0,0,L,1151911521,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866306,908589.00
08/22/2016 07:45,2,0.266,ACTIVE,211.70,339.04,59.986,1471866303,"201051344000633","219011344069620",27.95,16.00,0,331.83,344.45,7.5,5.4,0.027,519887.2,519887.2,4269,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866307,908590.00
