ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 07:45,2,0.277,ACTIVE,211.25,337.54,60.023,1471866303,"201051344000469","219011344069620",28.05,15.80,0,330.03,342.05,7.9,5.7,0.027,522232.6,522232.6,4284,0,0,0,L,1122011218,0,120.20,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866308,908591.00
08/22/2016 07:45,2,0.205,ACTIVE,211.25,336.34,59.981,1471866303,"201051344000646","219011344069620",30.30,16.30,0,320.11,349.26,6.3,4.2,0.013,523217.0,523217.0,4266,0,0,0,L,1122011218,0,121.33,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866309,908592.00
08/22/2016 07:45,2,0.205,ACTIVE,210.35,337.24,59.981,1471866303,"274151322000052","219011344069620",27.15,17.80,0,333.33,341.45,5.6,3.5,0.009,791796.9,791796.9,4231,0,0,0,L,1151911521,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866310,908593.00
08/22/2016 07:45,2,0.279,ACTIVE,211.70,336.94,59.981,1471866303,"201051344000585","219011344069620",27.75,16.70,0,330.63,342.05,7.9,5.7,0.027,532470.3,532470.3,4260,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866310,908594.00
08/22/2016 07:45,2,0.262,ACTIVE,211.48,336.04,59.986,1471866303,"201051344001230","219011344069620",27.02,16.30,0,330.03,340.85,7.2,5.0,0.022,526489.1,526489.1,4286,0,0,0,L,1122011218,0,121.33,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866311,908595.00
08/22/2016 07:45,2,0.262,ACTIVE,211.93,336.64,59.959,1471866303,"201051344000582","219011344069620",27.45,16.30,0,331.23,341.45,7.3,5.1,0.022,519242.1,519242.1,4264,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866312,908596.00
08/22/2016 07:45,2,0.281,ACTIVE,211.03,335.74,59.975,1471866303,"201051344000955","219011344069620",28.35,16.70,0,330.03,340.25,8.1,5.9,0.027,532948.4,532948.4,4271,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866313,908597.00
08/22/2016 07:45,2,0.111,ACTIVE,210.35,337.54,59.991,1471866303,"274151322000094","219011344069620",30.26,17.30,0,334.54,340.85,3.5,1.4,0.013,649101.5,649101.5,4310,0,0,0,L,1151911521,0,120.65,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866314,908598.00
08/22/2016 07:45,2,0.295,ACTIVE,211.25,336.64,59.986,1471866303,"201051344000579","219011344069620",28.21,16.70,0,331.53,341.15,8.5,6.3,0.027,536473.1,536473.1,4276,0,0,0,L,1122011218,0,120.42,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866315,908599.00
08/22/2016 07:45,2,0.273,ACTIVE,211.25,336.04,59.986,1471866303,"201051344000890","219011344069620",28.45,16.70,0,330.93,341.45,7.9,5.7,0.031,530200.8,530200.8,4265,0,0,0,L,1122011218,0,121.33,120.42,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866316,908600.00
08/22/2016 07:45,2,0.248,ACTIVE,211.48,336.34,59.996,1471866303,"201051344000417","219011344069620",30.04,16.70,0,326.12,346.26,7.6,5.4,0.013,523138.3,523138.3,4267,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866318,908601.00
08/22/2016 07:45,2,0.184,ACTIVE,210.57,336.64,59.981,1471866303,"274151322000083","219011344069620",26.38,17.80,0,333.93,341.45,4.9,2.8,0.018,784626.3,784626.3,4243,0,0,0,L,1151911521,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866319,908602.00
08/22/2016 07:45,2,0.195,ACTIVE,211.03,336.64,59.991,1471866303,"274151322000076","219011344069620",27.39,18.00,0,334.84,341.75,5.4,3.3,0.018,837038.2,837038.2,4246,0,0,0,L,1151911521,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866319,908603.00
08/22/2016 07:45,2,0.258,ACTIVE,211.03,337.24,59.981,1471866303,"201051344000868","219011344069620",28.33,16.30,0,331.53,341.75,7.4,5.2,0.022,521090.1,521090.1,4273,0,0,0,L,1122011218,0,120.42,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866320,908604.00
08/22/2016 07:45,2,0.186,ACTIVE,210.57,336.34,59.981,1471866303,"274151322000095","219011344069620",26.76,17.50,0,333.63,340.55,5.0,2.9,0.013,828583.0,828583.0,4253,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866321,908605.00
08/22/2016 07:45,2,0.244,ACTIVE,211.03,338.14,59.981,1471866303,"201051344000988","219011344069620",27.41,16.70,0,330.03,343.55,6.8,4.7,0.022,514161.9,514161.9,4285,0,0,0,L,1122011218,0,120.20,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866322,908606.00
08/22/2016 07:45,2,0.254,ACTIVE,211.03,335.44,59.949,1471866303,"201051344001025","219011344069620",28.41,16.00,0,330.93,340.85,7.3,5.1,0.027,531370.5,531370.5,4270,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866323,908607.00
08/22/2016 07:45,2,0.260,ACTIVE,211.03,336.64,59.996,1471866303,"201051344000458","219011344069620",28.31,17.30,0,331.83,342.35,7.5,5.3,0.022,528459.6,528459.6,4270,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866324,908608.00
08/22/2016 07:45,2,0.258,ACTIVE,211.70,337.84,60.012,1471866303,"201051344000853","219011344069620",27.99,16.30,0,333.33,344.15,7.3,5.2,0.027,527650.8,527650.8,4271,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866325,908609.00
08/22/2016 07:45,2,0.238,ACTIVE,211.70,337.54,59.991,1471866303,"201051344000685","219011344069620",28.11,16.30,0,330.33,342.35,6.8,4.6,0.027,530969.0,530969.0,4280,0,0,0,L,1122011218,0,122.01,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866326,908610.00
08/22/2016 07:45,2,0.250,ACTIVE,211.03,336.04,59.991,1471866303,"201051344000917","219011344069620",27.71,17.30,0,330.33,342.05,7.0,4.8,0.022,527925.0,527925.0,4288,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866327,908611.00
08/22/2016 07:45,2,0.240,ACTIVE,211.48,336.64,60.028,1471866303,"201051344001145","219011344069620",28.13,16.00,0,332.43,342.65,6.9,4.7,0.022,533129.4,533129.4,4286,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866328,908612.00
08/22/2016 07:45,2,0.268,ACTIVE,211.25,336.34,59.986,1471866303,"201051344000651","219011344069620",27.61,15.80,0,332.13,341.45,7.5,5.4,0.022,525989.5,525989.5,4266,0,0,0,L,1122011218,0,121.55,120.42,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866329,908613.00
08/22/2016 07:45,2,0.174,ACTIVE,210.12,336.04,59.991,1471866303,"274151322000088","219011344069620",23.74,18.70,0,333.03,340.85,4.2,2.1,0.013,755809.9,755809.9,4237,0,0,0,L,1151911521,0,121.55,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866330,908614.00
08/22/2016 07:45,2,0.131,ACTIVE,211.03,336.94,59.991,1471866303,"274151322000068","219011344069620",30.38,18.30,0,334.84,341.75,4.0,2.0,0.009,649360.7,649360.7,4303,0,0,0,L,1151911521,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866330,908615.00
08/22/2016 07:45,2,0.264,ACTIVE,210.80,335.44,59.970,1471866303,"201051344001135","219011344069620",28.33,16.30,0,330.63,340.25,7.6,5.4,0.027,522147.0,522147.0,4263,0,0,0,L,1122011218,0,120.88,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866331,908616.00
08/22/2016 07:45,2,0.262,ACTIVE,210.80,336.64,59.996,1471866303,"201051344000594","219011344069620",28.19,16.70,0,330.63,342.05,7.5,5.4,0.022,532850.1,532850.1,4271,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866332,908617.00
08/22/2016 07:45,2,0.252,ACTIVE,211.48,335.74,60.028,1471866303,"201051344001203","219011344069620",28.21,16.30,0,331.53,342.05,7.2,5.1,0.022,530133.1,530133.1,4278,0,0,0,L,1122011218,0,121.55,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866333,908618.00
08/22/2016 07:45,2,0.180,ACTIVE,210.35,335.14,59.996,1471866303,"274151322000054","219011344069620",25.64,18.70,0,333.63,340.85,4.7,2.6,0.009,771487.5,771487.5,4234,0,0,0,L,1151911521,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866334,908619.00
08/22/2016 07:45,2,0.258,ACTIVE,211.03,335.74,59.991,1471866303,"201051344000867","219011344069620",28.49,17.00,0,331.53,342.05,7.4,5.2,0.027,520161.7,520161.7,4272,0,0,0,L,1122011218,0,120.65,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866335,908620.00
08/22/2016 07:45,2,0.277,ACTIVE,211.03,336.34,59.996,1471866303,"201051344001093","219011344069620",27.25,17.00,0,331.23,341.45,7.7,5.5,0.018,527349.6,527349.6,4290,0,0,0,L,1122011218,0,120.88,120.65,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866336,908621.00
08/22/2016 07:45,2,0.221,ACTIVE,210.80,336.94,59.991,1471866303,"201051344000900","219011344069620",26.68,16.30,0,330.63,341.45,6.0,3.9,0.027,536641.5,536641.5,4285,0,0,0,L,1122011218,0,120.42,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866337,908622.00
08/22/2016 07:45,2,0.273,ACTIVE,211.03,336.34,59.986,1471866303,"201051344000648","219011344069620",27.19,16.00,0,326.72,347.46,7.5,5.4,0.027,526056.0,526056.0,4267,0,0,0,L,1122011218,0,120.20,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866338,908623.00
08/22/2016 07:45,2,0.271,ACTIVE,211.03,336.64,59.996,1471866303,"201051344000569","219011344069620",27.27,16.70,0,331.83,341.75,7.5,5.4,0.031,536916.2,536916.2,4269,0,0,0,L,1122011218,0,119.97,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866339,908624.00
08/22/2016 07:45,2,0.260,ACTIVE,211.03,336.34,59.996,1471866303,"201051344000983","219011344069620",28.61,16.70,0,331.83,341.15,7.5,5.4,0.027,529132.1,529132.1,4265,0,0,0,L,1122011218,0,120.42,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866340,908625.00
08/22/2016 07:45,2,0.246,ACTIVE,211.03,336.04,59.981,1471866303,"201051344001158","219011344069620",28.01,16.00,0,330.63,342.05,7.0,4.8,0.027,521449.7,521449.7,4271,0,0,0,L,1122011218,0,120.20,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866341,908626.00
08/22/2016 07:45,2,0.258,ACTIVE,211.48,338.14,59.986,1471866303,"201051344000576","219011344069620",28.03,16.30,0,332.73,343.25,7.4,5.2,0.022,528880.3,528880.3,4275,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866341,908627.00
08/22/2016 07:45,2,0.189,ACTIVE,210.57,337.54,59.986,1471866303,"274151322000087","219011344069620",24.77,19.50,0,333.93,340.85,4.8,2.7,0.013,743945.9,743945.9,4289,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866342,908628.00
08/22/2016 07:45,2,0.273,ACTIVE,211.25,336.94,59.986,1471866303,"201051344000438","219011344069620",27.55,16.00,0,331.23,341.75,7.7,5.5,0.022,531717.1,531717.1,4274,0,0,0,L,1122011218,1,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471866343,908629.00
08/22/2016 08:00,2,0.334,ACTIVE,211.93,339.34,59.896,1471867203,"201051344000645","219011344069620",27.15,17.80,0,331.83,343.55,9.2,7.0,0.044,528392.6,528392.6,4275,0,0,0,L,1122011218,0,121.10,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867204,908630.00
08/22/2016 08:00,2,0.252,ACTIVE,210.35,337.24,59.938,1471867203,"274151322000085","219011344069620",26.36,19.00,0,334.24,340.85,6.8,4.6,0.035,771668.4,771668.4,4234,0,0,0,L,1151911521,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867205,908631.00
08/22/2016 08:00,2,0.336,ACTIVE,211.93,340.85,59.938,1471867203,"201051344000633","219011344069620",28.21,17.30,0,331.83,345.06,9.7,7.4,0.049,519888.6,519888.6,4270,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867206,908632.00
08/22/2016 08:00,2,0.338,ACTIVE,211.93,339.34,59.938,1471867203,"201051344000469","219011344069620",28.77,17.00,0,331.23,343.25,9.9,7.6,0.053,522234.1,522234.1,4285,0,0,0,L,1122011218,0,120.42,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867207,908633.00
08/22/2016 08:00,2,0.330,ACTIVE,210.80,336.94,59.933,1471867203,"201051344000646","219011344069620",28.53,17.50,0,324.62,346.56,9.6,7.4,0.040,523218.3,523218.3,4267,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867208,908634.00
08/22/2016 08:00,2,0.281,ACTIVE,210.12,337.84,59.917,1471867203,"274151322000052","219011344069620",27.15,19.30,0,333.33,341.15,7.7,5.5,0.035,791797.8,791797.8,4232,0,0,0,L,1151911521,0,120.42,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867208,908635.00
08/22/2016 08:00,2,0.357,ACTIVE,211.03,336.94,59.901,1471867203,"201051344000585","219011344069620",27.87,17.80,0,330.63,341.45,10.2,7.9,0.044,532471.8,532471.8,4261,0,0,0,L,1122011218,0,120.88,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867209,908636.00
08/22/2016 08:00,2,0.324,ACTIVE,210.80,336.04,59.944,1471867203,"201051344001230","219011344069620",27.67,17.30,0,329.73,340.85,9.2,6.9,0.040,526490.5,526490.5,4287,0,0,0,L,1122011218,0,121.33,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867210,908637.00
08/22/2016 08:00,2,0.361,ACTIVE,211.48,337.84,59.938,1471867203,"201051344000582","219011344069620",21.07,17.30,0,331.23,341.45,7.9,5.7,0.040,519243.5,519243.5,4265,0,0,0,L,1122011218,0,121.33,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867211,908638.00
08/22/2016 08:00,2,0.357,ACTIVE,210.57,336.04,59.933,1471867203,"201051344000955","219011344069620",27.85,17.80,0,329.73,340.85,10.2,7.9,0.044,532950.0,532950.0,4272,0,0,0,L,1122011218,0,120.65,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867212,908639.00
08/22/2016 08:00,2,0.162,ACTIVE,210.57,362.19,59.944,1471867203,"274151322000094","219011344069620",33.72,18.30,0,334.24,364.59,5.6,3.5,0.031,649101.9,649101.9,4311,0,0,0,L,1151911521,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867213,908640.00
08/22/2016 08:00,2,0.379,ACTIVE,211.70,338.74,59.933,1471867203,"201051344000579","219011344069620",27.83,17.80,0,332.13,343.55,10.7,8.4,0.049,536474.8,536474.8,4277,0,0,0,L,1122011218,0,120.65,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867214,908641.00
08/22/2016 08:00,2,0.357,ACTIVE,210.80,335.74,59.949,1471867203,"201051344000890","219011344069620",27.83,17.80,0,330.33,341.75,10.1,7.8,0.049,530202.3,530202.3,4266,0,0,0,L,1122011218,0,121.33,119.97,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867215,908642.00
08/22/2016 08:00,2,0.348,ACTIVE,211.03,337.24,59.954,1471867203,"201051344000438","219011344069620",27.85,17.30,0,331.53,341.75,9.8,7.6,0.049,531718.6,531718.6,4275,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867216,908643.00
08/22/2016 08:00,2,0.254,ACTIVE,211.25,336.64,59.933,1471867203,"201051344000417","219011344069620",31.03,17.50,0,330.03,342.95,8.1,5.8,0.018,523139.7,523139.7,4268,0,0,0,L,1122011218,0,121.10,120.65,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867217,908644.00
08/22/2016 08:00,2,0.258,ACTIVE,210.80,336.64,59.933,1471867203,"274151322000083","219011344069620",27.00,18.70,0,333.93,341.45,7.1,4.9,0.035,784627.1,784627.1,4244,0,0,0,L,1151911521,0,120.88,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867218,908645.00
08/22/2016 08:00,2,0.277,ACTIVE,210.80,338.14,59.944,1471867203,"274151322000076","219011344069620",27.71,19.30,0,334.84,341.75,7.8,5.6,0.049,837039.1,837039.1,4247,0,0,0,L,1151911521,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867219,908646.00
08/22/2016 08:00,2,0.354,ACTIVE,211.48,338.44,59.938,1471867203,"201051344000868","219011344069620",27.43,17.50,0,331.23,342.95,9.8,7.6,0.049,521091.5,521091.5,4274,0,0,0,L,1122011218,0,120.65,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867220,908647.00
08/22/2016 08:00,2,0.266,ACTIVE,210.35,337.54,59.938,1471867203,"274151322000095","219011344069620",27.25,18.30,0,333.33,340.85,7.4,5.2,0.040,828583.8,828583.8,4254,0,0,0,L,1151911521,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867221,908648.00
08/22/2016 08:00,2,0.324,ACTIVE,211.48,340.55,59.938,1471867203,"201051344000988","219011344069620",27.55,17.80,0,330.33,344.76,9.1,6.9,0.057,514163.1,514163.1,4286,0,0,0,L,1122011218,0,120.42,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867222,908649.00
08/22/2016 08:00,2,0.342,ACTIVE,211.03,335.74,59.933,1471867203,"201051344001025","219011344069620",27.79,17.00,0,330.63,341.15,9.6,7.4,0.044,531371.9,531371.9,4271,0,0,0,L,1122011218,0,120.88,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867223,908650.00
08/22/2016 08:00,2,0.344,ACTIVE,211.48,338.44,59.938,1471867203,"201051344000458","219011344069620",28.17,18.30,0,331.83,342.95,9.9,7.6,0.049,528461.0,528461.0,4271,0,0,0,L,1122011218,0,120.65,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867224,908651.00
08/22/2016 08:00,2,0.348,ACTIVE,212.16,339.65,59.938,1471867203,"201051344000853","219011344069620",27.59,17.50,0,332.73,344.76,9.7,7.4,0.049,527652.2,527652.2,4272,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867224,908652.00
08/22/2016 08:00,2,0.322,ACTIVE,211.25,337.54,59.981,1471867203,"201051344000685","219011344069620",27.59,17.50,0,330.93,342.05,9.0,6.8,0.049,530970.3,530970.3,4281,0,0,0,L,1122011218,0,122.01,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867225,908653.00
08/22/2016 08:00,2,0.322,ACTIVE,211.03,336.94,59.944,1471867203,"201051344000917","219011344069620",27.89,18.30,0,330.63,341.45,9.2,6.9,0.044,527926.3,527926.3,4289,0,0,0,L,1122011218,0,121.10,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867226,908654.00
08/22/2016 08:00,2,0.322,ACTIVE,211.25,337.24,59.944,1471867203,"201051344001145","219011344069620",27.77,17.30,0,331.83,341.45,9.1,6.8,0.044,533130.7,533130.7,4287,0,0,0,L,1122011218,0,121.33,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867227,908655.00
08/22/2016 08:00,2,0.348,ACTIVE,211.25,336.94,59.944,1471867203,"201051344000651","219011344069620",27.77,17.00,0,330.93,341.15,9.8,7.5,0.053,525990.9,525990.9,4267,0,0,0,L,1122011218,0,121.78,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867228,908656.00
08/22/2016 08:00,2,0.246,ACTIVE,209.90,336.04,59.949,1471867203,"274151322000088","219011344069620",25.62,19.50,0,332.13,340.55,6.4,4.2,0.035,755810.6,755810.6,4238,0,0,0,L,1151911521,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867229,908657.00
08/22/2016 08:00,2,0.186,ACTIVE,210.57,372.71,59.944,1471867203,"274151322000068","219011344069620",34.85,19.50,0,334.84,378.12,6.5,4.4,0.031,649361.3,649361.3,4304,0,0,0,L,1151911521,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867230,908658.00
08/22/2016 08:00,2,0.355,ACTIVE,210.80,335.74,59.949,1471867203,"201051344001135","219011344069620",27.69,17.30,0,330.63,340.25,10.0,7.7,0.049,522148.4,522148.4,4264,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867231,908659.00
08/22/2016 08:00,2,0.357,ACTIVE,211.25,338.44,59.938,1471867203,"201051344000594","219011344069620",27.47,17.80,0,330.03,342.65,9.9,7.7,0.053,532851.6,532851.6,4272,0,0,0,L,1122011218,0,120.42,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867232,908660.00
08/22/2016 08:00,2,0.346,ACTIVE,211.03,336.04,59.917,1471867203,"201051344001203","219011344069620",27.57,17.50,0,331.53,342.35,9.7,7.4,0.049,530134.5,530134.5,4279,0,0,0,L,1122011218,0,121.78,120.20,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867233,908661.00
08/22/2016 08:00,2,0.260,ACTIVE,209.90,335.74,59.938,1471867203,"274151322000054","219011344069620",26.70,19.80,0,332.73,340.85,7.1,4.9,0.031,771488.2,771488.2,4235,0,0,0,L,1151911521,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867233,908662.00
08/22/2016 08:00,2,0.348,ACTIVE,211.48,338.14,59.954,1471867203,"201051344000867","219011344069620",28.03,18.00,0,330.93,343.25,9.9,7.6,0.049,520163.1,520163.1,4273,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867234,908663.00
08/22/2016 08:00,2,0.359,ACTIVE,211.03,336.64,59.970,1471867203,"201051344001093","219011344069620",27.57,18.00,0,330.33,340.85,10.1,7.8,0.044,527351.1,527351.1,4291,0,0,0,L,1122011218,0,121.10,120.42,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867235,908664.00
08/22/2016 08:00,2,0.309,ACTIVE,211.25,338.74,59.959,1471867203,"201051344000900","219011344069620",27.51,17.50,0,330.63,343.25,8.6,6.4,0.053,536642.6,536642.6,4286,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867236,908665.00
08/22/2016 08:00,2,0.354,ACTIVE,211.70,338.44,59.949,1471867203,"201051344000648","219011344069620",27.95,17.00,0,331.23,343.85,10.0,7.8,0.049,526057.4,526057.4,4268,0,0,0,L,1122011218,0,120.20,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867237,908666.00
08/22/2016 08:00,2,0.354,ACTIVE,211.48,338.44,59.912,1471867203,"201051344000569","219011344069620",27.83,17.80,0,331.53,342.95,10.0,7.7,0.049,536917.6,536917.6,4270,0,0,0,L,1122011218,0,120.20,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867238,908667.00
08/22/2016 08:00,2,0.359,ACTIVE,211.25,337.54,59.949,1471867203,"201051344000983","219011344069620",27.85,17.80,0,330.93,342.95,10.2,7.9,0.049,529133.6,529133.6,4266,0,0,0,L,1122011218,0,120.42,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867239,908668.00
08/22/2016 08:00,2,0.344,ACTIVE,211.25,338.44,59.954,1471867203,"201051344001158","219011344069620",27.27,17.30,0,330.33,343.85,9.5,7.3,0.049,521451.1,521451.1,4272,0,0,0,L,1122011218,0,120.20,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867240,908669.00
08/22/2016 08:00,2,0.359,ACTIVE,211.70,339.34,59.986,1471867203,"201051344000576","219011344069620",27.12,17.50,0,332.13,344.76,9.9,7.6,0.044,528881.7,528881.7,4276,0,0,0,L,1122011218,0,120.65,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867241,908670.00
08/22/2016 08:00,2,0.266,ACTIVE,210.12,337.24,59.949,1471867203,"274151322000087","219011344069620",26.34,21.00,0,333.03,341.45,7.1,4.9,0.022,743946.7,743946.7,4290,0,0,0,L,1151911521,0,120.65,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471867242,908671.00
08/22/2016 08:15,2,0.578,ACTIVE,213.06,343.25,59.986,1471868104,"201051344000645","219011344069620",28.31,19.00,0,333.33,349.86,16.6,14.1,0.110,528395.3,528395.3,4276,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868105,908672.00
08/22/2016 08:15,2,0.492,ACTIVE,211.70,342.65,59.991,1471868104,"274151322000085","219011344069620",27.69,20.00,0,333.33,345.36,13.8,11.4,0.084,771670.5,771670.5,4235,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868106,908673.00
08/22/2016 08:15,2,0.584,ACTIVE,213.06,344.45,59.991,1471868104,"201051344000633","219011344069620",28.78,18.30,0,332.43,351.37,17.1,14.5,0.119,519891.4,519891.4,4271,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868106,908674.00
08/22/2016 08:15,2,0.594,ACTIVE,212.61,342.65,59.975,1471868104,"201051344000469","219011344069620",28.80,18.00,0,332.43,349.26,17.4,14.8,0.119,522237.0,522237.0,4286,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868107,908675.00
08/22/2016 08:15,2,0.592,ACTIVE,212.16,341.15,59.986,1471868104,"201051344000646","219011344069620",28.27,18.30,0,329.73,348.06,16.9,14.4,0.110,523221.2,523221.2,4268,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868108,908676.00
08/22/2016 08:15,2,0.533,ACTIVE,211.25,341.75,59.981,1471868104,"274151322000052","219011344069620",27.69,20.30,0,331.83,346.56,15.0,12.5,0.093,791800.2,791800.2,4233,0,0,0,L,1151911521,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868109,908677.00
08/22/2016 08:15,2,0.607,ACTIVE,212.83,342.05,59.996,1471868104,"201051344000585","219011344069620",28.47,19.00,0,330.93,348.66,17.6,15.0,0.115,532474.8,532474.8,4262,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868110,908678.00
08/22/2016 08:15,2,0.572,ACTIVE,212.38,339.95,59.996,1471868104,"201051344001230","219011344069620",28.49,18.30,0,328.52,346.26,16.6,14.0,0.106,526493.2,526493.2,4288,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868111,908679.00
08/22/2016 08:15,2,0.572,ACTIVE,213.06,342.05,59.991,1471868104,"201051344000582","219011344069620",28.43,18.30,0,330.03,348.66,16.5,14.0,0.106,519246.2,519246.2,4266,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868112,908680.00
08/22/2016 08:15,2,0.598,ACTIVE,212.38,341.75,59.975,1471868104,"201051344000955","219011344069620",29.00,18.70,0,329.13,350.77,17.6,15.1,0.119,532953.0,532953.0,4273,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868113,908681.00
08/22/2016 08:15,2,0.225,ACTIVE,211.70,437.93,59.981,1471868104,"274151322000094","219011344069620",41.65,20.70,0,335.14,441.24,9.3,7.1,0.049,649103.4,649103.4,4312,0,0,0,L,1151911521,0,121.33,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868114,908682.00
08/22/2016 08:15,2,0.619,ACTIVE,212.61,342.65,59.954,1471868104,"201051344000579","219011344069620",28.92,19.00,0,333.03,349.86,18.1,15.6,0.119,536477.9,536477.9,4278,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868115,908683.00
08/22/2016 08:15,2,0.605,ACTIVE,212.38,340.85,59.970,1471868104,"201051344000890","219011344069620",28.51,18.70,0,330.03,349.26,17.5,15.0,0.110,530205.3,530205.3,4267,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868116,908684.00
08/22/2016 08:15,2,0.592,ACTIVE,212.61,342.35,59.986,1471868104,"201051344000438","219011344069620",28.82,18.30,0,331.53,351.97,17.3,14.8,0.115,531721.4,531721.4,4276,0,0,0,L,1122011218,0,122.01,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868117,908685.00
08/22/2016 08:15,2,0.602,ACTIVE,212.61,341.75,59.986,1471868104,"201051344000417","219011344069620",28.98,18.70,0,331.23,356.18,17.7,15.1,0.110,523141.8,523141.8,4269,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868118,908686.00
08/22/2016 08:15,2,0.506,ACTIVE,211.48,341.45,59.986,1471868104,"274151322000083","219011344069620",27.77,20.00,0,333.03,345.66,14.2,11.8,0.093,784629.3,784629.3,4245,0,0,0,L,1151911521,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868119,908687.00
08/22/2016 08:15,2,0.531,ACTIVE,211.70,340.25,59.981,1471868104,"274151322000076","219011344069620",28.82,20.00,0,333.93,346.56,15.5,13.1,0.102,837041.5,837041.5,4248,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868120,908688.00
08/22/2016 08:15,2,0.598,ACTIVE,212.38,342.35,59.981,1471868104,"201051344000868","219011344069620",28.59,18.30,0,333.03,349.86,17.4,14.8,0.115,521094.4,521094.4,4275,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868121,908689.00
08/22/2016 08:15,2,0.529,ACTIVE,211.25,342.35,60.007,1471868104,"274151322000095","219011344069620",27.81,19.80,0,332.73,345.96,14.9,12.5,0.097,828586.1,828586.1,4255,0,0,0,L,1151911521,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868122,908690.00
08/22/2016 08:15,2,0.574,ACTIVE,212.38,343.85,59.970,1471868104,"201051344000988","219011344069620",28.41,19.00,0,331.83,351.07,16.5,14.0,0.128,514165.8,514165.8,4287,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868122,908691.00
08/22/2016 08:15,2,0.588,ACTIVE,212.61,340.55,59.981,1471868104,"201051344001025","219011344069620",28.84,18.00,0,330.63,350.47,17.2,14.7,0.110,531374.7,531374.7,4272,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868123,908692.00
08/22/2016 08:15,2,0.594,ACTIVE,212.38,342.35,59.986,1471868104,"201051344000458","219011344069620",28.37,19.50,0,332.13,349.56,17.1,14.6,0.119,528463.9,528463.9,4272,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868124,908693.00
08/22/2016 08:15,2,0.572,ACTIVE,213.29,344.15,59.938,1471868104,"201051344000853","219011344069620",29.30,18.70,0,333.63,350.77,17.0,14.5,0.110,527655.0,527655.0,4273,0,0,0,L,1122011218,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868125,908694.00
08/22/2016 08:15,2,0.555,ACTIVE,213.06,342.65,59.975,1471868104,"201051344000685","219011344069620",28.88,18.70,0,330.63,352.87,16.3,13.8,0.115,530972.9,530972.9,4282,0,0,0,L,1122011218,0,122.68,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868126,908695.00
08/22/2016 08:15,2,0.557,ACTIVE,212.83,341.75,59.981,1471868104,"201051344000917","219011344069620",29.10,19.30,0,329.73,352.87,16.4,13.9,0.106,527929.0,527929.0,4290,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868127,908696.00
08/22/2016 08:15,2,0.561,ACTIVE,212.83,342.35,59.975,1471868104,"201051344001145","219011344069620",29.04,18.30,0,330.93,350.17,16.5,14.0,0.110,533133.4,533133.4,4288,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868128,908697.00
08/22/2016 08:15,2,0.582,ACTIVE,212.83,342.05,59.981,1471868104,"201051344000651","219011344069620",28.78,17.80,0,330.63,352.27,17.0,14.5,0.115,525993.8,525993.8,4268,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868129,908698.00
08/22/2016 08:15,2,0.488,ACTIVE,211.03,339.95,59.965,1471868104,"274151322000088","219011344069620",27.15,20.70,0,331.83,345.36,13.4,11.0,0.075,755812.5,755812.5,4239,0,0,0,L,1151911521,0,122.23,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868130,908699.00
08/22/2016 08:15,2,0.354,ACTIVE,212.16,400.66,59.981,1471868104,"274151322000068","219011344069620",37.57,21.80,0,335.74,419.30,13.7,11.3,0.075,649363.3,649363.3,4305,0,0,0,L,1151911521,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868131,908700.00
08/22/2016 08:15,2,0.609,ACTIVE,212.61,340.55,60.002,1471868104,"201051344001135","219011344069620",28.13,18.30,0,330.93,352.57,17.4,14.8,0.115,522151.3,522151.3,4265,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868131,908701.00
08/22/2016 08:15,2,0.602,ACTIVE,212.38,342.65,59.959,1471868104,"201051344000594","219011344069620",28.49,18.70,0,331.83,349.56,17.4,14.8,0.115,532854.5,532854.5,4273,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868132,908702.00
08/22/2016 08:15,2,0.594,ACTIVE,212.83,341.75,59.975,1471868104,"201051344001203","219011344069620",28.33,18.70,0,330.63,350.47,17.0,14.5,0.115,530137.3,530137.3,4280,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868133,908703.00
08/22/2016 08:15,2,0.498,ACTIVE,211.48,340.85,59.970,1471868104,"274151322000054","219011344069620",27.85,21.00,0,332.43,345.96,14.0,11.6,0.088,771490.3,771490.3,4236,0,0,0,L,1151911521,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868134,908704.00
08/22/2016 08:15,2,0.596,ACTIVE,212.83,342.35,59.996,1471868104,"201051344000867","219011344069620",28.71,19.30,0,332.13,349.56,17.4,14.8,0.115,520166.1,520166.1,4274,0,0,0,L,1122011218,0,121.55,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868135,908705.00
08/22/2016 08:15,2,0.594,ACTIVE,212.61,341.75,59.986,1471868104,"201051344001093","219011344069620",28.67,19.30,0,330.03,349.86,17.3,14.8,0.102,527354.1,527354.1,4292,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868136,908706.00
08/22/2016 08:15,2,0.553,ACTIVE,212.38,343.25,59.965,1471868104,"201051344000900","219011344069620",28.77,18.30,0,332.13,349.26,16.1,13.6,0.115,536645.1,536645.1,4287,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868137,908707.00
08/22/2016 08:15,2,0.584,ACTIVE,212.83,342.95,59.986,1471868104,"201051344000648","219011344069620",29.00,18.00,0,333.03,349.86,17.2,14.7,0.110,526060.4,526060.4,4269,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868138,908708.00
08/22/2016 08:15,2,0.598,ACTIVE,212.61,342.95,59.991,1471868104,"201051344000569","219011344069620",28.53,19.00,0,331.53,350.17,17.3,14.8,0.115,536920.6,536920.6,4271,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868139,908709.00
08/22/2016 08:15,2,0.594,ACTIVE,212.61,342.05,59.986,1471868104,"201051344000983","219011344069620",28.94,19.00,0,331.83,350.47,17.5,14.9,0.119,529136.5,529136.5,4267,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868140,908710.00
08/22/2016 08:15,2,0.582,ACTIVE,212.61,342.95,59.986,1471868104,"201051344001158","219011344069620",28.53,18.30,0,331.83,349.86,16.8,14.3,0.124,521453.9,521453.9,4273,0,0,0,L,1122011218,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868141,908711.00
08/22/2016 08:15,2,0.586,ACTIVE,212.83,343.55,59.986,1471868104,"201051344000576","219011344069620",28.73,18.30,0,332.73,350.47,17.1,14.5,0.110,528884.6,528884.6,4277,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868142,908712.00
08/22/2016 08:15,2,0.506,ACTIVE,211.70,341.45,59.986,1471868104,"274151322000087","219011344069620",27.37,22.00,0,332.43,346.26,14.0,11.6,0.071,743948.8,743948.8,4291,0,0,0,L,1151911521,0,122.01,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471868143,908713.00
08/22/2016 08:30,2,0.641,ACTIVE,212.61,342.95,59.959,1471869003,"201051344000645","219011344069620",29.14,19.80,0,335.44,352.57,19.0,16.4,0.133,528399.3,528399.3,4277,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869004,908714.00
08/22/2016 08:30,2,0.572,ACTIVE,211.48,342.95,59.991,1471869003,"274151322000085","219011344069620",27.87,21.00,0,335.44,347.16,16.1,13.6,0.102,771673.7,771673.7,4236,0,0,0,L,1151911521,0,122.23,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869005,908715.00
08/22/2016 08:30,2,0.658,ACTIVE,212.61,344.76,59.975,1471869003,"201051344000633","219011344069620",28.94,19.00,0,334.54,353.77,19.3,16.7,0.141,519895.5,519895.5,4272,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869006,908716.00
08/22/2016 08:30,2,0.670,ACTIVE,212.38,342.95,59.949,1471869003,"201051344000469","219011344069620",28.96,18.70,0,333.93,352.27,19.6,17.0,0.137,522241.1,522241.1,4287,0,0,0,L,1122011218,0,120.65,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869007,908717.00
08/22/2016 08:30,2,0.670,ACTIVE,212.16,342.35,59.981,1471869003,"201051344000646","219011344069620",28.33,19.30,0,332.43,350.47,19.3,16.7,0.137,523225.2,523225.2,4269,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869008,908718.00
08/22/2016 08:30,2,0.617,ACTIVE,211.25,342.35,59.975,1471869003,"274151322000052","219011344069620",27.67,21.30,0,334.24,347.76,17.3,14.8,0.106,791803.7,791803.7,4234,0,0,0,L,1151911521,0,121.10,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869009,908719.00
08/22/2016 08:30,2,0.684,ACTIVE,212.61,342.65,59.975,1471869003,"201051344000585","219011344069620",28.73,19.50,0,333.33,350.77,19.9,17.3,0.137,532478.9,532478.9,4263,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869009,908720.00
08/22/2016 08:30,2,0.641,ACTIVE,212.38,341.15,59.965,1471869003,"201051344001230","219011344069620",28.75,19.00,0,331.83,349.26,18.7,16.1,0.128,526497.1,526497.1,4289,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869010,908721.00
08/22/2016 08:30,2,0.652,ACTIVE,213.06,342.35,59.970,1471869003,"201051344000582","219011344069620",28.33,19.00,0,333.93,351.07,18.8,16.2,0.133,519250.1,519250.1,4267,0,0,0,L,1122011218,0,122.01,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869011,908722.00
08/22/2016 08:30,2,0.668,ACTIVE,211.93,341.15,59.975,1471869003,"201051344000955","219011344069620",29.22,19.50,0,333.33,350.47,19.8,17.2,0.141,532957.1,532957.1,4274,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869012,908723.00
08/22/2016 08:30,2,0.365,ACTIVE,211.48,413.59,59.975,1471869003,"274151322000094","219011344069620",38.82,22.00,0,335.14,443.04,14.4,12.0,0.088,649106.2,649106.2,4313,0,0,0,L,1151911521,0,121.33,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869013,908724.00
08/22/2016 08:30,2,0.684,ACTIVE,212.38,342.95,59.986,1471869003,"201051344000579","219011344069620",29.48,19.50,0,333.93,352.57,20.4,17.8,0.137,536482.2,536482.2,4279,0,0,0,L,1122011218,0,121.10,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869014,908725.00
08/22/2016 08:30,2,0.676,ACTIVE,212.61,341.15,59.949,1471869003,"201051344000890","219011344069620",28.96,19.30,0,332.73,350.47,19.9,17.2,0.133,530209.4,530209.4,4268,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869015,908726.00
08/22/2016 08:30,2,0.660,ACTIVE,212.83,342.35,59.959,1471869003,"201051344000438","219011344069620",29.20,19.00,0,333.93,351.67,19.6,16.9,0.133,531725.5,531725.5,4277,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869016,908727.00
08/22/2016 08:30,2,0.672,ACTIVE,212.61,341.75,59.965,1471869003,"201051344000417","219011344069620",29.20,19.30,0,333.03,351.07,19.9,17.3,0.133,523146.0,523146.0,4270,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869017,908728.00
08/22/2016 08:30,2,0.584,ACTIVE,211.48,340.55,59.965,1471869003,"274151322000083","219011344069620",27.89,21.00,0,335.14,347.46,16.5,14.0,0.106,784632.6,784632.6,4246,0,0,0,L,1151911521,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869018,908729.00
08/22/2016 08:30,2,0.619,ACTIVE,211.70,341.15,59.975,1471869003,"274151322000076","219011344069620",28.86,21.30,0,335.74,348.66,18.1,15.6,0.115,837045.2,837045.2,4249,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869019,908730.00
08/22/2016 08:30,2,0.674,ACTIVE,212.16,342.35,59.944,1471869003,"201051344000868","219011344069620",28.69,19.00,0,333.93,351.97,19.6,17.0,0.133,521098.5,521098.5,4276,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869019,908731.00
08/22/2016 08:30,2,0.605,ACTIVE,211.25,342.95,59.928,1471869003,"274151322000095","219011344069620",28.41,20.30,0,334.84,347.76,17.4,14.9,0.106,828589.7,828589.7,4256,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869020,908732.00
08/22/2016 08:30,2,0.654,ACTIVE,212.16,343.85,59.970,1471869003,"201051344000988","219011344069620",28.45,19.50,0,333.93,354.07,18.9,16.3,0.150,514169.8,514169.8,4288,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869021,908733.00
08/22/2016 08:30,2,0.672,ACTIVE,212.61,341.45,59.981,1471869003,"201051344001025","219011344069620",28.51,19.00,0,333.03,350.47,19.4,16.8,0.133,531378.8,531378.8,4273,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869022,908734.00
