ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 08:30,2,0.668,ACTIVE,212.38,342.65,59.975,1471869003,"201051344000458","219011344069620",28.82,20.00,0,334.84,351.97,19.6,17.0,0.137,528468.0,528468.0,4273,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869023,908735.00
08/22/2016 08:30,2,0.660,ACTIVE,213.06,343.85,59.975,1471869003,"201051344000853","219011344069620",28.82,19.50,0,336.04,353.77,19.3,16.7,0.137,527659.0,527659.0,4274,0,0,0,L,1122011218,0,121.55,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869024,908736.00
08/22/2016 08:30,2,0.637,ACTIVE,213.06,342.65,59.975,1471869003,"201051344000685","219011344069620",28.84,19.00,0,334.24,351.37,18.7,16.1,0.141,530976.8,530976.8,4283,0,0,0,L,1122011218,0,122.68,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869025,908737.00
08/22/2016 08:30,2,0.633,ACTIVE,212.83,342.65,59.991,1471869003,"201051344000917","219011344069620",29.00,20.00,0,332.73,350.47,18.6,16.0,0.128,527932.9,527932.9,4291,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869026,908738.00
08/22/2016 08:30,2,0.646,ACTIVE,212.61,342.35,59.970,1471869003,"201051344001145","219011344069620",28.51,19.00,0,334.84,350.77,18.7,16.1,0.128,533137.3,533137.3,4289,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869027,908739.00
08/22/2016 08:30,2,0.652,ACTIVE,212.83,342.35,59.965,1471869003,"201051344000651","219011344069620",29.06,18.70,0,334.24,351.07,19.2,16.6,0.133,525997.8,525997.8,4269,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869028,908740.00
08/22/2016 08:30,2,0.559,ACTIVE,210.80,340.25,59.959,1471869003,"274151322000088","219011344069620",27.67,21.50,0,333.93,346.86,15.7,13.2,0.097,755815.7,755815.7,4240,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869029,908741.00
08/22/2016 08:30,2,0.408,ACTIVE,211.93,405.17,59.949,1471869003,"274151322000068","219011344069620",37.97,23.00,0,336.34,422.60,15.9,13.4,0.084,649366.4,649366.4,4306,0,0,0,L,1151911521,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869030,908742.00
08/22/2016 08:30,2,0.674,ACTIVE,212.38,340.85,59.970,1471869003,"201051344001135","219011344069620",29.00,19.30,0,333.03,349.86,19.8,17.2,0.133,522155.5,522155.5,4266,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869031,908743.00
08/22/2016 08:30,2,0.666,ACTIVE,211.93,342.35,59.965,1471869003,"201051344000594","219011344069620",29.16,19.50,0,333.63,351.67,19.7,17.1,0.137,532858.6,532858.6,4274,0,0,0,L,1122011218,0,120.88,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869032,908744.00
08/22/2016 08:30,2,0.660,ACTIVE,212.83,342.05,59.970,1471869003,"201051344001203","219011344069620",28.67,19.00,0,334.24,351.37,19.2,16.6,0.137,530141.4,530141.4,4281,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869033,908745.00
08/22/2016 08:30,2,0.582,ACTIVE,211.25,341.15,59.965,1471869003,"274151322000054","219011344069620",27.77,21.80,0,334.54,347.46,16.4,13.9,0.106,771493.7,771493.7,4237,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869034,908746.00
08/22/2016 08:30,2,0.666,ACTIVE,212.38,342.05,59.970,1471869003,"201051344000867","219011344069620",29.02,19.80,0,334.54,351.97,19.6,17.0,0.133,520170.2,520170.2,4275,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869035,908747.00
08/22/2016 08:30,2,0.662,ACTIVE,212.61,342.35,59.981,1471869003,"201051344001093","219011344069620",28.94,19.50,0,333.63,350.47,19.4,16.8,0.133,527358.1,527358.1,4293,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869036,908748.00
08/22/2016 08:30,2,0.637,ACTIVE,212.38,343.25,59.981,1471869003,"201051344000900","219011344069620",28.69,19.00,0,334.24,352.27,18.5,15.9,0.137,536649.0,536649.0,4288,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869036,908749.00
08/22/2016 08:30,2,0.678,ACTIVE,212.61,343.25,59.933,1471869003,"201051344000648","219011344069620",28.31,18.70,0,334.54,352.57,19.4,16.8,0.137,526064.4,526064.4,4270,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869037,908750.00
08/22/2016 08:30,2,0.672,ACTIVE,212.61,342.95,59.975,1471869003,"201051344000569","219011344069620",28.96,19.50,0,334.84,352.57,19.7,17.1,0.146,536924.7,536924.7,4272,0,0,0,L,1122011218,0,120.65,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869038,908751.00
08/22/2016 08:30,2,0.670,ACTIVE,212.61,342.95,59.965,1471869003,"201051344000983","219011344069620",29.14,19.50,0,334.24,352.87,19.8,17.2,0.146,529140.6,529140.6,4268,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869039,908752.00
08/22/2016 08:30,2,0.662,ACTIVE,212.38,342.65,59.970,1471869003,"201051344001158","219011344069620",28.45,19.00,0,334.54,352.27,19.1,16.5,0.137,521457.9,521457.9,4274,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869040,908753.00
08/22/2016 08:30,2,0.656,ACTIVE,212.83,343.85,59.954,1471869003,"201051344000576","219011344069620",28.94,19.00,0,334.54,352.57,19.3,16.7,0.137,528888.6,528888.6,4278,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869041,908754.00
08/22/2016 08:30,2,0.582,ACTIVE,211.48,340.85,59.975,1471869003,"274151322000087","219011344069620",27.55,23.50,0,334.54,347.46,16.2,13.7,0.088,743952.1,743952.1,4292,0,0,0,L,1151911521,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869042,908755.00
08/22/2016 08:45,2,0.838,ACTIVE,212.61,345.06,59.981,1471869903,"201051344000645","219011344069620",28.57,20.00,0,334.54,357.38,24.3,21.5,0.181,528404.4,528404.4,4278,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869904,908756.00
08/22/2016 08:45,2,0.756,ACTIVE,211.25,344.45,59.981,1471869903,"274151322000085","219011344069620",27.71,21.50,0,332.43,350.47,21.2,18.6,0.137,771678.1,771678.1,4237,0,0,0,L,1151911521,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869905,908757.00
08/22/2016 08:45,2,0.840,ACTIVE,212.61,345.96,59.981,1471869903,"201051344000633","219011344069620",28.73,19.50,0,332.73,358.28,24.5,21.7,0.190,519900.7,519900.7,4273,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869906,908758.00
08/22/2016 08:45,2,0.834,ACTIVE,212.38,344.76,60.002,1471869903,"201051344000469","219011344069620",29.26,19.00,0,333.33,357.38,24.8,22.0,0.186,522246.4,522246.4,4288,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869907,908759.00
08/22/2016 08:45,2,0.822,ACTIVE,211.70,342.65,59.986,1471869903,"201051344000646","219011344069620",29.26,19.80,0,332.43,354.97,24.4,21.6,0.177,523230.4,523230.4,4270,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869908,908760.00
08/22/2016 08:45,2,0.775,ACTIVE,211.03,343.55,59.986,1471869903,"274151322000052","219011344069620",28.31,22.00,0,331.83,351.97,22.3,19.6,0.137,791808.4,791808.4,4235,0,0,0,L,1151911521,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869909,908761.00
08/22/2016 08:45,2,0.857,ACTIVE,212.16,344.15,59.991,1471869903,"201051344000585","219011344069620",28.88,20.00,0,332.43,355.58,25.1,22.3,0.186,532484.3,532484.3,4264,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869910,908762.00
08/22/2016 08:45,2,0.807,ACTIVE,211.70,341.75,59.970,1471869903,"201051344001230","219011344069620",28.75,19.30,0,331.83,353.77,23.5,20.8,0.172,526502.1,526502.1,4290,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869911,908763.00
08/22/2016 08:45,2,0.818,ACTIVE,212.61,343.55,59.981,1471869903,"201051344000582","219011344069620",28.73,19.80,0,333.63,355.28,23.8,21.1,0.177,519255.2,519255.2,4268,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869912,908764.00
08/22/2016 08:45,2,0.844,ACTIVE,211.70,342.05,59.954,1471869903,"201051344000955","219011344069620",29.20,19.80,0,331.83,354.67,24.9,22.1,0.186,532962.4,532962.4,4275,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869912,908765.00
08/22/2016 08:45,2,0.506,ACTIVE,211.25,402.46,59.981,1471869903,"274151322000094","219011344069620",37.59,23.30,0,336.34,425.91,19.3,16.7,0.124,649110.2,649110.2,4314,0,0,0,L,1151911521,0,120.88,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869913,908766.00
08/22/2016 08:45,2,0.861,ACTIVE,212.38,344.76,59.986,1471869903,"201051344000579","219011344069620",29.14,20.00,0,333.93,357.08,25.4,22.6,0.181,536487.6,536487.6,4280,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869914,908767.00
08/22/2016 08:45,2,0.842,ACTIVE,211.93,342.35,59.986,1471869903,"201051344000890","219011344069620",29.16,19.50,0,332.43,355.58,24.9,22.1,0.177,530214.8,530214.8,4269,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869915,908768.00
08/22/2016 08:45,2,0.816,ACTIVE,211.93,343.55,59.975,1471869903,"201051344000438","219011344069620",29.62,19.30,0,333.03,355.88,24.6,21.8,0.181,531730.8,531730.8,4278,0,0,0,L,1122011218,0,121.78,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869916,908769.00
08/22/2016 08:45,2,0.848,ACTIVE,212.16,342.95,59.986,1471869903,"201051344000417","219011344069620",28.84,19.80,0,333.03,355.28,24.8,22.0,0.177,523151.4,523151.4,4271,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869917,908770.00
08/22/2016 08:45,2,0.748,ACTIVE,211.48,342.35,59.981,1471869903,"274151322000083","219011344069620",28.29,21.80,0,331.83,351.07,21.4,18.8,0.137,784637.1,784637.1,4247,0,0,0,L,1151911521,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869918,908771.00
08/22/2016 08:45,2,0.789,ACTIVE,211.48,340.85,60.007,1471869903,"274151322000076","219011344069620",29.30,22.00,0,333.33,352.87,23.4,20.7,0.150,837050.2,837050.2,4250,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869919,908772.00
08/22/2016 08:45,2,0.840,ACTIVE,212.16,343.55,59.944,1471869903,"201051344000868","219011344069620",28.86,19.50,0,332.73,357.08,24.6,21.8,0.181,521103.8,521103.8,4277,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869920,908773.00
08/22/2016 08:45,2,0.791,ACTIVE,211.25,340.85,59.975,1471869903,"274151322000095","219011344069620",28.41,21.30,0,332.13,351.37,22.7,20.0,0.155,828594.4,828594.4,4257,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869921,908774.00
08/22/2016 08:45,2,0.812,ACTIVE,212.16,345.96,60.007,1471869903,"201051344000988","219011344069620",29.00,19.80,0,333.33,358.58,23.9,21.1,0.194,514174.9,514174.9,4289,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869922,908775.00
08/22/2016 08:45,2,0.828,ACTIVE,211.93,342.35,60.018,1471869903,"201051344001025","219011344069620",29.12,19.80,0,333.63,355.58,24.4,21.7,0.186,531384.1,531384.1,4274,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869923,908776.00
08/22/2016 08:45,2,0.834,ACTIVE,212.16,344.76,59.970,1471869903,"201051344000458","219011344069620",28.69,20.70,0,333.93,357.08,24.3,21.5,0.190,528473.2,528473.2,4274,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869924,908777.00
08/22/2016 08:45,2,0.822,ACTIVE,212.83,345.96,59.975,1471869903,"201051344000853","219011344069620",29.02,19.80,0,335.74,358.58,24.2,21.4,0.181,527664.3,527664.3,4275,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869925,908778.00
08/22/2016 08:45,2,0.795,ACTIVE,212.61,344.45,59.981,1471869903,"201051344000685","219011344069620",28.90,19.30,0,333.03,355.88,23.3,20.6,0.186,530981.8,530981.8,4284,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869926,908779.00
08/22/2016 08:45,2,0.791,ACTIVE,212.38,343.25,59.970,1471869903,"201051344000917","219011344069620",28.98,20.70,0,332.43,355.28,23.2,20.5,0.172,527937.9,527937.9,4292,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869927,908780.00
08/22/2016 08:45,2,0.799,ACTIVE,212.38,343.25,59.975,1471869903,"201051344001145","219011344069620",29.00,19.30,0,333.93,355.58,23.5,20.8,0.172,533142.4,533142.4,4290,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869928,908781.00
08/22/2016 08:45,2,0.820,ACTIVE,212.38,343.25,59.949,1471869903,"201051344000651","219011344069620",28.94,19.50,0,333.63,355.88,24.1,21.3,0.181,526003.0,526003.0,4270,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869929,908782.00
08/22/2016 08:45,2,0.721,ACTIVE,210.80,342.05,59.965,1471869903,"274151322000088","219011344069620",27.85,22.00,0,331.23,350.77,20.4,17.7,0.133,755820.0,755820.0,4241,0,0,0,L,1151911521,0,121.78,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869930,908783.00
08/22/2016 08:45,2,0.516,ACTIVE,211.93,408.78,59.970,1471869903,"274151322000068","219011344069620",38.23,24.00,0,336.64,427.41,20.0,17.4,0.124,649370.6,649370.6,4307,0,0,0,L,1151911521,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869931,908784.00
08/22/2016 08:45,2,0.832,ACTIVE,211.93,342.65,59.975,1471869903,"201051344001135","219011344069620",29.00,19.80,0,332.73,354.67,24.5,21.7,0.181,522160.8,522160.8,4267,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869932,908785.00
08/22/2016 08:45,2,0.822,ACTIVE,211.93,343.25,59.975,1471869903,"201051344000594","219011344069620",29.32,19.80,0,332.73,356.78,24.4,21.7,0.181,532863.9,532863.9,4275,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869932,908786.00
08/22/2016 08:45,2,0.803,ACTIVE,212.16,342.35,59.959,1471869903,"201051344001203","219011344069620",29.30,19.80,0,333.63,356.18,23.9,21.1,0.181,530146.6,530146.6,4282,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869933,908787.00
08/22/2016 08:45,2,0.746,ACTIVE,211.25,339.95,59.970,1471869903,"274151322000054","219011344069620",27.77,22.30,0,331.83,351.07,21.1,18.4,0.137,771498.1,771498.1,4238,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869934,908788.00
08/22/2016 08:45,2,0.842,ACTIVE,212.38,343.25,59.975,1471869903,"201051344000867","219011344069620",28.47,20.30,0,333.63,356.78,24.3,21.6,0.181,520175.5,520175.5,4276,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869935,908789.00
08/22/2016 08:45,2,0.809,ACTIVE,212.38,343.55,59.981,1471869903,"201051344001093","219011344069620",28.96,20.30,0,333.63,354.97,23.7,21.0,0.168,527363.3,527363.3,4294,0,0,0,L,1122011218,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869936,908790.00
08/22/2016 08:45,2,0.791,ACTIVE,212.16,345.06,59.975,1471869903,"201051344000900","219011344069620",28.92,19.50,0,333.93,357.08,23.2,20.5,0.181,536654.0,536654.0,4289,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869937,908791.00
08/22/2016 08:45,2,0.822,ACTIVE,212.38,344.45,59.991,1471869903,"201051344000648","219011344069620",28.92,19.30,0,334.54,357.68,24.1,21.4,0.181,526069.7,526069.7,4271,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869938,908792.00
08/22/2016 08:45,2,0.826,ACTIVE,212.16,344.45,59.975,1471869903,"201051344000569","219011344069620",29.00,20.00,0,334.24,357.38,24.4,21.6,0.181,536930.0,536930.0,4273,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869939,908793.00
08/22/2016 08:45,2,0.824,ACTIVE,212.16,344.15,59.959,1471869903,"201051344000983","219011344069620",29.24,20.00,0,333.63,357.08,24.4,21.7,0.177,529146.0,529146.0,4269,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869940,908794.00
08/22/2016 08:45,2,0.814,ACTIVE,212.16,343.85,59.975,1471869903,"201051344001158","219011344069620",28.80,19.50,0,333.33,357.08,23.8,21.0,0.190,521463.0,521463.0,4275,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869941,908795.00
08/22/2016 08:45,2,0.805,ACTIVE,212.61,345.36,59.959,1471869903,"201051344000576","219011344069620",29.10,19.30,0,334.54,357.98,23.8,21.0,0.177,528893.8,528893.8,4279,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869942,908796.00
08/22/2016 08:45,2,0.734,ACTIVE,211.48,342.95,59.965,1471869903,"274151322000087","219011344069620",27.77,24.80,0,331.53,351.37,20.7,18.1,0.124,743956.5,743956.5,4293,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471869943,908797.00
08/22/2016 09:00,2,0.574,ACTIVE,212.61,341.75,59.970,1471870803,"201051344000645","219011344069620",28.45,20.00,0,322.81,356.18,16.6,14.1,0.110,528408.3,528408.3,4279,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870804,908798.00
08/22/2016 09:00,2,0.496,ACTIVE,211.70,340.85,59.975,1471870803,"274151322000085","219011344069620",27.47,22.00,0,321.31,349.26,13.8,11.4,0.080,771681.3,771681.3,4238,0,0,0,L,1151911521,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870805,908799.00
08/22/2016 09:00,2,0.578,ACTIVE,212.61,342.95,59.959,1471870803,"201051344000633","219011344069620",29.02,19.50,0,322.21,357.68,17.0,14.5,0.119,519904.6,519904.6,4274,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870806,908800.00
08/22/2016 09:00,2,0.596,ACTIVE,212.38,341.75,59.965,1471870803,"201051344000469","219011344069620",28.49,19.30,0,320.41,356.78,17.2,14.7,0.119,522250.4,522250.4,4289,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870807,908801.00
08/22/2016 09:00,2,0.590,ACTIVE,211.93,340.25,59.991,1471870803,"201051344000646","219011344069620",28.63,20.00,0,320.71,354.37,17.1,14.6,0.115,523234.3,523234.3,4271,0,0,0,L,1122011218,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870808,908802.00
08/22/2016 09:00,2,0.535,ACTIVE,211.03,340.25,59.928,1471870803,"274151322000052","219011344069620",27.81,22.30,0,319.81,349.86,15.1,12.6,0.097,791811.8,791811.8,4236,0,0,0,L,1151911521,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870809,908803.00
08/22/2016 09:00,2,0.611,ACTIVE,212.38,340.55,59.986,1471870803,"201051344000585","219011344069620",28.61,20.30,0,321.61,354.97,17.8,15.2,0.115,532488.4,532488.4,4265,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870810,908804.00
08/22/2016 09:00,2,0.555,ACTIVE,212.16,338.74,59.954,1471870803,"201051344001230","219011344069620",28.90,19.80,0,320.41,352.87,16.3,13.8,0.102,526505.8,526505.8,4291,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870810,908805.00
08/22/2016 09:00,2,0.562,ACTIVE,212.83,340.25,59.991,1471870803,"201051344000582","219011344069620",28.84,19.80,0,321.01,355.28,16.4,14.0,0.110,519259.0,519259.0,4269,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870811,908806.00
08/22/2016 09:00,2,0.600,ACTIVE,211.93,339.65,59.991,1471870803,"201051344000955","219011344069620",28.77,20.00,0,318.61,353.77,17.5,14.9,0.115,532966.5,532966.5,4276,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870812,908807.00
08/22/2016 09:00,2,0.316,ACTIVE,211.48,409.08,59.975,1471870803,"274151322000094","219011344069620",38.61,24.00,0,334.84,423.20,12.3,9.9,0.080,649113.0,649113.0,4315,0,0,0,L,1151911521,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870813,908808.00
08/22/2016 09:00,2,0.619,ACTIVE,212.16,340.85,59.981,1471870803,"201051344000579","219011344069620",28.90,20.00,0,322.51,356.18,18.1,15.6,0.119,536491.8,536491.8,4281,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870814,908809.00
08/22/2016 09:00,2,0.602,ACTIVE,211.93,339.34,59.996,1471870803,"201051344000890","219011344069620",28.53,20.00,0,320.71,354.37,17.4,14.9,0.115,530218.8,530218.8,4270,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870815,908810.00
08/22/2016 09:00,2,0.582,ACTIVE,212.16,340.25,59.996,1471870803,"201051344000438","219011344069620",29.08,19.80,0,322.21,354.67,17.2,14.7,0.115,531734.8,531734.8,4279,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870816,908811.00
08/22/2016 09:00,2,0.602,ACTIVE,212.16,340.25,59.959,1471870803,"201051344000417","219011344069620",29.00,20.00,0,321.61,355.28,17.7,15.2,0.115,523155.5,523155.5,4272,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870817,908812.00
08/22/2016 09:00,2,0.510,ACTIVE,211.48,342.05,59.996,1471870803,"274151322000083","219011344069620",27.71,22.30,0,321.91,349.56,14.3,11.9,0.088,784640.4,784640.4,4248,0,0,0,L,1151911521,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870818,908813.00
08/22/2016 09:00,2,0.543,ACTIVE,211.70,342.65,59.965,1471870803,"274151322000076","219011344069620",28.33,22.00,0,323.11,350.77,15.6,13.1,0.102,837053.8,837053.8,4251,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870819,908814.00
08/22/2016 09:00,2,0.602,ACTIVE,212.16,341.45,59.991,1471870803,"201051344000868","219011344069620",28.19,19.50,0,321.01,355.58,17.2,14.7,0.115,521107.8,521107.8,4278,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870820,908815.00
08/22/2016 09:00,2,0.529,ACTIVE,211.70,341.15,59.981,1471870803,"274151322000095","219011344069620",27.97,21.80,0,321.31,349.56,15.0,12.6,0.084,828597.9,828597.9,4258,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870821,908816.00
08/22/2016 09:00,2,0.570,ACTIVE,212.38,342.35,59.970,1471870803,"201051344000988","219011344069620",28.67,20.00,0,322.81,357.38,16.6,14.1,0.119,514178.7,514178.7,4290,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870822,908817.00
08/22/2016 09:00,2,0.582,ACTIVE,212.16,339.95,60.002,1471870803,"201051344001025","219011344069620",28.94,20.00,0,320.11,354.67,17.1,14.6,0.115,531388.0,531388.0,4275,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870823,908818.00
08/22/2016 09:00,2,0.596,ACTIVE,212.38,341.75,59.970,1471870803,"201051344000458","219011344069620",28.29,20.70,0,321.31,356.48,17.1,14.6,0.119,528477.1,528477.1,4275,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870824,908819.00
08/22/2016 09:00,2,0.584,ACTIVE,212.83,343.25,59.922,1471870803,"201051344000853","219011344069620",28.80,19.80,0,323.72,357.38,17.1,14.5,0.110,527668.2,527668.2,4276,0,0,0,L,1122011218,0,121.78,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870824,908820.00
08/22/2016 09:00,2,0.553,ACTIVE,212.61,340.85,60.012,1471870803,"201051344000685","219011344069620",28.96,19.80,0,321.91,356.18,16.3,13.8,0.115,530985.5,530985.5,4285,0,0,0,L,1122011218,0,122.46,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870825,908821.00
08/22/2016 09:00,2,0.562,ACTIVE,212.38,340.85,59.975,1471870803,"201051344000917","219011344069620",28.61,21.00,0,322.51,354.07,16.3,13.8,0.106,527941.6,527941.6,4293,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870826,908822.00
08/22/2016 09:00,2,0.561,ACTIVE,212.61,340.85,59.949,1471870803,"201051344001145","219011344069620",28.77,19.50,0,322.81,354.97,16.4,13.9,0.110,533146.1,533146.1,4291,0,0,0,L,1122011218,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870827,908823.00
08/22/2016 09:00,2,0.592,ACTIVE,212.61,341.15,59.965,1471870803,"201051344000651","219011344069620",28.39,19.50,0,323.11,354.97,17.0,14.5,0.115,526006.9,526006.9,4271,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870828,908824.00
08/22/2016 09:00,2,0.488,ACTIVE,211.25,339.34,59.981,1471870803,"274151322000088","219011344069620",27.29,22.30,0,320.11,348.96,13.5,11.1,0.084,755823.0,755823.0,4242,0,0,0,L,1151911521,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870829,908825.00
08/22/2016 09:00,2,0.354,ACTIVE,212.16,402.77,59.970,1471870803,"274151322000068","219011344069620",37.99,24.00,0,336.04,422.30,13.5,11.1,0.066,649373.6,649373.6,4308,0,0,0,L,1151911521,0,122.23,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870830,908826.00
08/22/2016 09:00,2,0.592,ACTIVE,212.16,339.65,59.996,1471870803,"201051344001135","219011344069620",29.06,20.00,0,321.61,353.77,17.5,14.9,0.115,522164.7,522164.7,4268,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870831,908827.00
08/22/2016 09:00,2,0.592,ACTIVE,212.16,341.75,59.996,1471870803,"201051344000594","219011344069620",28.96,20.00,0,319.51,355.28,17.4,14.9,0.119,532867.9,532867.9,4276,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870832,908828.00
08/22/2016 09:00,2,0.568,ACTIVE,212.61,339.65,59.975,1471870803,"201051344001203","219011344069620",29.36,20.00,0,322.51,355.28,16.9,14.4,0.110,530150.4,530150.4,4283,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870833,908829.00
08/22/2016 09:00,2,0.506,ACTIVE,211.70,339.65,59.970,1471870803,"274151322000054","219011344069620",27.71,22.50,0,320.71,349.26,14.2,11.8,0.093,771501.3,771501.3,4239,0,0,0,L,1151911521,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870833,908830.00
08/22/2016 09:00,2,0.596,ACTIVE,212.61,341.45,60.002,1471870803,"201051344000867","219011344069620",28.63,20.30,0,321.01,355.88,17.4,14.8,0.115,520179.4,520179.4,4277,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870835,908831.00
08/22/2016 09:00,2,0.574,ACTIVE,212.61,340.85,59.949,1471870803,"201051344001093","219011344069620",28.84,20.70,0,321.61,354.07,16.8,14.3,0.106,527367.1,527367.1,4295,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870835,908832.00
08/22/2016 09:00,2,0.561,ACTIVE,212.38,342.05,59.991,1471870803,"201051344000900","219011344069620",28.45,19.50,0,323.11,355.58,16.2,13.7,0.115,536657.6,536657.6,4290,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870836,908833.00
08/22/2016 09:00,2,0.594,ACTIVE,212.83,341.75,59.986,1471870803,"201051344000648","219011344069620",28.77,19.00,0,321.91,356.48,17.3,14.8,0.115,526073.6,526073.6,4272,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870837,908834.00
08/22/2016 09:00,2,0.594,ACTIVE,212.61,342.05,59.986,1471870803,"201051344000569","219011344069620",28.98,20.00,0,323.11,355.58,17.4,14.9,0.119,536933.9,536933.9,4274,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870838,908835.00
08/22/2016 09:00,2,0.594,ACTIVE,212.38,341.75,59.991,1471870803,"201051344000983","219011344069620",29.10,20.00,0,321.31,355.28,17.6,15.0,0.119,529149.9,529149.9,4270,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870839,908836.00
08/22/2016 09:00,2,0.586,ACTIVE,212.61,342.05,59.996,1471870803,"201051344001158","219011344069620",28.43,19.50,0,320.71,356.18,16.9,14.4,0.124,521466.8,521466.8,4276,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870840,908837.00
08/22/2016 09:00,2,0.586,ACTIVE,212.83,342.95,59.986,1471870803,"201051344000576","219011344069620",28.67,19.50,0,324.02,355.88,17.0,14.5,0.119,528897.6,528897.6,4280,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870841,908838.00
08/22/2016 09:00,2,0.502,ACTIVE,211.70,341.45,59.981,1471870803,"274151322000087","219011344069620",27.79,25.00,0,321.91,349.26,14.1,11.7,0.075,743959.6,743959.6,4294,0,0,0,L,1151911521,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471870842,908839.00
08/22/2016 09:15,2,0.727,ACTIVE,211.93,342.65,59.959,1471871703,"201051344000645","219011344069620",29.00,20.00,0,333.93,352.87,21.4,18.7,0.155,528412.4,528412.4,4280,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871704,908840.00
08/22/2016 09:15,2,0.648,ACTIVE,210.80,341.15,60.002,1471871703,"274151322000085","219011344069620",27.89,22.30,0,334.24,347.46,18.3,15.7,0.115,771684.7,771684.7,4239,0,0,0,L,1151911521,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871705,908841.00
08/22/2016 09:15,2,0.742,ACTIVE,211.93,343.55,60.034,1471871703,"201051344000633","219011344069620",28.84,19.50,0,332.73,354.37,21.7,19.1,0.164,519908.8,519908.8,4275,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871706,908842.00
08/22/2016 09:15,2,0.748,ACTIVE,211.70,342.05,59.970,1471871703,"201051344000469","219011344069620",29.00,19.00,0,332.43,352.57,22.0,19.3,0.172,522254.6,522254.6,4290,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871707,908843.00
08/22/2016 09:15,2,0.750,ACTIVE,210.80,341.15,59.986,1471871703,"201051344000646","219011344069620",28.65,20.00,0,330.93,350.77,21.8,19.1,0.159,523238.5,523238.5,4272,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871708,908844.00
08/22/2016 09:15,2,0.684,ACTIVE,210.80,343.55,59.981,1471871703,"274151322000052","219011344069620",28.15,22.50,0,333.63,348.36,19.5,16.9,0.128,791815.5,791815.5,4237,0,0,0,L,1151911521,0,120.65,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871709,908845.00
08/22/2016 09:15,2,0.771,ACTIVE,211.48,342.05,59.991,1471871703,"201051344000585","219011344069620",28.86,20.00,0,332.13,351.37,22.6,19.9,0.159,532492.8,532492.8,4266,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871710,908846.00
08/22/2016 09:15,2,0.713,ACTIVE,211.03,339.95,60.018,1471871703,"201051344001230","219011344069620",28.98,19.80,0,330.33,349.26,20.9,18.3,0.155,526509.8,526509.8,4292,0,0,0,L,1122011218,0,121.10,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871711,908847.00
08/22/2016 09:15,2,0.723,ACTIVE,211.70,341.75,59.959,1471871703,"201051344000582","219011344069620",29.02,19.50,0,332.43,351.37,21.3,18.6,0.150,519263.0,519263.0,4270,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871712,908848.00
08/22/2016 09:15,2,0.750,ACTIVE,210.80,340.25,60.007,1471871703,"201051344000955","219011344069620",29.14,20.00,0,330.93,350.17,22.2,19.5,0.164,532970.8,532970.8,4277,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871713,908849.00
08/22/2016 09:15,2,0.424,ACTIVE,210.57,411.48,59.986,1471871703,"274151322000094","219011344069620",38.57,24.30,0,335.44,422.30,16.6,14.1,0.106,649116.1,649116.1,4316,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871714,908850.00
08/22/2016 09:15,2,0.770,ACTIVE,211.48,341.75,59.991,1471871703,"201051344000579","219011344069620",29.36,20.00,0,333.33,352.57,22.9,20.2,0.159,536496.3,536496.3,4282,0,0,0,L,1122011218,0,120.65,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871715,908851.00
08/22/2016 09:15,2,0.760,ACTIVE,211.25,340.25,60.002,1471871703,"201051344000890","219011344069620",28.84,20.30,0,331.23,350.77,22.2,19.5,0.155,530223.1,530223.1,4271,0,0,0,L,1122011218,0,121.10,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871716,908852.00
08/22/2016 09:15,2,0.736,ACTIVE,211.25,340.55,60.007,1471871703,"201051344000438","219011344069620",29.32,20.00,0,331.83,351.37,21.9,19.2,0.159,531739.0,531739.0,4280,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871717,908853.00
08/22/2016 09:15,2,0.766,ACTIVE,211.48,341.45,59.965,1471871703,"201051344000417","219011344069620",28.71,20.30,0,330.93,350.77,22.3,19.6,0.155,523159.8,523159.8,4273,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871717,908854.00
08/22/2016 09:15,2,0.660,ACTIVE,210.35,342.65,59.981,1471871703,"274151322000083","219011344069620",28.07,22.50,0,333.63,348.06,18.8,16.2,0.128,784643.9,784643.9,4249,0,0,0,L,1151911521,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871718,908855.00
08/22/2016 09:15,2,0.701,ACTIVE,211.03,339.95,59.996,1471871703,"274151322000076","219011344069620",28.88,22.30,0,332.73,348.96,20.5,17.9,0.133,837057.7,837057.7,4252,0,0,0,L,1151911521,0,121.10,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871719,908856.00
08/22/2016 09:15,2,0.762,ACTIVE,211.48,342.05,59.970,1471871703,"201051344000868","219011344069620",28.57,19.50,0,332.73,352.27,22.1,19.4,0.159,521112.0,521112.0,4279,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871720,908857.00
08/22/2016 09:15,2,0.682,ACTIVE,210.57,342.95,59.965,1471871703,"274151322000095","219011344069620",28.73,22.30,0,331.23,348.06,19.9,17.3,0.133,828601.6,828601.6,4259,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871721,908858.00
08/22/2016 09:15,2,0.742,ACTIVE,211.48,342.95,59.949,1471871703,"201051344000988","219011344069620",28.31,20.00,0,331.83,354.07,21.3,18.6,0.172,514182.8,514182.8,4291,0,0,0,L,1122011218,0,120.65,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871722,908859.00
08/22/2016 09:15,2,0.744,ACTIVE,211.25,340.25,59.981,1471871703,"201051344001025","219011344069620",29.16,19.80,0,331.83,351.07,22.0,19.3,0.159,531392.2,531392.2,4276,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871723,908860.00
08/22/2016 09:15,2,0.744,ACTIVE,211.70,342.35,59.986,1471871703,"201051344000458","219011344069620",28.94,20.70,0,333.63,352.27,21.9,19.2,0.168,528481.4,528481.4,4276,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871724,908861.00
08/22/2016 09:15,2,0.746,ACTIVE,212.16,343.25,59.991,1471871703,"201051344000853","219011344069620",28.77,20.00,0,335.74,353.47,21.8,19.1,0.164,527672.4,527672.4,4277,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871725,908862.00
08/22/2016 09:15,2,0.719,ACTIVE,211.48,341.45,59.959,1471871703,"201051344000685","219011344069620",28.63,20.00,0,332.73,351.67,20.9,18.2,0.159,530989.5,530989.5,4286,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871725,908863.00
08/22/2016 09:15,2,0.717,ACTIVE,211.48,341.45,59.991,1471871703,"201051344000917","219011344069620",28.82,20.70,0,332.13,350.77,20.9,18.3,0.159,527945.6,527945.6,4294,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871726,908864.00
08/22/2016 09:15,2,0.717,ACTIVE,211.25,340.55,59.981,1471871703,"201051344001145","219011344069620",29.00,19.50,0,333.03,351.07,21.1,18.5,0.150,533150.1,533150.1,4292,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871727,908865.00
08/22/2016 09:15,2,0.729,ACTIVE,211.25,341.15,59.991,1471871703,"201051344000651","219011344069620",29.34,19.30,0,333.03,351.67,21.7,19.1,0.155,526011.1,526011.1,4272,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871728,908866.00
08/22/2016 09:15,2,0.633,ACTIVE,210.35,338.14,59.970,1471871703,"274151322000088","219011344069620",27.83,22.30,0,333.03,346.86,17.8,15.3,0.110,755826.3,755826.3,4243,0,0,0,L,1151911521,0,121.55,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871729,908867.00
08/22/2016 09:15,2,0.447,ACTIVE,210.80,415.09,59.965,1471871703,"274151322000068","219011344069620",38.94,24.80,0,335.74,424.71,17.6,15.0,0.102,649376.9,649376.9,4309,0,0,0,L,1151911521,0,121.33,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871730,908868.00
08/22/2016 09:15,2,0.750,ACTIVE,211.03,339.95,59.970,1471871703,"201051344001135","219011344069620",29.12,19.80,0,332.13,350.77,22.2,19.5,0.159,522169.1,522169.1,4269,0,0,0,L,1122011218,0,120.88,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871731,908869.00
08/22/2016 09:15,2,0.750,ACTIVE,211.25,341.45,59.970,1471871703,"201051344000594","219011344069620",29.12,20.00,0,332.13,352.57,22.2,19.5,0.164,532872.2,532872.2,4277,0,0,0,L,1122011218,0,120.65,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871732,908870.00
08/22/2016 09:15,2,0.740,ACTIVE,211.48,340.25,60.028,1471871703,"201051344001203","219011344069620",28.86,19.80,0,332.73,352.57,21.7,19.0,0.159,530154.6,530154.6,4284,0,0,0,L,1122011218,0,121.55,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871733,908871.00
08/22/2016 09:15,2,0.652,ACTIVE,210.57,338.74,59.959,1471871703,"274151322000054","219011344069620",28.01,22.80,0,333.03,348.06,18.5,15.9,0.119,771504.8,771504.8,4240,0,0,0,L,1151911521,0,121.10,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871734,908872.00
08/22/2016 09:15,2,0.758,ACTIVE,211.70,341.15,60.012,1471871703,"201051344000867","219011344069620",28.75,20.30,0,333.63,351.97,22.1,19.4,0.159,520183.7,520183.7,4278,0,0,0,L,1122011218,0,121.10,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871735,908873.00
08/22/2016 09:15,2,0.730,ACTIVE,211.25,341.15,59.959,1471871703,"201051344001093","219011344069620",28.98,20.00,0,332.73,350.47,21.5,18.8,0.146,527371.3,527371.3,4296,0,0,0,L,1122011218,0,121.10,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871735,908874.00
08/22/2016 09:15,2,0.711,ACTIVE,211.25,342.05,59.944,1471871703,"201051344000900","219011344069620",29.08,19.50,0,333.33,352.27,21.0,18.3,0.155,536661.6,536661.6,4291,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871736,908875.00
08/22/2016 09:15,2,0.746,ACTIVE,211.70,342.05,59.912,1471871703,"201051344000648","219011344069620",28.84,19.00,0,334.54,352.57,21.8,19.1,0.155,526077.8,526077.8,4273,0,0,0,L,1122011218,0,120.42,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871737,908876.00
08/22/2016 09:15,2,0.740,ACTIVE,211.48,341.45,59.975,1471871703,"201051344000569","219011344069620",29.46,20.30,0,333.63,352.57,22.1,19.4,0.159,536938.2,536938.2,4275,0,0,0,L,1122011218,0,120.42,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871738,908877.00
08/22/2016 09:15,2,0.756,ACTIVE,211.70,342.05,59.986,1471871703,"201051344000983","219011344069620",29.04,20.00,0,333.63,351.97,22.3,19.6,0.168,529154.3,529154.3,4271,0,0,0,L,1122011218,0,120.88,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871739,908878.00
