ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 09:15,2,0.738,ACTIVE,211.48,341.75,59.959,1471871703,"201051344001158","219011344069620",28.94,19.80,0,333.63,352.57,21.7,19.0,0.164,521471.0,521471.0,4277,0,0,0,L,1122011218,0,120.65,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871740,908879.00
08/22/2016 09:15,2,0.736,ACTIVE,212.16,343.25,59.965,1471871703,"201051344000576","219011344069620",28.88,19.30,0,334.24,353.17,21.6,18.9,0.164,528901.8,528901.8,4281,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871741,908880.00
08/22/2016 09:15,2,0.664,ACTIVE,211.03,341.45,59.975,1471871703,"274151322000087","219011344069620",27.39,25.30,0,332.73,348.06,18.4,15.9,0.106,743963.1,743963.1,4295,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471871742,908881.00
08/22/2016 09:30,2,0.898,ACTIVE,212.38,344.45,59.986,1471872603,"201051344000645","219011344069620",28.61,20.30,0,332.13,355.88,26.1,23.2,0.199,528417.8,528417.8,4281,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872604,908882.00
08/22/2016 09:30,2,0.785,ACTIVE,211.48,344.15,60.028,1471872603,"274151322000085","219011344069620",28.15,22.30,0,330.93,348.96,22.4,19.7,0.150,771689.3,771689.3,4240,0,0,0,L,1151911521,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872605,908883.00
08/22/2016 09:30,2,0.895,ACTIVE,212.61,346.56,59.975,1471872603,"201051344000633","219011344069620",29.14,19.80,0,331.83,357.08,26.4,23.6,0.212,519914.3,519914.3,4276,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872606,908884.00
08/22/2016 09:30,2,0.898,ACTIVE,212.16,344.76,59.975,1471872603,"201051344000469","219011344069620",29.34,19.30,0,331.23,355.88,26.8,23.9,0.212,522260.2,522260.2,4291,0,0,0,L,1122011218,0,120.65,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872607,908885.00
08/22/2016 09:30,2,0.896,ACTIVE,211.48,342.05,59.954,1471872603,"201051344000646","219011344069620",29.04,20.70,0,331.23,353.17,26.4,23.6,0.203,523244.0,523244.0,4273,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872608,908886.00
08/22/2016 09:30,2,0.834,ACTIVE,210.80,342.35,59.970,1471872603,"274151322000052","219011344069620",28.25,22.80,0,330.33,349.86,23.9,21.1,0.159,791820.4,791820.4,4238,0,0,0,L,1151911521,0,120.88,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872609,908887.00
08/22/2016 09:30,2,0.922,ACTIVE,211.93,343.55,59.991,1471872603,"201051344000585","219011344069620",29.28,20.30,0,330.93,353.47,27.4,24.5,0.199,532498.5,532498.5,4267,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872610,908888.00
08/22/2016 09:30,2,0.875,ACTIVE,211.48,341.45,59.959,1471872603,"201051344001230","219011344069620",28.69,20.30,0,329.73,351.37,25.5,22.7,0.190,526515.1,526515.1,4293,0,0,0,L,1122011218,0,121.33,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872611,908889.00
08/22/2016 09:30,2,0.875,ACTIVE,212.16,342.95,60.002,1471872603,"201051344000582","219011344069620",29.10,19.50,0,332.73,353.47,25.8,23.0,0.194,519268.4,519268.4,4271,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872612,908890.00
08/22/2016 09:30,2,0.898,ACTIVE,211.25,341.75,59.996,1471872603,"201051344000955","219011344069620",29.42,20.70,0,330.33,352.57,26.9,24.0,0.208,532976.4,532976.4,4278,0,0,0,L,1122011218,0,120.88,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872613,908891.00
08/22/2016 09:30,2,0.531,ACTIVE,210.80,409.98,59.981,1471872603,"274151322000094","219011344069620",38.49,24.50,0,333.93,422.00,20.8,18.1,0.133,649120.3,649120.3,4317,0,0,0,L,1151911521,0,120.88,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872613,908892.00
08/22/2016 09:30,2,0.928,ACTIVE,212.16,344.15,60.007,1471872603,"201051344000579","219011344069620",29.32,20.30,0,332.43,355.88,27.6,24.7,0.203,536502.0,536502.0,4283,0,0,0,L,1122011218,0,121.10,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872614,908893.00
08/22/2016 09:30,2,0.918,ACTIVE,211.48,341.15,59.981,1471872603,"201051344000890","219011344069620",29.02,20.70,0,331.23,353.47,27.0,24.2,0.194,530228.7,530228.7,4272,0,0,0,L,1122011218,0,121.33,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872615,908894.00
08/22/2016 09:30,2,0.887,ACTIVE,211.93,342.95,59.996,1471872603,"201051344000438","219011344069620",29.58,20.30,0,332.13,353.77,26.6,23.7,0.203,531744.5,531744.5,4281,0,0,0,L,1122011218,0,121.55,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872616,908895.00
08/22/2016 09:30,2,0.918,ACTIVE,211.70,342.65,60.002,1471872603,"201051344000417","219011344069620",28.92,20.70,0,330.93,353.47,26.9,24.0,0.203,523165.4,523165.4,4274,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872617,908896.00
08/22/2016 09:30,2,0.801,ACTIVE,211.03,343.85,59.986,1471872603,"274151322000083","219011344069620",28.51,23.00,0,330.63,349.86,23.1,20.4,0.164,784648.6,784648.6,4250,0,0,0,L,1151911521,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872618,908897.00
08/22/2016 09:30,2,0.859,ACTIVE,211.48,345.96,59.975,1471872603,"274151322000076","219011344069620",29.06,22.50,0,331.53,350.77,25.3,22.5,0.168,837062.9,837062.9,4253,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872619,908898.00
08/22/2016 09:30,2,0.924,ACTIVE,211.70,343.85,59.959,1471872603,"201051344000868","219011344069620",28.75,19.80,0,330.93,354.97,26.9,24.1,0.199,521117.6,521117.6,4280,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872620,908899.00
08/22/2016 09:30,2,0.850,ACTIVE,210.57,341.15,60.002,1471872603,"274151322000095","219011344069620",28.53,22.50,0,330.03,350.17,24.6,21.8,0.164,828606.7,828606.7,4260,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872621,908900.00
08/22/2016 09:30,2,0.895,ACTIVE,211.93,345.36,59.981,1471872603,"201051344000988","219011344069620",28.92,20.30,0,332.13,357.38,26.2,23.4,0.212,514188.2,514188.2,4292,0,0,0,L,1122011218,0,120.88,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872622,908901.00
08/22/2016 09:30,2,0.912,ACTIVE,211.70,341.75,59.991,1471872603,"201051344001025","219011344069620",28.98,19.80,0,331.23,353.47,26.8,23.9,0.199,531397.7,531397.7,4277,0,0,0,L,1122011218,0,121.10,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872623,908902.00
08/22/2016 09:30,2,0.902,ACTIVE,212.16,344.15,59.991,1471872603,"201051344000458","219011344069620",29.08,21.00,0,331.53,355.88,26.6,23.8,0.208,528486.9,528486.9,4277,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872624,908903.00
08/22/2016 09:30,2,0.908,ACTIVE,212.61,346.26,59.965,1471872603,"201051344000853","219011344069620",29.04,20.00,0,333.93,357.08,26.7,23.9,0.208,527677.9,527677.9,4278,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872625,908904.00
08/22/2016 09:30,2,0.873,ACTIVE,212.16,343.55,59.996,1471872603,"201051344000685","219011344069620",28.86,20.30,0,331.53,354.07,25.6,22.8,0.203,530994.7,530994.7,4287,0,0,0,L,1122011218,0,122.01,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872626,908905.00
08/22/2016 09:30,2,0.879,ACTIVE,212.16,342.65,59.965,1471872603,"201051344000917","219011344069620",28.67,20.70,0,330.93,352.87,25.6,22.8,0.194,527950.9,527950.9,4295,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872627,908906.00
08/22/2016 09:30,2,0.873,ACTIVE,211.93,342.65,59.986,1471872603,"201051344001145","219011344069620",29.08,19.80,0,331.23,354.07,25.8,22.9,0.194,533155.4,533155.4,4293,0,0,0,L,1122011218,0,121.33,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872628,908907.00
08/22/2016 09:30,2,0.906,ACTIVE,212.16,342.95,59.954,1471872603,"201051344000651","219011344069620",28.92,19.30,0,331.83,353.77,26.6,23.7,0.203,526016.5,526016.5,4273,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872629,908908.00
08/22/2016 09:30,2,0.787,ACTIVE,210.80,343.25,59.970,1471872603,"274151322000088","219011344069620",27.83,22.30,0,330.33,348.96,22.2,19.5,0.133,755830.8,755830.8,4244,0,0,0,L,1151911521,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872630,908909.00
08/22/2016 09:30,2,0.549,ACTIVE,211.48,416.29,59.959,1471872603,"274151322000068","219011344069620",39.02,25.00,0,334.54,424.11,21.7,19.0,0.133,649381.3,649381.3,4310,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872631,908910.00
08/22/2016 09:30,2,0.924,ACTIVE,211.70,341.45,60.007,1471872603,"201051344001135","219011344069620",28.78,20.00,0,330.93,353.17,26.9,24.1,0.203,522174.6,522174.6,4270,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872632,908911.00
08/22/2016 09:30,2,0.922,ACTIVE,211.93,343.85,60.018,1471872603,"201051344000594","219011344069620",28.98,20.30,0,330.93,355.58,27.1,24.2,0.208,532877.8,532877.8,4278,0,0,0,L,1122011218,0,120.88,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872633,908912.00
08/22/2016 09:30,2,0.898,ACTIVE,211.93,342.05,59.986,1471872603,"201051344001203","219011344069620",29.04,19.80,0,331.53,354.67,26.5,23.6,0.208,530160.1,530160.1,4285,0,0,0,L,1122011218,0,122.01,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872634,908913.00
08/22/2016 09:30,2,0.816,ACTIVE,210.80,339.34,59.970,1471872603,"274151322000054","219011344069620",27.77,23.30,0,329.43,349.56,23.0,20.3,0.155,771509.4,771509.4,4241,0,0,0,L,1151911521,0,121.55,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872634,908914.00
08/22/2016 09:30,2,0.914,ACTIVE,212.16,343.85,60.012,1471872603,"201051344000867","219011344069620",29.20,20.70,0,331.53,355.28,27.1,24.2,0.199,520189.3,520189.3,4279,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872635,908915.00
08/22/2016 09:30,2,0.889,ACTIVE,211.93,342.95,59.991,1471872603,"201051344001093","219011344069620",29.06,20.00,0,330.63,353.17,26.2,23.4,0.190,527376.7,527376.7,4297,0,0,0,L,1122011218,0,121.33,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872636,908916.00
08/22/2016 09:30,2,0.881,ACTIVE,212.16,344.76,59.981,1471872603,"201051344000900","219011344069620",29.02,19.80,0,330.03,355.88,25.9,23.1,0.203,536667.0,536667.0,4292,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872637,908917.00
08/22/2016 09:30,2,0.912,ACTIVE,212.38,343.85,59.991,1471872603,"201051344000648","219011344069620",28.75,19.30,0,332.43,356.18,26.6,23.7,0.199,526083.3,526083.3,4274,0,0,0,L,1122011218,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872638,908918.00
08/22/2016 09:30,2,0.922,ACTIVE,212.16,344.15,60.012,1471872603,"201051344000569","219011344069620",28.94,20.30,0,332.13,355.88,27.0,24.2,0.203,536943.8,536943.8,4276,0,0,0,L,1122011218,0,120.88,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872639,908919.00
08/22/2016 09:30,2,0.914,ACTIVE,212.16,344.45,59.975,1471872603,"201051344000983","219011344069620",29.32,20.30,0,331.83,355.88,27.2,24.3,0.212,529159.9,529159.9,4272,0,0,0,L,1122011218,0,121.33,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872640,908920.00
08/22/2016 09:30,2,0.896,ACTIVE,212.16,344.15,60.018,1471872603,"201051344001158","219011344069620",29.20,19.80,0,332.13,355.88,26.6,23.7,0.208,521476.5,521476.5,4278,0,0,0,L,1122011218,0,120.88,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872641,908921.00
08/22/2016 09:30,2,0.896,ACTIVE,212.61,345.66,59.986,1471872603,"201051344000576","219011344069620",29.06,19.80,0,333.03,356.48,26.4,23.6,0.203,528907.2,528907.2,4282,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872642,908922.00
08/22/2016 09:30,2,0.809,ACTIVE,211.03,341.75,59.975,1471872603,"274151322000087","219011344069620",27.77,25.80,0,328.82,349.86,22.8,20.0,0.141,743967.7,743967.7,4296,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471872643,908923.00
08/22/2016 09:45,2,1.328,ACTIVE,212.38,348.06,59.965,1471873503,"201051344000645","219011344069620",29.28,20.70,0,333.93,365.49,39.5,36.2,0.318,528424.0,528424.0,4282,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873504,908924.00
08/22/2016 09:45,2,1.182,ACTIVE,211.03,342.05,59.981,1471873503,"274151322000085","219011344069620",28.77,22.80,0,330.93,354.97,34.4,31.3,0.234,771694.6,771694.6,4241,0,0,0,L,1151911521,0,121.33,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873505,908925.00
08/22/2016 09:45,2,1.354,ACTIVE,212.38,349.86,59.928,1471873503,"201051344000633","219011344069620",29.20,20.30,0,332.73,366.40,40.0,36.7,0.327,519920.6,519920.6,4277,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873506,908926.00
08/22/2016 09:45,2,1.340,ACTIVE,212.38,349.26,59.970,1471873503,"201051344000469","219011344069620",29.66,19.80,0,333.33,365.80,40.3,37.0,0.336,522266.6,522266.6,4292,0,0,0,L,1122011218,0,120.88,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873506,908927.00
08/22/2016 09:45,2,1.328,ACTIVE,210.80,345.06,59.954,1471873503,"201051344000646","219011344069620",29.52,21.00,0,330.33,361.89,39.7,36.4,0.327,523250.3,523250.3,4274,0,0,0,L,1122011218,0,121.33,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873507,908928.00
08/22/2016 09:45,2,1.260,ACTIVE,210.57,345.66,59.965,1471873503,"274151322000052","219011344069620",28.55,23.50,0,330.63,355.88,36.4,33.2,0.252,791826.1,791826.1,4239,0,0,0,L,1151911521,0,120.65,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873508,908929.00
08/22/2016 09:45,2,1.391,ACTIVE,211.48,346.56,59.981,1471873503,"201051344000585","219011344069620",28.98,21.00,0,332.13,362.49,40.8,37.5,0.323,532505.0,532505.0,4268,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873509,908930.00
08/22/2016 09:45,2,1.314,ACTIVE,210.80,345.06,59.986,1471873503,"201051344001230","219011344069620",29.26,21.00,0,329.43,360.08,39.0,35.7,0.309,526521.1,526521.1,4294,0,0,0,L,1122011218,0,121.33,120.20,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873510,908931.00
08/22/2016 09:45,2,1.328,ACTIVE,211.70,345.66,59.970,1471873503,"201051344000582","219011344069620",29.14,19.80,0,331.83,362.19,39.2,35.9,0.314,519274.6,519274.6,4272,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873511,908932.00
08/22/2016 09:45,2,1.344,ACTIVE,210.80,345.96,59.928,1471873503,"201051344000955","219011344069620",29.66,21.00,0,329.73,361.59,40.4,37.1,0.331,532982.8,532982.8,4279,0,0,0,L,1122011218,0,120.65,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873512,908933.00
08/22/2016 09:45,2,0.803,ACTIVE,210.80,420.50,59.975,1471873503,"274151322000094","219011344069620",39.58,25.00,0,334.54,431.62,32.3,29.3,0.217,649125.1,649125.1,4318,0,0,0,L,1151911521,0,120.65,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873513,908934.00
08/22/2016 09:45,2,1.379,ACTIVE,212.38,349.56,59.954,1471873503,"201051344000579","219011344069620",29.70,21.00,0,333.33,366.10,41.5,38.1,0.327,536508.6,536508.6,4284,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873514,908935.00
08/22/2016 09:45,2,1.361,ACTIVE,210.80,345.96,59.912,1471873503,"201051344000890","219011344069620",29.50,21.30,0,329.73,362.79,40.7,37.4,0.318,530235.1,530235.1,4273,0,0,0,L,1122011218,0,121.33,119.97,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873515,908936.00
08/22/2016 09:45,2,1.350,ACTIVE,211.48,346.26,59.949,1471873503,"201051344000438","219011344069620",29.48,20.70,0,332.13,363.09,40.3,37.0,0.327,531750.9,531750.9,4282,0,0,0,L,1122011218,0,121.55,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873515,908937.00
08/22/2016 09:45,2,1.367,ACTIVE,211.25,345.96,59.954,1471873503,"201051344000417","219011344069620",29.14,21.30,0,331.53,361.89,40.4,37.1,0.331,523171.8,523171.8,4275,0,0,0,L,1122011218,0,121.10,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873516,908938.00
08/22/2016 09:45,2,1.234,ACTIVE,210.80,345.96,59.981,1471873503,"274151322000083","219011344069620",28.88,23.50,0,331.23,356.18,36.1,33.0,0.252,784654.1,784654.1,4251,0,0,0,L,1151911521,0,120.65,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873517,908939.00
08/22/2016 09:45,2,1.326,ACTIVE,211.25,342.65,59.981,1471873503,"274151322000076","219011344069620",29.36,23.00,0,331.23,358.28,39.4,36.1,0.274,837068.9,837068.9,4254,0,0,0,L,1151911521,0,120.88,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873518,908940.00
08/22/2016 09:45,2,1.387,ACTIVE,211.93,348.96,59.928,1471873503,"201051344000868","219011344069620",29.24,20.00,0,331.83,365.19,41.1,37.7,0.331,521124.0,521124.0,4281,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873519,908941.00
08/22/2016 09:45,2,1.307,ACTIVE,210.57,342.05,59.944,1471873503,"274151322000095","219011344069620",29.22,23.30,0,330.63,357.08,38.6,35.4,0.261,828612.6,828612.6,4261,0,0,0,L,1151911521,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873520,908942.00
08/22/2016 09:45,2,1.379,ACTIVE,212.16,350.77,59.959,1471873503,"201051344000988","219011344069620",28.92,21.00,0,332.73,367.30,40.4,37.0,0.345,514194.5,514194.5,4293,0,0,0,L,1122011218,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873521,908943.00
08/22/2016 09:45,2,1.393,ACTIVE,211.25,345.96,59.944,1471873503,"201051344001025","219011344069620",29.16,20.00,0,331.23,363.39,41.1,37.8,0.327,531404.2,531404.2,4278,0,0,0,L,1122011218,0,120.88,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873522,908944.00
08/22/2016 09:45,2,1.363,ACTIVE,212.38,348.96,59.928,1471873503,"201051344000458","219011344069620",29.54,21.50,0,333.33,365.80,40.8,37.4,0.340,528493.3,528493.3,4278,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873523,908945.00
08/22/2016 09:45,2,1.381,ACTIVE,212.83,350.47,59.986,1471873503,"201051344000853","219011344069620",29.44,20.70,0,334.84,367.60,41.2,37.9,0.336,527684.3,527684.3,4279,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873524,908946.00
08/22/2016 09:45,2,1.344,ACTIVE,211.25,346.56,59.959,1471873503,"201051344000685","219011344069620",29.26,20.70,0,331.53,362.79,39.9,36.6,0.340,531000.9,531000.9,4288,0,0,0,L,1122011218,0,122.01,120.42,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873525,908947.00
08/22/2016 09:45,2,1.344,ACTIVE,211.48,346.86,59.928,1471873503,"201051344000917","219011344069620",29.22,21.00,0,330.93,362.49,39.8,36.5,0.327,527957.0,527957.0,4296,0,0,0,L,1122011218,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873526,908948.00
08/22/2016 09:45,2,1.340,ACTIVE,211.48,346.26,59.949,1471873503,"201051344001145","219011344069620",29.40,20.00,0,331.83,362.79,39.9,36.6,0.318,533161.6,533161.6,4294,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873527,908949.00
08/22/2016 09:45,2,1.381,ACTIVE,211.48,347.16,59.891,1471873503,"201051344000651","219011344069620",29.44,19.80,0,331.83,363.39,41.2,37.8,0.327,526022.9,526022.9,4274,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873528,908950.00
08/22/2016 09:45,2,1.221,ACTIVE,210.80,343.55,59.981,1471873503,"274151322000088","219011344069620",28.43,23.00,0,329.43,355.28,35.2,32.0,0.230,755836.1,755836.1,4245,0,0,0,L,1151911521,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873529,908951.00
08/22/2016 09:45,2,0.883,ACTIVE,211.48,408.78,59.991,1471873503,"274151322000068","219011344069620",37.81,25.80,0,335.44,433.12,33.8,30.7,0.225,649386.4,649386.4,4311,0,0,0,L,1151911521,0,121.10,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873530,908952.00
08/22/2016 09:45,2,1.402,ACTIVE,211.03,345.66,59.959,1471873503,"201051344001135","219011344069620",29.10,20.30,0,330.93,362.49,41.4,38.0,0.331,522181.1,522181.1,4271,0,0,0,L,1122011218,0,121.10,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873530,908953.00
08/22/2016 09:45,2,1.379,ACTIVE,211.70,348.66,59.959,1471873503,"201051344000594","219011344069620",29.96,21.00,0,331.53,366.40,41.8,38.5,0.340,532884.3,532884.3,4279,0,0,0,L,1122011218,0,121.10,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873531,908954.00
08/22/2016 09:45,2,1.389,ACTIVE,211.48,346.26,59.922,1471873503,"201051344001203","219011344069620",29.46,20.00,0,332.13,363.99,41.5,38.1,0.340,530166.5,530166.5,4286,0,0,0,L,1122011218,0,121.78,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873532,908955.00
08/22/2016 09:45,2,1.246,ACTIVE,210.80,348.06,59.986,1471873503,"274151322000054","219011344069620",28.77,23.80,0,331.53,356.78,36.3,33.1,0.252,771514.9,771514.9,4242,0,0,0,L,1151911521,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873533,908956.00
08/22/2016 09:45,2,1.428,ACTIVE,212.38,348.66,59.970,1471873503,"201051344000867","219011344069620",29.02,21.00,0,333.33,365.49,42.0,38.6,0.340,520195.8,520195.8,4280,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873534,908957.00
08/22/2016 09:45,2,1.375,ACTIVE,211.25,346.26,60.002,1471873503,"201051344001093","219011344069620",29.48,20.30,0,332.13,362.79,41.1,37.7,0.331,527383.0,527383.0,4298,0,0,0,L,1122011218,0,121.33,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873535,908958.00
08/22/2016 09:45,2,1.377,ACTIVE,212.16,349.56,59.975,1471873503,"201051344000900","219011344069620",29.46,20.30,0,333.33,366.40,41.1,37.8,0.336,536673.2,536673.2,4293,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873536,908959.00
08/22/2016 09:45,2,1.406,ACTIVE,212.38,349.56,59.965,1471873503,"201051344000648","219011344069620",29.02,19.80,0,333.03,366.40,41.4,38.0,0.336,526089.7,526089.7,4275,0,0,0,L,1122011218,0,121.10,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873537,908960.00
08/22/2016 09:45,2,1.420,ACTIVE,212.38,349.86,60.012,1471873503,"201051344000569","219011344069620",29.20,21.00,0,332.73,366.70,42.0,38.6,0.336,536950.3,536950.3,4277,0,0,0,L,1122011218,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873538,908961.00
08/22/2016 09:45,2,1.412,ACTIVE,212.16,349.26,59.986,1471873503,"201051344000983","219011344069620",29.50,21.00,0,332.73,366.70,42.3,38.9,0.345,529166.4,529166.4,4273,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873539,908962.00
08/22/2016 09:45,2,1.414,ACTIVE,212.38,349.56,59.944,1471873503,"201051344001158","219011344069620",29.28,20.30,0,331.83,367.00,42.0,38.6,0.340,521482.9,521482.9,4279,0,0,0,L,1122011218,0,121.10,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873539,908963.00
08/22/2016 09:45,2,1.408,ACTIVE,212.61,351.07,59.965,1471873503,"201051344000576","219011344069620",29.14,20.00,0,333.93,367.00,41.6,38.2,0.331,528913.5,528913.5,4283,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873540,908964.00
08/22/2016 09:45,2,1.254,ACTIVE,211.03,340.55,59.965,1471873503,"274151322000087","219011344069620",28.59,26.30,0,330.03,356.18,36.3,33.1,0.221,743973.1,743973.1,4297,0,0,0,L,1151911521,0,120.65,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471873541,908965.00
08/22/2016 10:00,2,1.213,ACTIVE,212.83,348.06,60.002,1471874403,"201051344000645","219011344069620",29.04,21.50,0,334.84,370.60,35.8,32.6,0.283,528433.2,528433.2,4283,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874404,908966.00
08/22/2016 10:00,2,1.107,ACTIVE,210.80,344.15,59.928,1471874403,"274151322000085","219011344069620",28.09,23.50,0,333.03,359.18,31.5,28.5,0.212,771702.6,771702.6,4242,0,0,0,L,1151911521,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874405,908967.00
08/22/2016 10:00,2,1.230,ACTIVE,212.83,349.56,59.944,1471874403,"201051344000633","219011344069620",29.02,21.30,0,334.54,370.90,36.2,33.0,0.301,519929.9,519929.9,4278,0,0,0,L,1122011218,0,121.55,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874406,908968.00
08/22/2016 10:00,2,1.217,ACTIVE,212.61,348.66,59.901,1471874403,"201051344000469","219011344069620",29.48,20.70,0,333.63,370.90,36.4,33.2,0.296,522275.9,522275.9,4293,0,0,0,L,1122011218,0,120.65,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874407,908969.00
08/22/2016 10:00,2,1.215,ACTIVE,211.25,345.96,59.981,1471874403,"201051344000646","219011344069620",29.12,21.80,0,330.63,367.00,35.9,32.7,0.296,523259.5,523259.5,4275,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874408,908970.00
08/22/2016 10:00,2,1.154,ACTIVE,210.80,347.76,59.938,1471874403,"274151322000052","219011344069620",28.41,24.30,0,333.03,360.08,33.2,30.1,0.225,791834.5,791834.5,4240,0,0,0,L,1151911521,0,120.65,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874409,908971.00
08/22/2016 10:00,2,1.250,ACTIVE,211.93,347.16,59.986,1471874403,"201051344000585","219011344069620",29.28,21.80,0,332.13,367.90,37.1,33.9,0.287,532514.5,532514.5,4269,0,0,0,L,1122011218,0,121.10,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874410,908972.00
08/22/2016 10:00,2,1.191,ACTIVE,211.48,344.15,59.959,1471874403,"201051344001230","219011344069620",28.75,21.80,0,329.43,365.49,34.7,31.6,0.274,526530.1,526530.1,4295,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874410,908973.00
08/22/2016 10:00,2,1.182,ACTIVE,212.16,346.26,59.970,1471874403,"201051344000582","219011344069620",29.30,21.00,0,332.13,367.90,35.2,32.0,0.278,519283.6,519283.6,4273,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874411,908974.00
08/22/2016 10:00,2,1.248,ACTIVE,211.25,344.45,59.912,1471874403,"201051344000955","219011344069620",28.71,21.80,0,330.93,366.40,36.3,33.1,0.287,532992.1,532992.1,4280,0,0,0,L,1122011218,0,120.88,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874412,908975.00
08/22/2016 10:00,2,0.758,ACTIVE,211.03,406.37,59.975,1471874403,"274151322000094","219011344069620",38.17,26.00,0,331.83,440.94,29.6,26.6,0.199,649132.5,649132.5,4319,0,0,0,L,1151911521,0,120.88,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874413,908976.00
08/22/2016 10:00,2,1.236,ACTIVE,212.61,349.26,59.965,1471874403,"201051344000579","219011344069620",29.70,21.80,0,334.24,371.21,37.3,34.1,0.296,536518.1,536518.1,4285,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874414,908977.00
08/22/2016 10:00,2,1.221,ACTIVE,211.48,345.06,59.959,1471874403,"201051344000890","219011344069620",29.46,22.30,0,331.53,367.60,36.5,33.3,0.283,530244.4,530244.4,4274,0,0,0,L,1122011218,0,121.55,120.20,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874415,908978.00
08/22/2016 10:00,2,1.234,ACTIVE,211.93,345.96,59.944,1471874403,"201051344000438","219011344069620",29.02,21.80,0,331.83,367.90,36.3,33.1,0.301,531760.1,531760.1,4283,0,0,0,L,1122011218,0,121.78,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874416,908979.00
08/22/2016 10:00,2,1.242,ACTIVE,211.70,345.66,59.965,1471874403,"201051344000417","219011344069620",28.82,22.30,0,330.93,367.00,36.3,33.1,0.301,523181.0,523181.0,4276,0,0,0,L,1122011218,0,121.33,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874417,908980.00
08/22/2016 10:00,2,1.133,ACTIVE,210.80,343.25,59.944,1471874403,"274151322000083","219011344069620",28.49,24.50,0,333.63,359.78,32.7,29.6,0.234,784662.4,784662.4,4252,0,0,0,L,1151911521,0,120.88,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874418,908981.00
08/22/2016 10:00,2,1.201,ACTIVE,211.25,341.75,59.933,1471874403,"274151322000076","219011344069620",29.26,23.80,0,333.93,361.89,35.6,32.4,0.243,837078.0,837078.0,4255,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874419,908982.00
08/22/2016 10:00,2,1.270,ACTIVE,212.38,348.36,59.986,1471874403,"201051344000868","219011344069620",28.51,21.00,0,333.33,369.70,36.7,33.5,0.292,521133.4,521133.4,4282,0,0,0,L,1122011218,0,121.10,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874419,908983.00
08/22/2016 10:00,2,1.182,ACTIVE,210.80,341.45,59.928,1471874403,"274151322000095","219011344069620",29.10,24.00,0,333.03,360.69,34.8,31.7,0.234,828621.4,828621.4,4262,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874420,908984.00
08/22/2016 10:00,2,1.242,ACTIVE,212.38,349.56,59.975,1471874403,"201051344000988","219011344069620",28.33,21.30,0,333.63,371.21,35.6,32.5,0.296,514203.5,514203.5,4294,0,0,0,L,1122011218,0,120.88,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874421,908985.00
08/22/2016 10:00,2,1.244,ACTIVE,211.70,345.06,59.933,1471874403,"201051344001025","219011344069620",29.14,21.30,0,331.53,368.80,36.8,33.5,0.292,531413.5,531413.5,4279,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874422,908986.00
08/22/2016 10:00,2,1.229,ACTIVE,212.61,348.36,59.944,1471874403,"201051344000458","219011344069620",29.24,22.00,0,334.54,370.00,36.5,33.3,0.301,528502.5,528502.5,4279,0,0,0,L,1122011218,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874423,908987.00
08/22/2016 10:00,2,1.250,ACTIVE,213.29,350.17,59.928,1471874403,"201051344000853","219011344069620",29.00,21.50,0,336.64,371.51,36.8,33.5,0.296,527693.6,527693.6,4280,0,0,0,L,1122011218,0,121.78,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874424,908988.00
08/22/2016 10:00,2,1.203,ACTIVE,211.93,346.86,59.959,1471874403,"201051344000685","219011344069620",28.92,21.80,0,330.63,367.60,35.3,32.2,0.301,531009.8,531009.8,4289,0,0,0,L,1122011218,0,122.23,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874425,908989.00
08/22/2016 10:00,2,1.195,ACTIVE,211.93,345.96,59.949,1471874403,"201051344000917","219011344069620",28.94,22.00,0,331.23,367.30,35.1,31.9,0.274,527965.9,527965.9,4297,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874426,908990.00
08/22/2016 10:00,2,1.197,ACTIVE,211.93,345.96,60.002,1471874403,"201051344001145","219011344069620",29.06,21.00,0,332.13,367.60,35.3,32.1,0.278,533170.5,533170.5,4295,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874427,908991.00
08/22/2016 10:00,2,1.230,ACTIVE,211.93,346.56,59.970,1471874403,"201051344000651","219011344069620",29.20,20.70,0,332.73,368.20,36.4,33.2,0.292,526032.1,526032.1,4275,0,0,0,L,1122011218,0,122.23,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874428,908992.00
08/22/2016 10:00,2,1.105,ACTIVE,210.35,342.65,59.949,1471874403,"274151322000088","219011344069620",27.99,23.80,0,333.03,358.88,31.4,28.4,0.212,755843.9,755843.9,4246,0,0,0,L,1151911521,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874429,908993.00
08/22/2016 10:00,2,0.777,ACTIVE,211.48,411.78,59.949,1471874403,"274151322000068","219011344069620",38.72,26.50,0,332.13,443.04,30.4,27.4,0.199,649394.0,649394.0,4312,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874430,908994.00
08/22/2016 10:00,2,1.242,ACTIVE,211.48,345.66,59.959,1471874403,"201051344001135","219011344069620",29.32,21.30,0,330.63,367.60,36.9,33.7,0.296,522190.3,522190.3,4272,0,0,0,L,1122011218,0,121.33,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874430,908995.00
08/22/2016 10:00,2,1.283,ACTIVE,212.16,348.36,59.928,1471874403,"201051344000594","219011344069620",28.45,21.80,0,332.13,369.40,37.0,33.8,0.292,532893.6,532893.6,4280,0,0,0,L,1122011218,0,121.10,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874431,908996.00
08/22/2016 10:00,2,1.240,ACTIVE,212.16,346.26,59.996,1471874403,"201051344001203","219011344069620",29.04,21.30,0,331.53,369.40,36.5,33.3,0.301,530175.7,530175.7,4287,0,0,0,L,1122011218,0,122.01,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874432,908997.00
08/22/2016 10:00,2,1.125,ACTIVE,210.80,347.16,59.975,1471874403,"274151322000054","219011344069620",28.37,24.50,0,332.13,359.48,32.4,29.3,0.221,771523.0,771523.0,4243,0,0,0,L,1151911521,0,121.10,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874433,908998.00
08/22/2016 10:00,2,1.252,ACTIVE,212.83,348.06,59.959,1471874403,"201051344000867","219011344069620",29.28,21.80,0,332.73,369.40,37.2,34.0,0.287,520205.1,520205.1,4281,0,0,0,L,1122011218,0,121.55,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874434,908999.00
08/22/2016 10:00,2,1.225,ACTIVE,211.93,345.96,59.965,1471874403,"201051344001093","219011344069620",28.96,21.50,0,330.33,367.60,35.9,32.8,0.274,527392.0,527392.0,4299,0,0,0,L,1122011218,0,121.55,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874435,909000.00
08/22/2016 10:00,2,1.230,ACTIVE,212.61,348.66,59.965,1471874403,"201051344000900","219011344069620",29.12,21.00,0,334.54,370.30,36.3,33.1,0.283,536682.3,536682.3,4294,0,0,0,L,1122011218,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874436,909001.00
08/22/2016 10:00,2,1.246,ACTIVE,212.83,348.06,59.991,1471874403,"201051344000648","219011344069620",29.02,20.30,0,335.14,370.00,36.7,33.5,0.296,526098.9,526098.9,4276,0,0,0,L,1122011218,0,120.88,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874437,909002.00
08/22/2016 10:00,2,1.258,ACTIVE,212.61,349.26,59.991,1471874403,"201051344000569","219011344069620",29.08,21.80,0,333.63,370.30,37.0,33.8,0.292,536959.6,536959.6,4278,0,0,0,L,1122011218,0,120.88,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874438,909003.00
08/22/2016 10:00,2,1.268,ACTIVE,212.61,348.36,59.954,1471874403,"201051344000983","219011344069620",29.14,21.80,0,333.93,370.30,37.5,34.2,0.301,529175.8,529175.8,4274,0,0,0,L,1122011218,0,121.10,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874439,909004.00
08/22/2016 10:00,2,1.270,ACTIVE,212.38,348.66,59.986,1471874403,"201051344001158","219011344069620",28.63,21.30,0,334.54,370.60,36.8,33.6,0.309,521492.1,521492.1,4280,0,0,0,L,1122011218,0,120.88,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874440,909005.00
08/22/2016 10:00,2,1.248,ACTIVE,213.06,350.17,59.991,1471874403,"201051344000576","219011344069620",29.00,21.00,0,334.24,370.60,36.7,33.5,0.292,528922.7,528922.7,4284,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874441,909006.00
08/22/2016 10:00,2,1.127,ACTIVE,211.03,344.76,59.954,1471874403,"274151322000087","219011344069620",28.17,27.80,0,333.33,358.88,32.2,29.1,0.208,743981.1,743981.1,4298,0,0,0,L,1151911521,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471874442,909007.00
08/22/2016 10:15,2,2.477,ACTIVE,213.96,360.38,59.944,1471875303,"201051344000645","219011344069620",29.10,22.80,0,318.00,397.35,73.0,68.5,0.597,528445.0,528445.0,4284,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875304,909008.00
08/22/2016 10:15,2,2.252,ACTIVE,211.03,355.28,59.880,1471875303,"274151322000085","219011344069620",28.67,25.80,0,329.73,378.42,65.4,61.2,0.460,771713.1,771713.1,4243,0,0,0,L,1151911521,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875305,909009.00
08/22/2016 10:15,2,2.488,ACTIVE,213.74,362.19,59.949,1471875303,"201051344000633","219011344069620",29.18,22.80,0,317.40,397.66,73.5,69.1,0.623,519941.9,519941.9,4279,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875306,909010.00
08/22/2016 10:15,2,2.488,ACTIVE,213.74,360.69,59.944,1471875303,"201051344000469","219011344069620",29.40,22.30,0,316.80,397.96,74.1,69.6,0.628,522287.9,522287.9,4294,0,0,0,L,1122011218,0,121.33,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875307,909011.00
08/22/2016 10:15,2,2.441,ACTIVE,211.93,358.58,59.959,1471875303,"201051344000646","219011344069620",29.36,23.30,0,317.70,389.84,72.6,68.1,0.614,523271.3,523271.3,4276,0,0,0,L,1122011218,0,122.01,120.88,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875308,909012.00
08/22/2016 10:15,2,2.340,ACTIVE,210.80,345.96,59.975,1471875303,"274151322000052","219011344069620",29.00,26.30,0,327.92,378.12,68.7,64.4,0.468,791845.6,791845.6,4241,0,0,0,L,1151911521,0,120.42,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875309,909013.00
08/22/2016 10:15,2,2.490,ACTIVE,212.61,358.88,59.975,1471875303,"201051344000585","219011344069620",29.16,23.50,0,317.70,389.84,73.6,69.1,0.610,532526.5,532526.5,4270,0,0,0,L,1122011218,0,121.55,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875310,909014.00
08/22/2016 10:15,2,2.387,ACTIVE,211.93,356.18,59.928,1471875303,"201051344001230","219011344069620",29.72,23.50,0,318.00,388.04,71.8,67.4,0.592,526541.7,526541.7,4296,0,0,0,L,1122011218,0,121.78,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875311,909015.00
08/22/2016 10:15,2,2.441,ACTIVE,212.83,358.88,59.986,1471875303,"201051344000582","219011344069620",28.98,22.50,0,317.40,390.74,71.7,67.2,0.592,519295.2,519295.2,4274,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875312,909016.00
08/22/2016 10:15,2,2.484,ACTIVE,211.93,356.48,59.991,1471875303,"201051344000955","219011344069620",29.38,23.30,0,317.10,389.24,74.0,69.5,0.632,533004.1,533004.1,4281,0,0,0,L,1122011218,0,121.33,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875313,909017.00
08/22/2016 10:15,2,1.568,ACTIVE,211.03,421.10,59.944,1471875303,"274151322000094","219011344069620",38.74,28.50,0,331.23,461.98,62.1,58.0,0.438,649142.3,649142.3,4320,0,0,0,L,1151911521,0,120.65,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875314,909018.00
08/22/2016 10:15,2,2.479,ACTIVE,213.74,360.08,59.907,1471875303,"201051344000579","219011344069620",29.76,23.30,0,320.11,397.35,74.8,70.2,0.614,536530.4,536530.4,4286,0,0,0,L,1122011218,0,121.78,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875314,909019.00
08/22/2016 10:15,2,2.482,ACTIVE,211.93,357.08,59.970,1471875303,"201051344000890","219011344069620",29.24,23.80,0,317.70,390.14,73.5,69.0,0.605,530256.5,530256.5,4275,0,0,0,L,1122011218,0,121.78,120.42,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875315,909020.00
08/22/2016 10:15,2,2.463,ACTIVE,212.16,358.28,59.944,1471875303,"201051344000438","219011344069620",29.50,23.30,0,316.80,391.04,73.6,69.1,0.619,531772.1,531772.1,4284,0,0,0,L,1122011218,0,122.01,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875316,909021.00
08/22/2016 10:15,2,2.479,ACTIVE,212.38,357.38,59.912,1471875303,"201051344000417","219011344069620",28.98,23.80,0,316.80,389.84,72.7,68.3,0.619,523193.0,523193.0,4277,0,0,0,L,1122011218,0,121.55,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875317,909022.00
