ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 10:15,2,2.293,ACTIVE,211.03,352.27,59.933,1471875303,"274151322000083","219011344069620",29.14,27.00,0,328.82,377.52,67.6,63.4,0.495,784673.3,784673.3,4253,0,0,0,L,1151911521,0,121.10,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875318,909023.00
08/22/2016 10:15,2,2.479,ACTIVE,211.48,351.07,59.938,1471875303,"274151322000076","219011344069620",29.62,26.30,0,328.52,379.02,74.2,69.7,0.526,837089.9,837089.9,4256,0,0,0,L,1151911521,0,120.88,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875319,909024.00
08/22/2016 10:15,2,2.537,ACTIVE,213.29,360.99,59.986,1471875303,"201051344000868","219011344069620",29.12,22.80,0,317.40,396.15,74.9,70.4,0.605,521145.6,521145.6,4283,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875320,909025.00
08/22/2016 10:15,2,2.434,ACTIVE,210.80,347.16,60.018,1471875303,"274151322000095","219011344069620",29.60,26.80,0,328.52,378.42,73.0,68.5,0.495,828633.1,828633.1,4263,0,0,0,L,1151911521,0,121.10,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875321,909026.00
08/22/2016 10:15,2,0.115,ALERT,213.74,312.59,59.912,1471875303,"201051344000988","219011344069620",23.87,21.50,0,302.07,385.93,2.8,0.8,0.000,514210.9,514210.9,4295,0,0,0,L,1122011218,0,121.55,122.23,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875322,909027.00
08/22/2016 10:15,2,2.510,ACTIVE,212.38,357.38,60.039,1471875303,"201051344001025","219011344069620",29.42,23.00,0,318.00,391.04,74.8,70.3,0.601,531425.6,531425.6,4280,0,0,0,L,1122011218,0,121.78,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875323,909028.00
08/22/2016 10:15,2,2.518,ACTIVE,213.74,360.38,59.959,1471875303,"201051344000458","219011344069620",29.26,23.50,0,318.30,396.75,74.6,70.1,0.636,528514.6,528514.6,4280,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875324,909029.00
08/22/2016 10:15,2,2.516,ACTIVE,214.41,361.29,59.959,1471875303,"201051344000853","219011344069620",29.54,23.00,0,319.51,396.75,75.3,70.8,0.641,527705.8,527705.8,4281,0,0,0,L,1122011218,0,122.46,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875325,909030.00
08/22/2016 10:15,2,2.467,ACTIVE,212.16,357.68,59.901,1471875303,"201051344000685","219011344069620",29.48,23.30,0,318.61,389.84,73.7,69.2,0.645,531021.6,531021.6,4290,0,0,0,L,1122011218,0,122.46,120.65,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875326,909031.00
08/22/2016 10:15,2,2.467,ACTIVE,212.38,357.68,59.981,1471875303,"201051344000917","219011344069620",29.14,23.50,0,318.91,389.24,72.8,68.4,0.614,527977.6,527977.6,4298,0,0,0,L,1122011218,0,121.78,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875327,909032.00
08/22/2016 10:15,2,2.463,ACTIVE,212.16,358.28,60.002,1471875303,"201051344001145","219011344069620",29.44,22.50,0,319.21,388.94,73.4,68.9,0.610,533182.3,533182.3,4296,0,0,0,L,1122011218,0,121.78,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875328,909033.00
08/22/2016 10:15,2,2.529,ACTIVE,212.61,358.28,59.986,1471875303,"201051344000651","219011344069620",29.34,22.50,0,315.90,390.44,75.2,70.7,0.619,526044.3,526044.3,4276,0,0,0,L,1122011218,0,122.46,120.88,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875329,909034.00
08/22/2016 10:15,2,2.330,ACTIVE,211.03,351.67,59.959,1471875303,"274151322000088","219011344069620",28.45,25.80,0,328.52,377.82,67.1,62.8,0.460,755854.6,755854.6,4247,0,0,0,L,1151911521,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875330,909035.00
08/22/2016 10:15,2,1.590,ACTIVE,211.25,421.10,59.991,1471875303,"274151322000068","219011344069620",39.36,28.30,0,332.43,470.09,63.5,59.4,0.433,649404.1,649404.1,4313,0,0,0,L,1151911521,0,121.55,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875331,909036.00
08/22/2016 10:15,2,2.531,ACTIVE,212.16,357.38,59.891,1471875303,"201051344001135","219011344069620",29.48,22.80,0,318.00,390.74,75.6,71.1,0.636,522202.5,522202.5,4273,0,0,0,L,1122011218,0,121.78,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875332,909037.00
08/22/2016 10:15,2,2.596,ACTIVE,213.29,360.99,59.949,1471875303,"201051344000594","219011344069620",29.48,23.50,0,317.70,391.64,77.4,72.8,0.641,532906.0,532906.0,4281,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875333,909038.00
08/22/2016 10:15,2,2.607,ACTIVE,212.61,358.28,59.912,1471875303,"201051344001203","219011344069620",29.26,23.00,0,316.20,391.04,77.2,72.6,0.650,530187.9,530187.9,4288,0,0,0,L,1122011218,0,122.46,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875334,909039.00
08/22/2016 10:15,2,2.400,ACTIVE,210.80,351.67,59.949,1471875303,"274151322000054","219011344069620",28.73,26.80,0,327.92,378.42,69.9,65.5,0.486,771533.9,771533.9,4244,0,0,0,L,1151911521,0,121.10,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875335,909040.00
08/22/2016 10:15,2,2.686,ACTIVE,213.96,362.49,59.907,1471875303,"201051344000867","219011344069620",29.52,22.80,0,318.30,393.45,80.4,75.7,0.371,520217.5,520217.5,4282,0,0,0,L,1122011218,0,122.23,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875336,909041.00
08/22/2016 10:15,2,2.645,ACTIVE,212.83,360.38,59.870,1471875303,"201051344001093","219011344069620",29.42,23.30,0,318.91,389.84,78.7,74.1,0.650,527404.1,527404.1,4300,0,0,0,L,1122011218,0,122.01,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875337,909042.00
08/22/2016 10:15,2,2.752,ACTIVE,213.96,348.36,59.981,1471875303,"201051344000900","219011344069620",29.66,22.50,0,318.00,399.16,82.7,77.9,0.380,536694.5,536694.5,4295,0,0,0,L,1122011218,0,122.23,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875338,909043.00
08/22/2016 10:15,2,2.746,ACTIVE,214.19,348.96,59.949,1471875303,"201051344000648","219011344069620",29.50,21.50,0,317.70,396.15,82.0,77.3,0.384,526111.1,526111.1,4277,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875338,909044.00
08/22/2016 10:15,2,2.760,ACTIVE,214.19,349.56,59.975,1471875303,"201051344000569","219011344069620",29.94,23.50,0,319.21,397.96,83.8,79.0,0.393,536972.0,536972.0,4279,0,0,0,L,1122011218,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875339,909045.00
08/22/2016 10:15,2,2.787,ACTIVE,214.41,350.17,59.944,1471875303,"201051344000983","219011344069620",29.86,23.50,0,318.61,395.85,84.2,79.4,0.402,529188.2,529188.2,4275,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875341,909046.00
08/22/2016 10:15,2,2.820,ACTIVE,214.41,349.26,59.970,1471875303,"201051344001158","219011344069620",29.34,22.30,0,318.00,397.66,83.9,79.0,0.393,521504.5,521504.5,4281,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875342,909047.00
08/22/2016 10:15,2,2.816,ACTIVE,214.64,351.07,59.975,1471875303,"201051344000576","219011344069620",29.58,22.50,0,318.30,397.66,84.4,79.5,0.393,528935.0,528935.0,4285,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875343,909048.00
08/22/2016 10:15,2,2.516,ACTIVE,211.25,348.66,59.975,1471875303,"274151322000087","219011344069620",28.45,31.00,0,330.33,378.42,72.5,68.0,0.482,743991.9,743991.9,4299,0,0,0,L,1151911521,0,121.33,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471875343,909049.00
08/22/2016 10:30,2,1.805,ACTIVE,213.74,354.67,60.007,1471876203,"201051344000645","219011344069620",28.49,24.30,0,318.91,398.26,52.1,48.3,0.429,528464.7,528464.7,4285,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876204,909050.00
08/22/2016 10:30,2,1.666,ACTIVE,212.16,347.76,59.991,1471876203,"274151322000085","219011344069620",27.59,27.50,0,330.03,381.12,46.6,43.0,0.309,771730.6,771730.6,4244,0,0,0,L,1151911521,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876205,909051.00
08/22/2016 10:30,2,1.812,ACTIVE,213.74,355.88,59.986,1471876203,"201051344000633","219011344069620",28.37,24.30,0,320.11,397.96,52.1,48.4,0.442,519961.6,519961.6,4280,0,0,0,L,1122011218,0,122.23,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876206,909052.00
08/22/2016 10:30,2,1.812,ACTIVE,213.51,354.37,59.965,1471876203,"201051344000469","219011344069620",28.53,23.80,0,316.50,397.96,52.4,48.7,0.451,522307.8,522307.8,4295,0,0,0,L,1122011218,0,121.33,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876207,909053.00
08/22/2016 10:30,2,1.789,ACTIVE,211.93,351.37,59.970,1471876203,"201051344000646","219011344069620",28.41,25.50,0,317.70,390.14,51.4,47.7,0.433,523290.7,523290.7,4277,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876208,909054.00
08/22/2016 10:30,2,1.697,ACTIVE,211.25,349.86,59.954,1471876203,"274151322000052","219011344069620",28.27,28.00,0,327.92,380.22,48.5,44.9,0.340,791863.9,791863.9,4242,0,0,0,L,1151911521,0,120.65,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876208,909055.00
08/22/2016 10:30,2,1.805,ACTIVE,212.61,352.57,59.991,1471876203,"201051344000585","219011344069620",28.82,25.50,0,315.60,391.64,52.6,48.9,0.424,532546.1,532546.1,4271,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876209,909056.00
08/22/2016 10:30,2,1.727,ACTIVE,212.16,349.86,59.928,1471876203,"201051344001230","219011344069620",28.57,25.50,0,318.30,389.54,50.0,46.3,0.411,526560.8,526560.8,4297,0,0,0,L,1122011218,0,121.78,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876210,909057.00
08/22/2016 10:30,2,1.730,ACTIVE,212.83,352.27,59.922,1471876203,"201051344000582","219011344069620",28.69,24.30,0,318.30,391.34,50.3,46.6,0.411,519314.3,519314.3,4275,0,0,0,L,1122011218,0,121.78,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876211,909058.00
08/22/2016 10:30,2,1.791,ACTIVE,211.93,350.47,59.981,1471876203,"201051344000955","219011344069620",28.57,25.30,0,317.70,389.84,51.8,48.1,0.433,533023.7,533023.7,4282,0,0,0,L,1122011218,0,121.33,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876212,909059.00
08/22/2016 10:30,2,1.143,ACTIVE,211.93,404.57,59.965,1471876203,"274151322000094","219011344069620",37.67,30.30,0,336.34,458.97,43.3,39.9,0.292,649158.7,649158.7,4321,0,0,0,L,1151911521,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876213,909060.00
08/22/2016 10:30,2,1.816,ACTIVE,213.51,354.67,59.986,1471876203,"201051344000579","219011344069620",28.67,24.80,0,322.21,397.66,52.8,49.0,0.438,536550.3,536550.3,4287,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876214,909061.00
08/22/2016 10:30,2,1.766,ACTIVE,212.16,350.17,59.996,1471876203,"201051344000890","219011344069620",28.73,25.80,0,317.40,390.44,51.4,47.7,0.411,530276.0,530276.0,4276,0,0,0,L,1122011218,0,122.01,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876215,909062.00
08/22/2016 10:30,2,1.768,ACTIVE,212.61,351.67,60.002,1471876203,"201051344000438","219011344069620",28.67,25.00,0,318.30,392.85,51.4,47.6,0.429,531791.6,531791.6,4285,0,0,0,L,1122011218,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876216,909063.00
08/22/2016 10:30,2,1.756,ACTIVE,212.38,350.77,59.986,1471876203,"201051344000417","219011344069620",28.65,25.80,0,318.61,390.44,51.0,47.3,0.429,523212.2,523212.2,4278,0,0,0,L,1122011218,0,121.55,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876217,909064.00
08/22/2016 10:30,2,1.643,ACTIVE,211.70,347.76,59.949,1471876203,"274151322000083","219011344069620",28.35,29.30,0,327.92,379.92,47.1,43.6,0.336,784691.2,784691.2,4254,0,0,0,L,1151911521,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876217,909065.00
08/22/2016 10:30,2,1.766,ACTIVE,212.38,345.96,59.954,1471876203,"274151322000076","219011344069620",28.71,28.30,0,329.73,380.52,51.4,47.7,0.362,837109.6,837109.6,4257,0,0,0,L,1151911521,0,122.01,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876218,909066.00
08/22/2016 10:30,2,1.801,ACTIVE,213.06,354.07,59.975,1471876203,"201051344000868","219011344069620",28.37,24.00,0,319.21,397.96,51.8,48.0,0.420,521165.3,521165.3,4284,0,0,0,L,1122011218,0,121.55,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876219,909067.00
08/22/2016 10:30,2,1.732,ACTIVE,211.70,349.56,59.975,1471876203,"274151322000095","219011344069620",28.61,29.30,0,328.22,379.92,50.2,46.5,0.336,828652.3,828652.3,4264,0,0,0,L,1151911521,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876220,909068.00
08/22/2016 10:30,2,1.762,ACTIVE,213.51,351.37,59.970,1471876203,"201051344000988","219011344069620",18.73,23.30,0,302.37,397.96,33.5,30.4,0.274,514223.0,514223.0,4297,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876221,909069.00
08/22/2016 10:30,2,1.764,ACTIVE,212.38,350.17,59.996,1471876203,"201051344001025","219011344069620",28.86,25.00,0,318.30,391.34,51.5,47.8,0.415,531445.2,531445.2,4281,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876222,909070.00
08/22/2016 10:30,2,1.766,ACTIVE,213.51,353.17,59.986,1471876203,"201051344000458","219011344069620",28.63,25.00,0,318.30,398.56,51.2,47.5,0.433,528534.1,528534.1,4281,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876223,909071.00
08/22/2016 10:30,2,1.785,ACTIVE,213.96,354.97,59.970,1471876203,"201051344000853","219011344069620",28.41,24.50,0,321.61,396.75,51.4,47.7,0.420,527725.5,527725.5,4282,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876224,909072.00
08/22/2016 10:30,2,1.721,ACTIVE,212.38,351.07,59.965,1471876203,"201051344000685","219011344069620",28.49,25.00,0,317.70,390.14,49.6,46.0,0.433,531040.8,531040.8,4291,0,0,0,L,1122011218,0,122.46,121.10,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876225,909073.00
08/22/2016 10:30,2,1.688,ACTIVE,212.38,351.37,60.002,1471876203,"201051344000917","219011344069620",28.65,25.30,0,319.21,390.14,49.0,45.4,0.407,527996.5,527996.5,4299,0,0,0,L,1122011218,0,121.55,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876226,909074.00
08/22/2016 10:30,2,1.719,ACTIVE,212.38,351.07,59.996,1471876203,"201051344001145","219011344069620",28.37,24.50,0,319.21,390.14,49.4,45.7,0.398,533201.3,533201.3,4297,0,0,0,L,1122011218,0,121.78,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876227,909075.00
08/22/2016 10:30,2,1.758,ACTIVE,212.61,351.97,59.986,1471876203,"201051344000651","219011344069620",28.55,24.30,0,318.00,393.75,50.8,47.1,0.424,526063.7,526063.7,4277,0,0,0,L,1122011218,0,122.23,121.10,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876227,909076.00
08/22/2016 10:30,2,1.604,ACTIVE,211.48,348.36,59.965,1471876203,"274151322000088","219011344069620",27.55,27.30,0,329.13,380.22,44.8,41.3,0.301,755871.9,755871.9,4248,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876228,909077.00
08/22/2016 10:30,2,1.092,ACTIVE,212.38,423.81,59.996,1471876203,"274151322000068","219011344069620",39.04,30.00,0,336.94,461.98,42.9,39.4,0.278,649420.4,649420.4,4314,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876229,909078.00
08/22/2016 10:30,2,1.764,ACTIVE,212.16,350.17,59.922,1471876203,"201051344001135","219011344069620",28.53,24.80,0,318.30,391.04,51.0,47.3,0.415,522221.9,522221.9,4274,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876230,909079.00
08/22/2016 10:30,2,1.760,ACTIVE,212.83,353.17,59.959,1471876203,"201051344000594","219011344069620",28.82,24.80,0,319.81,396.75,51.4,47.7,0.415,532925.7,532925.7,4282,0,0,0,L,1122011218,0,121.55,121.33,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876231,909080.00
08/22/2016 10:30,2,1.746,ACTIVE,212.61,350.47,59.917,1471876203,"201051344001203","219011344069620",28.69,25.00,0,316.80,391.94,50.7,47.0,0.424,530207.3,530207.3,4289,0,0,0,L,1122011218,0,122.23,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876232,909081.00
08/22/2016 10:30,2,1.623,ACTIVE,211.70,354.97,59.991,1471876203,"274151322000054","219011344069620",27.73,28.30,0,329.43,381.42,45.5,42.0,0.301,771551.3,771551.3,4245,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876233,909082.00
08/22/2016 10:30,2,1.771,ACTIVE,213.51,352.57,59.949,1471876203,"201051344000867","219011344069620",28.51,25.30,0,318.30,397.96,51.2,47.5,0.415,520237.1,520237.1,4283,0,0,0,L,1122011218,0,122.23,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876234,909083.00
08/22/2016 10:30,2,1.682,ACTIVE,212.38,351.37,59.959,1471876203,"201051344001093","219011344069620",28.92,25.30,0,318.91,390.74,49.3,45.7,0.402,527423.2,527423.2,4301,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876235,909084.00
08/22/2016 10:30,2,1.742,ACTIVE,213.29,353.47,59.928,1471876203,"201051344000900","219011344069620",28.71,24.30,0,319.81,398.26,50.6,47.0,0.415,536714.1,536714.1,4296,0,0,0,L,1122011218,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876236,909085.00
08/22/2016 10:30,2,1.729,ACTIVE,213.74,354.07,59.944,1471876203,"201051344000648","219011344069620",28.78,23.00,0,317.40,397.66,50.5,46.8,0.415,526130.4,526130.4,4278,0,0,0,L,1122011218,0,121.55,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876236,909086.00
08/22/2016 10:30,2,1.754,ACTIVE,213.74,354.67,59.928,1471876203,"201051344000569","219011344069620",28.67,25.00,0,318.61,398.26,51.0,47.3,0.420,536991.5,536991.5,4280,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876237,909087.00
08/22/2016 10:30,2,1.758,ACTIVE,213.74,353.47,60.023,1471876203,"201051344000983","219011344069620",28.84,25.00,0,318.91,398.56,51.3,47.6,0.420,529207.8,529207.8,4276,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876238,909088.00
08/22/2016 10:30,2,1.756,ACTIVE,213.51,353.77,59.970,1471876203,"201051344001158","219011344069620",28.45,24.00,0,321.61,398.26,50.6,46.9,0.424,521523.9,521523.9,4282,0,0,0,L,1122011218,0,121.78,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876239,909089.00
08/22/2016 10:30,2,1.719,ACTIVE,213.96,355.58,60.007,1471876203,"201051344000576","219011344069620",28.80,24.00,0,319.21,398.26,50.2,46.5,0.407,528954.3,528954.3,4286,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876240,909090.00
08/22/2016 10:30,2,1.586,ACTIVE,211.93,353.77,59.949,1471876203,"274151322000087","219011344069620",27.71,35.20,0,330.33,379.32,44.5,41.1,0.274,744009.0,744009.0,4300,0,0,0,L,1151911521,0,121.55,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471876241,909091.00
08/22/2016 10:45,2,2.004,ACTIVE,213.74,356.48,59.959,1471877104,"201051344000645","219011344069620",28.67,25.00,0,318.30,398.56,58.3,54.3,0.477,528480.0,528480.0,4286,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877105,909092.00
08/22/2016 10:45,2,1.850,ACTIVE,211.48,356.18,59.954,1471877104,"274151322000085","219011344069620",27.71,28.30,0,331.23,378.72,51.9,48.1,0.362,771744.2,771744.2,4245,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877106,909093.00
08/22/2016 10:45,2,2.006,ACTIVE,213.51,357.08,60.023,1471877104,"201051344000633","219011344069620",28.78,25.30,0,320.41,397.35,58.5,54.5,0.491,519977.0,519977.0,4281,0,0,0,L,1122011218,0,122.23,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877107,909094.00
08/22/2016 10:45,2,2.006,ACTIVE,213.51,357.08,60.007,1471877104,"201051344000469","219011344069620",28.94,24.50,0,319.51,398.86,58.8,54.8,0.504,522323.3,522323.3,4296,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877108,909095.00
08/22/2016 10:45,2,1.971,ACTIVE,211.48,352.87,60.012,1471877104,"201051344000646","219011344069620",28.96,26.50,0,318.30,389.84,57.9,53.9,0.491,523305.9,523305.9,4278,0,0,0,L,1122011218,0,121.55,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877109,909096.00
08/22/2016 10:45,2,1.887,ACTIVE,211.48,351.67,60.034,1471877104,"274151322000052","219011344069620",28.53,28.80,0,326.72,379.62,54.4,50.6,0.380,791878.2,791878.2,4243,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877110,909097.00
08/22/2016 10:45,2,2.023,ACTIVE,212.38,354.67,60.023,1471877104,"201051344000585","219011344069620",28.92,26.30,0,317.70,390.14,59.2,55.3,0.486,532561.7,532561.7,4272,0,0,0,L,1122011218,0,121.33,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877111,909098.00
08/22/2016 10:45,2,1.902,ACTIVE,211.93,352.27,59.912,1471877104,"201051344001230","219011344069620",29.10,26.50,0,316.50,388.04,56.1,52.3,0.464,526575.6,526575.6,4298,0,0,0,L,1122011218,0,121.55,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877112,909099.00
08/22/2016 10:45,2,1.930,ACTIVE,212.61,352.57,60.018,1471877104,"201051344000582","219011344069620",28.94,25.00,0,320.11,390.74,56.6,52.7,0.464,519329.2,519329.2,4276,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877113,909100.00
08/22/2016 10:45,2,1.975,ACTIVE,211.70,351.97,60.028,1471877104,"201051344000955","219011344069620",29.10,26.00,0,319.51,389.24,58.2,54.3,0.486,533039.0,533039.0,4283,0,0,0,L,1122011218,0,121.10,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877114,909101.00
08/22/2016 10:45,2,1.256,ACTIVE,211.70,412.38,59.986,1471877104,"274151322000094","219011344069620",38.35,31.50,0,385.93,456.57,48.9,45.3,0.336,649171.4,649171.4,4322,0,0,0,L,1151911521,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877115,909102.00
08/22/2016 10:45,2,2.041,ACTIVE,213.29,356.78,59.970,1471877104,"201051344000579","219011344069620",28.78,25.30,0,320.41,398.26,59.5,55.5,0.486,536566.0,536566.0,4288,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877116,909103.00
08/22/2016 10:45,2,1.979,ACTIVE,211.93,352.57,60.007,1471877104,"201051344000890","219011344069620",28.80,26.80,0,319.21,389.54,57.8,53.8,0.473,530291.2,530291.2,4277,0,0,0,L,1122011218,0,121.55,120.65,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877116,909104.00
08/22/2016 10:45,2,1.963,ACTIVE,212.16,353.47,60.002,1471877104,"201051344000438","219011344069620",29.08,25.80,0,319.51,390.74,57.9,53.9,0.482,531806.9,531806.9,4286,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877117,909105.00
08/22/2016 10:45,2,1.980,ACTIVE,211.70,352.57,60.018,1471877104,"201051344000417","219011344069620",28.61,27.00,0,319.81,389.84,57.4,53.5,0.486,523227.3,523227.3,4279,0,0,0,L,1122011218,0,121.33,120.88,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877118,909106.00
08/22/2016 10:45,2,1.846,ACTIVE,211.48,351.37,60.028,1471877104,"274151322000083","219011344069620",28.61,30.00,0,328.52,379.32,53.5,49.7,0.371,784705.3,784705.3,4255,0,0,0,L,1151911521,0,121.10,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877119,909107.00
08/22/2016 10:45,2,1.969,ACTIVE,212.61,355.58,60.002,1471877104,"274151322000076","219011344069620",29.16,28.50,0,330.63,379.92,58.2,54.2,0.407,837125.0,837125.0,4258,0,0,0,L,1151911521,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877120,909108.00
08/22/2016 10:45,2,2.010,ACTIVE,213.06,355.58,60.023,1471877104,"201051344000868","219011344069620",28.77,24.80,0,318.00,397.96,58.5,54.6,0.477,521180.8,521180.8,4285,0,0,0,L,1122011218,0,121.55,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877121,909109.00
08/22/2016 10:45,2,1.949,ACTIVE,211.25,344.76,59.986,1471877104,"274151322000095","219011344069620",28.88,30.00,0,329.13,379.62,57.0,53.0,0.389,828667.4,828667.4,4265,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877122,909110.00
08/22/2016 10:45,2,2.002,ACTIVE,213.29,352.57,60.007,1471877104,"201051344000988","219011344069620",18.81,24.30,0,336.04,385.33,38.1,34.9,0.318,514232.9,514232.9,4298,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877123,909111.00
08/22/2016 10:45,2,2.014,ACTIVE,212.16,352.57,60.039,1471877104,"201051344001025","219011344069620",28.65,26.00,0,319.51,391.34,58.4,54.5,0.477,531460.7,531460.7,4282,0,0,0,L,1122011218,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877124,909112.00
08/22/2016 10:45,2,1.986,ACTIVE,213.29,355.58,59.986,1471877104,"201051344000458","219011344069620",28.90,25.80,0,316.80,399.16,58.1,54.2,0.495,528549.5,528549.5,4282,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877125,909113.00
08/22/2016 10:45,2,1.982,ACTIVE,213.96,356.78,60.007,1471877104,"201051344000853","219011344069620",29.10,25.30,0,321.31,396.45,58.5,54.5,0.491,527741.0,527741.0,4283,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877125,909114.00
08/22/2016 10:45,2,1.967,ACTIVE,212.16,353.77,59.928,1471877104,"201051344000685","219011344069620",28.35,26.00,0,317.10,389.54,56.5,52.6,0.495,531055.8,531055.8,4292,0,0,0,L,1122011218,0,122.01,120.88,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877126,909115.00
08/22/2016 10:45,2,1.900,ACTIVE,212.38,353.17,60.012,1471877104,"201051344000917","219011344069620",28.92,26.30,0,320.71,389.54,55.8,51.9,0.473,528011.3,528011.3,4300,0,0,0,L,1122011218,0,121.33,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877127,909116.00
08/22/2016 10:45,2,1.926,ACTIVE,212.16,353.17,59.981,1471877104,"201051344001145","219011344069620",28.82,25.50,0,320.41,389.84,56.3,52.4,0.460,533216.2,533216.2,4298,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877128,909117.00
08/22/2016 10:45,2,1.979,ACTIVE,212.38,353.17,59.949,1471877104,"201051344000651","219011344069620",28.80,25.30,0,318.61,390.74,57.7,53.8,0.477,526079.1,526079.1,4278,0,0,0,L,1122011218,0,122.01,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877129,909118.00
08/22/2016 10:45,2,1.816,ACTIVE,210.80,351.97,59.986,1471877104,"274151322000088","219011344069620",27.71,28.00,0,330.93,379.32,51.0,47.3,0.349,755885.4,755885.4,4249,0,0,0,L,1151911521,0,121.10,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877130,909119.00
08/22/2016 10:45,2,1.236,ACTIVE,212.38,418.70,60.002,1471877104,"274151322000068","219011344069620",39.26,30.50,0,390.14,452.06,49.0,45.4,0.331,649433.3,649433.3,4315,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877131,909120.00
08/22/2016 10:45,2,1.986,ACTIVE,212.16,352.57,60.012,1471877104,"201051344001135","219011344069620",28.77,25.50,0,319.81,390.14,58.0,54.0,0.482,522237.3,522237.3,4275,0,0,0,L,1122011218,0,121.55,121.10,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877132,909121.00
08/22/2016 10:45,2,1.979,ACTIVE,212.83,354.37,59.928,1471877104,"201051344000594","219011344069620",29.10,25.50,0,318.61,394.95,58.4,54.4,0.473,532941.2,532941.2,4283,0,0,0,L,1122011218,0,121.78,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877133,909122.00
08/22/2016 10:45,2,1.992,ACTIVE,212.38,351.97,60.039,1471877104,"201051344001203","219011344069620",28.57,25.80,0,318.30,391.34,57.6,53.7,0.482,530222.7,530222.7,4290,0,0,0,L,1122011218,0,122.23,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877134,909123.00
08/22/2016 10:45,2,1.842,ACTIVE,211.70,351.97,59.991,1471877104,"274151322000054","219011344069620",27.75,29.30,0,329.13,379.92,51.8,48.1,0.367,771565.1,771565.1,4246,0,0,0,L,1151911521,0,121.55,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877135,909124.00
08/22/2016 10:45,2,2.008,ACTIVE,213.29,354.67,60.028,1471877104,"201051344000867","219011344069620",28.65,25.80,0,320.11,395.55,58.3,54.3,0.473,520252.6,520252.6,4284,0,0,0,L,1122011218,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877136,909125.00
08/22/2016 10:45,2,1.898,ACTIVE,212.16,352.87,59.912,1471877104,"201051344001093","219011344069620",28.98,26.00,0,320.41,389.54,55.7,51.9,0.451,527438.3,527438.3,4302,0,0,0,L,1122011218,0,121.55,121.10,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877137,909126.00
08/22/2016 10:45,2,1.969,ACTIVE,213.29,356.48,59.981,1471877104,"201051344000900","219011344069620",29.02,24.80,0,317.70,398.86,57.9,53.9,0.477,536729.6,536729.6,4297,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877138,909127.00
08/22/2016 10:45,2,1.934,ACTIVE,213.51,356.48,60.023,1471877104,"201051344000648","219011344069620",29.26,23.80,0,317.10,397.96,57.3,53.4,0.473,526145.7,526145.7,4279,0,0,0,L,1122011218,0,121.55,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877138,909128.00
08/22/2016 10:45,2,2.006,ACTIVE,213.29,356.78,59.965,1471877104,"201051344000569","219011344069620",28.57,25.50,0,320.11,397.05,58.0,54.1,0.482,537007.0,537007.0,4281,0,0,0,L,1122011218,0,121.55,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877139,909129.00
08/22/2016 10:45,2,1.992,ACTIVE,213.51,356.48,59.928,1471877104,"201051344000983","219011344069620",29.02,25.50,0,320.41,397.66,58.5,54.6,0.491,529223.4,529223.4,4277,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877140,909130.00
08/22/2016 10:45,2,1.975,ACTIVE,213.51,355.28,59.965,1471877104,"201051344001158","219011344069620",28.82,24.80,0,320.71,399.16,57.7,53.7,0.482,521539.3,521539.3,4283,0,0,0,L,1122011218,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877141,909131.00
08/22/2016 10:45,2,1.957,ACTIVE,213.74,356.78,60.039,1471877104,"201051344000576","219011344069620",28.84,25.00,0,318.30,398.86,57.2,53.3,0.477,528969.6,528969.6,4287,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877142,909132.00
08/22/2016 10:45,2,1.816,ACTIVE,211.70,354.97,60.002,1471877104,"274151322000087","219011344069620",27.69,37.30,0,331.23,379.62,50.9,47.2,0.323,744022.6,744022.6,4301,0,0,0,L,1151911521,0,121.55,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471877143,909133.00
08/22/2016 11:00,2,1.645,ACTIVE,213.51,352.87,60.007,1471878004,"201051344000645","219011344069620",28.69,24.80,0,336.04,383.83,47.9,44.3,0.398,528490.9,528490.9,4287,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878005,909134.00
08/22/2016 11:00,2,1.482,ACTIVE,211.93,352.87,59.986,1471878004,"274151322000085","219011344069620",27.83,28.50,0,333.93,365.80,41.8,38.5,0.283,771753.7,771753.7,4246,0,0,0,L,1151911521,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878006,909135.00
08/22/2016 11:00,2,1.645,ACTIVE,213.51,354.07,59.991,1471878004,"201051344000633","219011344069620",28.98,25.00,0,335.44,382.63,48.3,44.7,0.402,519987.9,519987.9,4282,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878006,909136.00
08/22/2016 11:00,2,1.648,ACTIVE,213.74,353.17,59.986,1471878004,"201051344000469","219011344069620",29.06,24.80,0,335.44,383.53,48.6,45.0,0.415,522334.2,522334.2,4297,0,0,0,L,1122011218,0,121.55,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878007,909137.00
08/22/2016 11:00,2,1.646,ACTIVE,212.16,350.47,59.928,1471878004,"201051344000646","219011344069620",28.57,26.80,0,331.53,376.62,47.6,44.1,0.402,523316.6,523316.6,4279,0,0,0,L,1122011218,0,121.78,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878008,909138.00
08/22/2016 11:00,2,1.543,ACTIVE,211.48,353.77,59.975,1471878004,"274151322000052","219011344069620",28.45,28.50,0,333.33,366.70,44.4,41.0,0.301,791888.2,791888.2,4244,0,0,0,L,1151911521,0,121.10,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878009,909139.00
08/22/2016 11:00,2,1.674,ACTIVE,213.06,352.57,59.996,1471878004,"201051344000585","219011344069620",29.02,26.30,0,333.33,378.42,49.2,45.6,0.393,532572.8,532572.8,4273,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878010,909140.00
08/22/2016 11:00,2,1.590,ACTIVE,212.61,348.96,59.954,1471878004,"201051344001230","219011344069620",28.77,26.80,0,329.13,375.11,46.4,42.8,0.376,526586.0,526586.0,4299,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878011,909141.00
08/22/2016 11:00,2,1.605,ACTIVE,213.06,351.67,59.970,1471878004,"201051344000582","219011344069620",28.73,25.30,0,333.63,377.82,46.7,43.2,0.384,519339.8,519339.8,4277,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878012,909142.00
08/22/2016 11:00,2,1.646,ACTIVE,212.38,351.37,59.981,1471878004,"201051344000955","219011344069620",28.90,26.30,0,330.33,377.52,48.1,44.5,0.402,533049.9,533049.9,4284,0,0,0,L,1122011218,0,121.33,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878013,909143.00
08/22/2016 11:00,2,0.992,ACTIVE,212.16,418.70,60.028,1471878004,"274151322000094","219011344069620",39.00,31.80,0,333.03,440.04,39.4,36.1,0.270,649180.3,649180.3,4323,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878014,909144.00
08/22/2016 11:00,2,1.678,ACTIVE,213.51,353.17,60.039,1471878004,"201051344000579","219011344069620",29.20,25.30,0,335.74,383.23,49.7,46.0,0.407,536577.1,536577.1,4289,0,0,0,L,1122011218,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878015,909145.00
08/22/2016 11:00,2,1.676,ACTIVE,212.38,350.17,60.012,1471878004,"201051344000890","219011344069620",28.23,27.30,0,331.83,376.92,47.9,44.3,0.380,530302.0,530302.0,4278,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878016,909146.00
08/22/2016 11:00,2,1.633,ACTIVE,212.61,351.37,59.954,1471878004,"201051344000438","219011344069620",28.96,26.30,0,333.33,378.42,47.9,44.3,0.398,531817.7,531817.7,4287,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878017,909147.00
08/22/2016 11:00,2,1.635,ACTIVE,212.38,351.07,59.991,1471878004,"201051344000417","219011344069620",28.80,27.00,0,332.13,377.52,47.8,44.2,0.393,523238.0,523238.0,4280,0,0,0,L,1122011218,0,121.55,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878018,909148.00
08/22/2016 11:00,2,1.523,ACTIVE,211.48,348.66,59.975,1471878004,"274151322000083","219011344069620",28.37,30.00,0,333.03,366.40,43.8,40.3,0.314,784715.2,784715.2,4256,0,0,0,L,1151911521,0,121.33,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878019,909149.00
08/22/2016 11:00,2,1.619,ACTIVE,212.38,353.77,59.975,1471878004,"274151322000076","219011344069620",29.04,28.30,0,334.54,369.10,47.7,44.1,0.323,837135.7,837135.7,4259,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878020,909150.00
08/22/2016 11:00,2,1.689,ACTIVE,213.06,352.27,59.996,1471878004,"201051344000868","219011344069620",28.57,25.00,0,334.84,380.52,48.9,45.3,0.398,521191.7,521191.7,4286,0,0,0,L,1122011218,0,121.55,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878020,909151.00
08/22/2016 11:00,2,1.605,ACTIVE,211.48,343.85,60.007,1471878004,"274151322000095","219011344069620",28.75,30.00,0,333.03,367.90,46.8,43.2,0.318,828677.9,828677.9,4266,0,0,0,L,1151911521,0,121.78,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878021,909152.00
08/22/2016 11:00,2,1.693,ACTIVE,213.29,349.86,59.981,1471878004,"201051344000988","219011344069620",18.53,24.50,0,335.44,370.30,31.8,28.8,0.270,514239.9,514239.9,4299,0,0,0,L,1122011218,0,121.55,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878022,909153.00
08/22/2016 11:00,2,1.652,ACTIVE,212.61,351.37,60.012,1471878004,"201051344001025","219011344069620",29.10,25.80,0,330.93,378.42,48.8,45.1,0.393,531471.6,531471.6,4283,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878023,909154.00
08/22/2016 11:00,2,1.646,ACTIVE,213.29,352.57,60.007,1471878004,"201051344000458","219011344069620",29.02,25.80,0,336.64,381.73,48.4,44.8,0.411,528560.4,528560.4,4283,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878024,909155.00
08/22/2016 11:00,2,1.668,ACTIVE,213.96,353.77,59.917,1471878004,"201051344000853","219011344069620",28.90,25.30,0,336.64,385.63,48.9,45.2,0.402,527751.9,527751.9,4284,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878025,909156.00
08/22/2016 11:00,2,1.598,ACTIVE,212.83,351.37,59.996,1471878004,"201051344000685","219011344069620",29.02,26.30,0,332.73,377.82,46.9,43.4,0.411,531066.3,531066.3,4293,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878026,909157.00
08/22/2016 11:00,2,1.584,ACTIVE,212.83,350.77,59.965,1471878004,"201051344000917","219011344069620",28.90,26.30,0,332.73,376.31,46.5,42.9,0.384,528021.6,528021.6,4301,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878027,909158.00
08/22/2016 11:00,2,1.574,ACTIVE,212.61,349.86,59.991,1471878004,"201051344001145","219011344069620",29.40,25.50,0,333.33,376.62,46.8,43.3,0.376,533226.6,533226.6,4299,0,0,0,L,1122011218,0,121.78,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878028,909159.00
08/22/2016 11:00,2,1.633,ACTIVE,213.06,351.37,59.986,1471878004,"201051344000651","219011344069620",29.12,25.30,0,333.63,377.82,48.2,44.6,0.398,526089.8,526089.8,4279,0,0,0,L,1122011218,0,122.46,121.10,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878029,909160.00
08/22/2016 11:00,2,1.494,ACTIVE,211.48,351.97,59.991,1471878004,"274151322000088","219011344069620",27.69,28.00,0,333.03,364.89,42.0,38.6,0.283,755894.7,755894.7,4250,0,0,0,L,1151911521,0,122.23,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878030,909161.00
08/22/2016 11:00,2,1.025,ACTIVE,212.38,415.09,59.991,1471878004,"274151322000068","219011344069620",38.98,30.50,0,336.34,440.94,40.6,37.3,0.270,649442.4,649442.4,4316,0,0,0,L,1151911521,0,121.55,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878030,909162.00
08/22/2016 11:00,2,1.670,ACTIVE,212.61,351.67,60.023,1471878004,"201051344001135","219011344069620",28.75,25.80,0,332.13,377.52,48.6,45.0,0.398,522248.1,522248.1,4276,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878031,909163.00
08/22/2016 11:00,2,1.672,ACTIVE,212.83,352.57,59.981,1471878004,"201051344000594","219011344069620",29.02,25.50,0,333.93,379.92,49.2,45.6,0.402,532952.2,532952.2,4284,0,0,0,L,1122011218,0,121.55,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878032,909164.00
08/22/2016 11:00,2,1.648,ACTIVE,212.83,351.07,59.970,1471878004,"201051344001203","219011344069620",28.98,25.80,0,333.93,378.12,48.4,44.8,0.402,530233.5,530233.5,4291,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878033,909165.00
08/22/2016 11:00,2,1.502,ACTIVE,211.93,345.96,59.954,1471878004,"274151322000054","219011344069620",28.07,29.30,0,333.03,366.40,42.7,39.3,0.296,771574.6,771574.6,4247,0,0,0,L,1151911521,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878034,909166.00
