ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 11:00,2,1.666,ACTIVE,213.29,352.27,59.954,1471878004,"201051344000867","219011344069620",29.12,26.00,0,336.04,379.92,49.1,45.5,0.389,520263.5,520263.5,4285,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878035,909167.00
08/22/2016 11:00,2,1.586,ACTIVE,212.83,351.97,59.996,1471878004,"201051344001093","219011344069620",29.16,25.80,0,333.03,376.01,46.9,43.4,0.376,527448.6,527448.6,4303,0,0,0,L,1122011218,0,121.78,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878036,909168.00
08/22/2016 11:00,2,1.605,ACTIVE,213.29,352.57,60.018,1471878004,"201051344000900","219011344069620",29.70,24.80,0,335.74,380.52,48.3,44.7,0.389,536740.4,536740.4,4298,0,0,0,L,1122011218,0,122.01,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878037,909169.00
08/22/2016 11:00,2,1.637,ACTIVE,213.74,352.57,59.986,1471878004,"201051344000648","219011344069620",29.10,23.50,0,336.34,381.42,48.3,44.7,0.389,526156.5,526156.5,4280,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878038,909170.00
08/22/2016 11:00,2,1.668,ACTIVE,213.51,353.47,60.034,1471878004,"201051344000569","219011344069620",28.96,25.80,0,336.04,380.82,48.9,45.3,0.407,537017.9,537017.9,4282,0,0,0,L,1122011218,0,121.33,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878039,909171.00
08/22/2016 11:00,2,1.680,ACTIVE,213.51,352.27,59.991,1471878004,"201051344000983","219011344069620",29.06,25.50,0,335.14,381.12,49.5,45.8,0.415,529234.4,529234.4,4278,0,0,0,L,1122011218,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878039,909172.00
08/22/2016 11:00,2,1.672,ACTIVE,213.51,353.47,60.002,1471878004,"201051344001158","219011344069620",28.84,24.80,0,336.04,382.03,48.8,45.2,0.407,521550.1,521550.1,4284,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878040,909173.00
08/22/2016 11:00,2,1.611,ACTIVE,213.96,354.07,59.933,1471878004,"201051344000576","219011344069620",29.44,24.80,0,336.34,382.93,48.1,44.5,0.393,528980.3,528980.3,4288,0,0,0,L,1122011218,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878041,909174.00
08/22/2016 11:00,2,1.508,ACTIVE,211.70,346.26,59.965,1471878004,"274151322000087","219011344069620",27.75,37.30,0,333.03,363.99,42.4,39.0,0.265,744032.0,744032.0,4302,0,0,0,L,1151911521,0,121.33,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878042,909175.00
08/22/2016 11:15,2,1.807,ACTIVE,213.96,354.97,59.965,1471878903,"201051344000645","219011344069620",28.75,24.80,0,336.64,381.42,52.6,48.9,0.424,528502.6,528502.6,4288,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878904,909176.00
08/22/2016 11:15,2,1.645,ACTIVE,211.93,344.45,59.996,1471878903,"274151322000085","219011344069620",27.85,29.00,0,335.14,364.59,46.4,42.8,0.314,771764.0,771764.0,4247,0,0,0,L,1151911521,0,122.23,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878905,909177.00
08/22/2016 11:15,2,1.799,ACTIVE,213.96,355.88,59.928,1471878903,"201051344000633","219011344069620",29.10,25.30,0,335.74,382.33,53.1,49.3,0.451,519999.7,519999.7,4283,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878906,909178.00
08/22/2016 11:15,2,1.809,ACTIVE,213.96,354.97,59.891,1471878903,"201051344000469","219011344069620",29.14,24.80,0,334.84,381.42,53.4,49.6,0.455,522346.2,522346.2,4298,0,0,0,L,1122011218,0,121.55,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878907,909179.00
08/22/2016 11:15,2,1.799,ACTIVE,212.38,351.67,59.907,1471878903,"201051344000646","219011344069620",28.80,27.00,0,333.03,376.31,52.5,48.7,0.442,523328.3,523328.3,4280,0,0,0,L,1122011218,0,122.23,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878908,909180.00
08/22/2016 11:15,2,1.699,ACTIVE,211.93,352.57,59.949,1471878903,"274151322000052","219011344069620",28.37,28.80,0,334.24,365.19,48.8,45.1,0.336,791899.1,791899.1,4245,0,0,0,L,1151911521,0,121.33,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878909,909181.00
08/22/2016 11:15,2,1.844,ACTIVE,213.06,353.47,59.991,1471878903,"201051344000585","219011344069620",28.80,26.80,0,334.24,376.62,53.8,50.0,0.438,532584.8,532584.8,4274,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878910,909182.00
08/22/2016 11:15,2,1.750,ACTIVE,212.61,349.86,59.959,1471878903,"201051344001230","219011344069620",28.92,26.80,0,332.43,373.91,51.2,47.5,0.424,526597.4,526597.4,4300,0,0,0,L,1122011218,0,122.01,121.10,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878910,909183.00
08/22/2016 11:15,2,1.762,ACTIVE,213.29,352.27,59.965,1471878903,"201051344000582","219011344069620",28.77,25.80,0,334.24,377.22,51.3,47.6,0.424,519351.2,519351.2,4278,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878911,909184.00
08/22/2016 11:15,2,1.809,ACTIVE,212.38,351.07,59.912,1471878903,"201051344000955","219011344069620",28.94,26.30,0,333.03,375.41,53.0,49.3,0.446,533061.7,533061.7,4285,0,0,0,L,1122011218,0,121.55,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878912,909185.00
08/22/2016 11:15,2,1.107,ACTIVE,212.16,417.19,59.933,1471878903,"274151322000094","219011344069620",38.80,32.00,0,335.74,442.74,43.1,39.7,0.296,649189.9,649189.9,4324,0,0,0,L,1151911521,0,121.33,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878913,909186.00
08/22/2016 11:15,2,1.834,ACTIVE,213.74,354.97,59.981,1471878903,"201051344000579","219011344069620",29.32,25.80,0,335.74,381.42,54.5,50.7,0.442,536589.3,536589.3,4290,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878914,909187.00
08/22/2016 11:15,2,1.801,ACTIVE,212.61,351.37,59.954,1471878903,"201051344000890","219011344069620",28.96,27.30,0,333.03,375.71,52.9,49.1,0.420,530313.8,530313.8,4279,0,0,0,L,1122011218,0,122.01,120.88,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878915,909188.00
08/22/2016 11:15,2,1.783,ACTIVE,212.83,352.87,59.912,1471878903,"201051344000438","219011344069620",29.16,26.30,0,335.44,376.92,52.7,48.9,0.438,531829.4,531829.4,4288,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878916,909189.00
08/22/2016 11:15,2,1.805,ACTIVE,212.83,352.87,59.944,1471878903,"201051344000417","219011344069620",28.57,27.30,0,333.33,375.71,52.3,48.5,0.438,523249.7,523249.7,4281,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878917,909190.00
08/22/2016 11:15,2,1.668,ACTIVE,211.70,346.26,59.922,1471878903,"274151322000083","219011344069620",28.49,30.30,0,334.54,365.19,48.1,44.5,0.345,784725.9,784725.9,4257,0,0,0,L,1151911521,0,121.33,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878918,909191.00
08/22/2016 11:15,2,1.770,ACTIVE,212.38,346.56,59.965,1471878903,"274151322000076","219011344069620",29.22,28.50,0,336.04,368.20,52.3,48.6,0.367,837147.4,837147.4,4260,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878919,909192.00
08/22/2016 11:15,2,1.828,ACTIVE,213.29,354.67,59.917,1471878903,"201051344000868","219011344069620",28.86,25.00,0,335.14,377.52,53.5,49.7,0.433,521203.7,521203.7,4287,0,0,0,L,1122011218,0,121.55,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878920,909193.00
08/22/2016 11:15,2,1.758,ACTIVE,211.70,353.47,59.938,1471878903,"274151322000095","219011344069620",28.82,30.00,0,333.63,366.40,51.3,47.6,0.345,828689.4,828689.4,4267,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878921,909194.00
08/22/2016 11:15,2,1.783,ACTIVE,213.74,351.37,59.981,1471878903,"201051344000988","219011344069620",19.20,24.80,0,335.74,370.00,34.8,31.6,0.287,514247.5,514247.5,4300,0,0,0,L,1122011218,0,121.78,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878922,909195.00
08/22/2016 11:15,2,1.805,ACTIVE,212.83,352.57,59.938,1471878903,"201051344001025","219011344069620",29.10,26.30,0,334.84,377.22,53.2,49.4,0.429,531483.5,531483.5,4284,0,0,0,L,1122011218,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878922,909196.00
08/22/2016 11:15,2,1.805,ACTIVE,213.74,354.97,59.965,1471878903,"201051344000458","219011344069620",28.94,25.50,0,336.04,380.22,52.9,49.1,0.455,528572.2,528572.2,4284,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878923,909197.00
08/22/2016 11:15,2,1.812,ACTIVE,214.19,355.88,59.954,1471878903,"201051344000853","219011344069620",28.92,25.50,0,336.34,383.23,53.1,49.3,0.438,527763.8,527763.8,4285,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878925,909198.00
08/22/2016 11:15,2,1.762,ACTIVE,212.83,352.57,59.991,1471878903,"201051344000685","219011344069620",28.82,26.30,0,333.03,376.31,51.5,47.8,0.451,531077.8,531077.8,4294,0,0,0,L,1122011218,0,122.68,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878925,909199.00
08/22/2016 11:15,2,1.734,ACTIVE,212.83,351.67,59.901,1471878903,"201051344000917","219011344069620",29.02,26.80,0,332.73,375.41,51.0,47.3,0.420,528033.0,528033.0,4302,0,0,0,L,1122011218,0,122.01,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878926,909200.00
08/22/2016 11:15,2,1.742,ACTIVE,212.83,351.67,59.970,1471878903,"201051344001145","219011344069620",29.14,25.80,0,334.24,376.31,51.4,47.7,0.411,533238.1,533238.1,4300,0,0,0,L,1122011218,0,122.01,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878927,909201.00
08/22/2016 11:15,2,1.785,ACTIVE,213.29,352.57,60.012,1471878903,"201051344000651","219011344069620",29.02,25.50,0,335.44,376.92,52.4,48.7,0.429,526101.6,526101.6,4280,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878928,909202.00
08/22/2016 11:15,2,1.639,ACTIVE,211.48,347.76,59.970,1471878903,"274151322000088","219011344069620",27.77,28.50,0,334.24,364.29,46.0,42.5,0.305,755905.0,755905.0,4251,0,0,0,L,1151911521,0,121.78,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878929,909203.00
08/22/2016 11:15,2,1.125,ACTIVE,212.38,413.89,59.933,1471878903,"274151322000068","219011344069620",38.78,30.80,0,336.94,445.45,44.2,40.7,0.296,649452.1,649452.1,4317,0,0,0,L,1151911521,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878930,909204.00
08/22/2016 11:15,2,1.785,ACTIVE,212.61,351.07,59.959,1471878903,"201051344001135","219011344069620",29.18,26.00,0,334.24,376.01,52.8,49.0,0.433,522260.0,522260.0,4277,0,0,0,L,1122011218,0,122.01,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878931,909205.00
08/22/2016 11:15,2,1.812,ACTIVE,213.06,353.17,59.970,1471878903,"201051344000594","219011344069620",29.12,25.80,0,333.63,377.52,53.5,49.7,0.429,532964.2,532964.2,4285,0,0,0,L,1122011218,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878932,909206.00
08/22/2016 11:15,2,1.811,ACTIVE,213.29,352.27,59.965,1471878903,"201051344001203","219011344069620",28.69,26.00,0,335.14,377.82,52.7,48.9,0.438,530245.3,530245.3,4292,0,0,0,L,1122011218,0,122.46,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878933,909207.00
08/22/2016 11:15,2,1.641,ACTIVE,211.93,353.77,59.970,1471878903,"274151322000054","219011344069620",28.09,29.50,0,334.54,365.49,46.6,43.1,0.323,771585.0,771585.0,4248,0,0,0,L,1151911521,0,122.01,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878934,909208.00
08/22/2016 11:15,2,1.785,ACTIVE,213.51,353.17,59.944,1471878903,"201051344000867","219011344069620",29.42,26.00,0,335.14,377.22,53.3,49.5,0.429,520275.6,520275.6,4286,0,0,0,L,1122011218,0,122.01,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878935,909209.00
08/22/2016 11:15,2,1.740,ACTIVE,212.83,353.47,59.922,1471878903,"201051344001093","219011344069620",29.02,26.30,0,334.84,375.71,51.1,47.4,0.415,527460.1,527460.1,4304,0,0,0,L,1122011218,0,122.01,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878936,909210.00
08/22/2016 11:15,2,1.793,ACTIVE,213.29,354.97,59.975,1471878903,"201051344000900","219011344069620",29.04,24.80,0,335.74,380.52,52.8,49.0,0.433,536752.2,536752.2,4299,0,0,0,L,1122011218,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878937,909211.00
08/22/2016 11:15,2,1.789,ACTIVE,213.74,354.37,59.933,1471878903,"201051344000648","219011344069620",28.86,23.50,0,336.64,381.73,52.4,48.6,0.442,526168.3,526168.3,4281,0,0,0,L,1122011218,0,121.55,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878938,909212.00
08/22/2016 11:15,2,1.795,ACTIVE,213.74,354.37,59.949,1471878903,"201051344000569","219011344069620",29.12,25.80,0,336.94,380.52,52.9,49.2,0.438,537029.8,537029.8,4283,0,0,0,L,1122011218,0,121.55,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878938,909213.00
08/22/2016 11:15,2,1.785,ACTIVE,213.74,354.37,59.959,1471878903,"201051344000983","219011344069620",29.56,25.80,0,335.74,380.52,53.5,49.7,0.451,529246.4,529246.4,4279,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878939,909214.00
08/22/2016 11:15,2,1.799,ACTIVE,213.51,355.28,59.938,1471878903,"201051344001158","219011344069620",28.96,25.00,0,335.44,380.82,52.7,49.0,0.438,521562.0,521562.0,4285,0,0,0,L,1122011218,0,121.55,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878940,909215.00
08/22/2016 11:15,2,1.805,ACTIVE,213.96,355.28,59.965,1471878903,"201051344000576","219011344069620",28.57,24.80,0,336.34,382.03,52.2,48.5,0.433,528992.1,528992.1,4289,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878941,909216.00
08/22/2016 11:15,2,1.641,ACTIVE,211.93,347.76,59.954,1471878903,"274151322000087","219011344069620",27.75,38.00,0,334.24,363.39,46.2,42.6,0.278,744042.2,744042.2,4303,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471878942,909217.00
08/22/2016 11:30,2,2.459,ACTIVE,214.64,361.89,59.901,1471879804,"201051344000645","219011344069620",28.61,25.50,0,336.34,393.15,71.2,66.8,0.601,528516.8,528516.8,4289,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879805,909218.00
08/22/2016 11:30,2,2.240,ACTIVE,211.93,352.27,59.970,1471879804,"274151322000085","219011344069620",27.73,29.80,0,335.44,372.71,63.0,58.8,0.442,771776.4,771776.4,4248,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879806,909219.00
08/22/2016 11:30,2,2.465,ACTIVE,214.41,363.09,59.912,1471879804,"201051344000633","219011344069620",28.71,25.80,0,335.74,394.35,71.6,67.2,0.623,520014.0,520014.0,4284,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879807,909220.00
08/22/2016 11:30,2,2.471,ACTIVE,214.41,361.59,59.912,1471879804,"201051344000469","219011344069620",28.84,25.50,0,336.34,395.25,72.2,67.7,0.628,522360.5,522360.5,4299,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879808,909221.00
08/22/2016 11:30,2,2.422,ACTIVE,213.06,357.98,59.949,1471879804,"201051344000646","219011344069620",28.82,27.50,0,333.03,386.23,70.7,66.3,0.597,523342.4,523342.4,4281,0,0,0,L,1122011218,0,122.23,121.55,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879809,909222.00
08/22/2016 11:30,2,2.273,ACTIVE,212.61,355.28,59.970,1471879804,"274151322000052","219011344069620",28.73,29.80,0,335.14,374.21,66.2,61.9,0.468,791912.2,791912.2,4246,0,0,0,L,1151911521,0,121.33,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879810,909223.00
08/22/2016 11:30,2,2.459,ACTIVE,213.96,359.78,59.944,1471879804,"201051344000585","219011344069620",29.06,27.30,0,334.24,390.74,72.4,68.0,0.592,532599.3,532599.3,4275,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879811,909224.00
08/22/2016 11:30,2,2.350,ACTIVE,213.06,357.08,59.986,1471879804,"201051344001230","219011344069620",29.30,27.00,0,331.83,385.03,69.7,65.3,0.579,526611.3,526611.3,4301,0,0,0,L,1122011218,0,122.23,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879811,909225.00
08/22/2016 11:30,2,2.369,ACTIVE,214.19,359.78,59.970,1471879804,"201051344000582","219011344069620",29.02,26.30,0,334.84,390.74,69.7,65.3,0.570,519365.0,519365.0,4279,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879812,909226.00
08/22/2016 11:30,2,2.453,ACTIVE,213.06,357.68,59.986,1471879804,"201051344000955","219011344069620",28.69,27.30,0,332.13,385.93,71.2,66.8,0.605,533076.0,533076.0,4286,0,0,0,L,1122011218,0,121.78,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879813,909227.00
08/22/2016 11:30,2,1.520,ACTIVE,212.38,425.01,59.944,1471879804,"274151322000094","219011344069620",39.00,32.60,0,394.95,444.24,59.2,55.2,0.402,649201.6,649201.6,4325,0,0,0,L,1151911521,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879814,909228.00
08/22/2016 11:30,2,2.469,ACTIVE,214.41,361.29,59.970,1471879804,"201051344000579","219011344069620",29.18,26.30,0,336.94,394.95,72.9,68.5,0.579,536603.9,536603.9,4291,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879815,909229.00
08/22/2016 11:30,2,2.426,ACTIVE,213.29,357.68,59.912,1471879804,"201051344000890","219011344069620",29.00,27.80,0,332.73,387.44,71.2,66.8,0.588,530328.0,530328.0,4280,0,0,0,L,1122011218,0,122.46,121.33,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879816,909230.00
08/22/2016 11:30,2,2.406,ACTIVE,213.74,359.48,59.859,1471879804,"201051344000438","219011344069620",29.18,26.80,0,334.54,387.74,71.1,66.7,0.597,531843.6,531843.6,4289,0,0,0,L,1122011218,0,122.46,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879817,909231.00
08/22/2016 11:30,2,2.439,ACTIVE,213.51,360.08,59.891,1471879804,"201051344000417","219011344069620",28.51,27.80,0,333.33,386.53,70.4,66.1,0.601,523263.8,523263.8,4282,0,0,0,L,1122011218,0,122.01,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879818,909232.00
08/22/2016 11:30,2,2.277,ACTIVE,212.38,348.06,59.933,1471879804,"274151322000083","219011344069620",28.45,31.30,0,334.84,373.91,65.5,61.3,0.468,784738.9,784738.9,4258,0,0,0,L,1151911521,0,121.55,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879819,909233.00
08/22/2016 11:30,2,2.396,ACTIVE,212.83,353.77,59.944,1471879804,"274151322000076","219011344069620",29.28,29.50,0,336.64,377.82,71.1,66.7,0.504,837161.6,837161.6,4261,0,0,0,L,1151911521,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879820,909234.00
08/22/2016 11:30,2,2.471,ACTIVE,213.74,359.18,59.944,1471879804,"201051344000868","219011344069620",28.88,25.80,0,336.04,394.05,72.3,67.8,0.592,521218.2,521218.2,4288,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879821,909235.00
08/22/2016 11:30,2,2.352,ACTIVE,212.16,351.97,59.986,1471879804,"274151322000095","219011344069620",29.36,31.00,0,334.84,376.31,69.9,65.6,0.482,828703.3,828703.3,4268,0,0,0,L,1151911521,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879822,909236.00
08/22/2016 11:30,2,2.484,ACTIVE,214.41,354.67,59.970,1471879804,"201051344000988","219011344069620",18.87,25.30,0,336.04,378.72,47.5,43.9,0.402,514256.8,514256.8,4301,0,0,0,L,1122011218,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879822,909237.00
08/22/2016 11:30,2,2.436,ACTIVE,212.83,358.88,60.034,1471879804,"201051344001025","219011344069620",29.26,26.80,0,334.54,388.04,72.2,67.8,0.597,531498.0,531498.0,4285,0,0,0,L,1122011218,0,121.55,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879823,909238.00
08/22/2016 11:30,2,2.447,ACTIVE,213.96,361.29,59.907,1471879804,"201051344000458","219011344069620",28.96,26.30,0,336.64,394.35,71.8,67.4,0.614,528586.5,528586.5,4285,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879824,909239.00
08/22/2016 11:30,2,2.447,ACTIVE,214.64,360.69,59.928,1471879804,"201051344000853","219011344069620",29.12,26.00,0,335.14,393.15,72.2,67.7,0.623,527778.3,527778.3,4286,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879825,909240.00
08/22/2016 11:30,2,2.402,ACTIVE,213.29,358.88,59.965,1471879804,"201051344000685","219011344069620",28.94,26.80,0,334.54,387.14,70.4,66.1,0.610,531091.8,531091.8,4295,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879826,909241.00
08/22/2016 11:30,2,2.404,ACTIVE,213.74,359.18,59.981,1471879804,"201051344000917","219011344069620",28.71,27.30,0,333.03,388.34,69.9,65.6,0.592,528046.9,528046.9,4303,0,0,0,L,1122011218,0,122.01,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879827,909242.00
08/22/2016 11:30,2,2.385,ACTIVE,213.29,358.88,59.991,1471879804,"201051344001145","219011344069620",29.10,26.50,0,334.84,386.53,70.3,65.9,0.575,533252.1,533252.1,4301,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879828,909243.00
08/22/2016 11:30,2,2.434,ACTIVE,213.96,359.48,59.986,1471879804,"201051344000651","219011344069620",29.06,26.50,0,335.44,391.64,71.7,67.2,0.588,526115.9,526115.9,4281,0,0,0,L,1122011218,0,122.91,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879829,909244.00
08/22/2016 11:30,2,2.225,ACTIVE,212.16,361.59,59.986,1471879804,"274151322000088","219011344069620",28.01,29.00,0,334.84,372.41,63.0,58.9,0.429,755917.4,755917.4,4252,0,0,0,L,1151911521,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879830,909245.00
08/22/2016 11:30,2,1.496,ACTIVE,212.83,436.13,59.949,1471879804,"274151322000068","219011344069620",39.88,31.30,0,336.34,453.26,60.1,56.1,0.407,649464.1,649464.1,4318,0,0,0,L,1151911521,0,122.23,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879830,909246.00
08/22/2016 11:30,2,2.455,ACTIVE,213.29,358.28,59.928,1471879804,"201051344001135","219011344069620",28.80,26.80,0,334.24,387.74,71.7,67.2,0.588,522274.4,522274.4,4278,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879831,909247.00
08/22/2016 11:30,2,2.459,ACTIVE,213.51,360.38,59.975,1471879804,"201051344000594","219011344069620",29.22,26.30,0,334.84,390.74,72.8,68.4,0.592,532978.7,532978.7,4286,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879832,909248.00
08/22/2016 11:30,2,2.428,ACTIVE,213.96,360.69,59.991,1471879804,"201051344001203","219011344069620",29.26,26.80,0,334.84,390.14,72.0,67.5,0.597,530259.7,530259.7,4293,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879833,909249.00
08/22/2016 11:30,2,2.275,ACTIVE,212.38,357.08,59.965,1471879804,"274151322000054","219011344069620",27.79,30.50,0,334.84,373.91,64.0,59.8,0.429,771597.7,771597.7,4249,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879834,909250.00
08/22/2016 11:30,2,2.475,ACTIVE,214.41,361.59,60.002,1471879804,"201051344000867","219011344069620",29.06,26.50,0,335.74,392.55,72.8,68.4,0.592,520290.1,520290.1,4287,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879836,909251.00
08/22/2016 11:30,2,2.377,ACTIVE,213.74,360.08,60.039,1471879804,"201051344001093","219011344069620",29.26,26.80,0,333.93,390.44,70.4,66.0,0.579,527474.1,527474.1,4305,0,0,0,L,1122011218,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879837,909252.00
08/22/2016 11:30,2,2.451,ACTIVE,214.19,363.39,60.002,1471879804,"201051344000900","219011344069620",29.18,25.50,0,334.84,395.55,72.5,68.0,0.588,536766.7,536766.7,4300,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879838,909253.00
08/22/2016 11:30,2,2.441,ACTIVE,214.41,360.38,60.002,1471879804,"201051344000648","219011344069620",28.88,24.30,0,336.04,394.05,71.5,67.1,0.597,526182.5,526182.5,4282,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879839,909254.00
08/22/2016 11:30,2,2.439,ACTIVE,214.41,360.99,60.012,1471879804,"201051344000569","219011344069620",29.26,26.50,0,336.34,394.65,72.2,67.8,0.605,537044.3,537044.3,4284,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879840,909255.00
08/22/2016 11:30,2,2.469,ACTIVE,214.41,360.69,60.002,1471879804,"201051344000983","219011344069620",29.16,26.30,0,335.44,394.35,73.0,68.5,0.610,529261.0,529261.0,4280,0,0,0,L,1122011218,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879841,909256.00
08/22/2016 11:30,2,2.469,ACTIVE,214.64,362.79,60.002,1471879804,"201051344001158","219011344069620",28.88,25.50,0,335.74,394.65,72.3,67.9,0.610,521576.5,521576.5,4286,0,0,0,L,1122011218,0,122.23,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879841,909257.00
08/22/2016 11:30,2,2.422,ACTIVE,214.64,360.99,59.922,1471879804,"201051344000576","219011344069620",29.22,25.30,0,336.94,395.25,71.7,67.2,0.614,529006.4,529006.4,4290,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879842,909258.00
08/22/2016 11:30,2,2.262,ACTIVE,212.38,348.96,59.991,1471879804,"274151322000087","219011344069620",27.67,39.80,0,334.24,371.51,63.4,59.3,0.393,744054.9,744054.9,4304,0,0,0,L,1151911521,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471879843,909259.00
08/22/2016 11:45,2,3.717,ACTIVE,216.22,354.97,60.012,1471880703,"201051344000645","219011344069620",28.65,28.50,0,336.04,398.26,107.8,102.1,0.504,528537.6,528537.6,4290,0,0,0,L,1122011218,0,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880704,909260.00
08/22/2016 11:45,2,3.428,ACTIVE,213.06,352.27,59.954,1471880703,"274151322000085","219011344069620",27.71,33.00,0,334.54,380.52,96.2,91.0,0.367,771794.9,771794.9,4249,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880705,909261.00
08/22/2016 11:45,2,3.717,ACTIVE,215.77,355.88,59.986,1471880703,"201051344000633","219011344069620",28.92,28.50,0,335.74,399.76,108.9,103.2,0.526,520035.0,520035.0,4285,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880706,909262.00
08/22/2016 11:45,2,3.744,ACTIVE,216.45,354.37,59.986,1471880703,"201051344000469","219011344069620",29.10,28.50,0,335.14,399.46,110.4,104.6,0.526,522381.6,522381.6,4300,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880707,909263.00
08/22/2016 11:45,2,3.771,ACTIVE,214.41,352.57,59.975,1471880703,"201051344000646","219011344069620",28.61,30.30,0,333.63,395.25,109.2,103.5,0.526,523363.1,523363.1,4282,0,0,0,L,1122011218,0,123.14,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880708,909264.00
08/22/2016 11:45,2,3.609,ACTIVE,213.06,357.38,59.975,1471880703,"274151322000052","219011344069620",28.43,34.00,0,333.63,381.12,103.9,98.4,0.407,791931.7,791931.7,4247,0,0,0,L,1151911521,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880709,909265.00
08/22/2016 11:45,2,3.848,ACTIVE,215.32,353.47,59.986,1471880703,"201051344000585","219011344069620",28.73,30.30,0,334.84,397.35,112.0,106.1,0.530,532620.4,532620.4,4276,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880710,909266.00
08/22/2016 11:45,2,3.750,ACTIVE,214.41,351.97,59.954,1471880703,"201051344001230","219011344069620",28.92,30.30,0,333.63,390.44,109.8,104.1,0.508,526631.8,526631.8,4302,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880711,909267.00
08/22/2016 11:45,2,3.744,ACTIVE,215.54,353.47,59.933,1471880703,"201051344000582","219011344069620",29.12,28.50,0,334.84,397.05,110.5,104.8,0.517,519385.5,519385.5,4280,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880712,909268.00
08/22/2016 11:45,2,3.928,ACTIVE,214.41,351.07,59.981,1471880703,"201051344000955","219011344069620",28.78,30.50,0,334.24,392.55,114.5,108.6,0.544,533096.9,533096.9,4287,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880713,909269.00
08/22/2016 11:45,2,2.438,ACTIVE,213.29,423.81,59.970,1471880703,"274151322000094","219011344069620",39.62,36.50,0,397.05,452.66,98.3,93.0,0.384,649219.1,649219.1,4326,0,0,0,L,1151911521,0,122.23,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880713,909270.00
08/22/2016 11:45,2,4.045,ACTIVE,216.67,355.88,60.007,1471880703,"201051344000579","219011344069620",29.08,29.50,0,335.74,397.66,119.0,113.0,0.557,536625.3,536625.3,4292,0,0,0,L,1122011218,0,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880714,909271.00
08/22/2016 11:45,2,4.002,ACTIVE,214.87,352.87,59.996,1471880703,"201051344000890","219011344069620",28.92,30.50,0,334.54,393.75,117.2,111.1,0.539,530348.9,530348.9,4281,0,0,0,L,1122011218,0,123.36,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880715,909272.00
08/22/2016 11:45,2,4.033,ACTIVE,215.54,354.07,59.938,1471880703,"201051344000438","219011344069620",29.16,30.00,0,334.84,395.85,119.2,113.1,0.566,531864.5,531864.5,4290,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880716,909273.00
08/22/2016 11:45,2,4.055,ACTIVE,215.32,354.37,59.938,1471880703,"201051344000417","219011344069620",28.82,30.80,0,334.24,394.35,118.3,112.3,0.557,523284.4,523284.4,4283,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880717,909274.00
08/22/2016 11:45,2,3.826,ACTIVE,213.29,354.07,59.970,1471880703,"274151322000083","219011344069620",28.55,35.60,0,333.63,380.82,110.6,104.8,0.442,784758.1,784758.1,4259,0,0,0,L,1151911521,0,122.46,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880718,909275.00
08/22/2016 11:45,2,4.125,ACTIVE,213.96,362.79,59.975,1471880703,"274151322000076","219011344069620",29.12,34.30,0,334.84,382.33,121.7,115.5,0.473,837182.6,837182.6,4262,0,0,0,L,1151911521,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880719,909276.00
08/22/2016 11:45,2,4.311,ACTIVE,216.00,356.48,59.949,1471880703,"201051344000868","219011344069620",28.86,28.30,0,335.44,397.96,126.0,119.7,0.579,521239.4,521239.4,4289,0,0,0,L,1122011218,0,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880720,909277.00
08/22/2016 11:45,2,4.154,ACTIVE,213.06,355.28,59.981,1471880703,"274151322000095","219011344069620",28.84,36.00,0,333.93,380.52,121.3,115.2,0.460,828724.0,828724.0,4269,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880721,909278.00
08/22/2016 11:45,2,4.291,ACTIVE,216.90,354.97,59.954,1471880703,"201051344000988","219011344069620",18.65,26.80,0,335.74,397.66,81.0,76.3,0.362,514270.5,514270.5,4302,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880722,909279.00
08/22/2016 11:45,2,4.186,ACTIVE,215.54,354.97,59.933,1471880703,"201051344001025","219011344069620",28.82,30.30,0,334.84,395.85,122.2,116.1,0.557,531519.2,531519.2,4286,0,0,0,L,1122011218,0,123.14,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880723,909280.00
08/22/2016 11:45,2,4.275,ACTIVE,216.90,358.28,59.944,1471880703,"201051344000458","219011344069620",28.82,29.50,0,335.74,399.16,124.8,118.6,0.605,528607.7,528607.7,4286,0,0,0,L,1122011218,0,123.81,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880724,909281.00
08/22/2016 11:45,2,4.379,ACTIVE,217.58,358.88,59.954,1471880703,"201051344000853","219011344069620",29.00,29.00,0,334.54,398.26,128.6,122.2,0.605,527799.5,527799.5,4287,0,0,0,L,1122011218,0,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880725,909282.00
08/22/2016 11:45,2,4.096,ACTIVE,215.09,353.77,59.975,1471880703,"201051344000685","219011344069620",28.98,29.50,0,333.93,395.55,120.1,114.0,0.588,531112.5,531112.5,4296,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880726,909283.00
08/22/2016 11:45,2,4.234,ACTIVE,215.77,354.07,59.970,1471880703,"201051344000917","219011344069620",28.61,30.30,0,333.63,395.55,122.7,116.5,0.579,528067.6,528067.6,4304,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880727,909284.00
08/22/2016 11:45,2,4.184,ACTIVE,215.32,354.37,59.981,1471880703,"201051344001145","219011344069620",29.04,28.80,0,335.14,394.95,123.0,116.8,0.566,533272.9,533272.9,4302,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880727,909285.00
08/22/2016 11:45,2,4.346,ACTIVE,216.22,355.28,59.991,1471880703,"201051344000651","219011344069620",28.84,29.30,0,335.14,399.16,127.0,120.7,0.583,526137.1,526137.1,4282,0,0,0,L,1122011218,0,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880728,909286.00
08/22/2016 11:45,2,4.002,ACTIVE,213.29,348.06,59.954,1471880703,"274151322000088","219011344069620",27.65,33.00,0,333.63,380.22,112.1,106.3,0.420,755936.1,755936.1,4253,0,0,0,L,1151911521,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880729,909287.00
08/22/2016 11:45,2,2.691,ACTIVE,214.19,429.82,59.954,1471880703,"274151322000068","219011344069620",39.36,35.80,0,394.35,467.39,108.2,102.5,0.407,649481.9,649481.9,4319,0,0,0,L,1151911521,0,122.91,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880730,909288.00
08/22/2016 11:45,2,4.141,ACTIVE,215.54,354.07,59.991,1471880703,"201051344001135","219011344069620",29.14,29.30,0,334.84,395.25,122.3,116.1,0.570,522295.5,522295.5,4279,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880731,909289.00
08/22/2016 11:45,2,4.135,ACTIVE,215.54,355.28,59.975,1471880703,"201051344000594","219011344069620",28.77,29.30,0,333.93,396.45,120.5,114.3,0.552,533000.2,533000.2,4287,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880732,909290.00
08/22/2016 11:45,2,4.053,ACTIVE,215.77,354.07,59.938,1471880703,"201051344001203","219011344069620",29.16,29.00,0,335.14,397.35,119.7,113.6,0.561,530281.0,530281.0,4294,0,0,0,L,1122011218,0,123.81,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880733,909291.00
08/22/2016 11:45,2,3.787,ACTIVE,213.51,347.76,59.981,1471880703,"274151322000054","219011344069620",27.95,34.80,0,333.93,381.42,107.2,101.5,0.411,771616.7,771616.7,4250,0,0,0,L,1151911521,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880734,909292.00
08/22/2016 11:45,2,3.969,ACTIVE,215.77,354.67,59.959,1471880703,"201051344000867","219011344069620",28.82,29.80,0,335.74,397.66,115.9,110.0,0.539,520311.6,520311.6,4288,0,0,0,L,1122011218,0,123.36,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880735,909293.00
08/22/2016 11:45,2,3.914,ACTIVE,215.54,354.37,59.981,1471880703,"201051344001093","219011344069620",29.00,29.30,0,334.84,396.15,115.0,109.1,0.530,527495.1,527495.1,4306,0,0,0,L,1122011218,0,123.36,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880736,909294.00
08/22/2016 11:45,2,3.967,ACTIVE,216.22,356.48,60.012,1471880703,"201051344000900","219011344069620",28.86,28.50,0,335.74,399.16,116.0,110.0,0.521,536788.2,536788.2,4301,0,0,0,L,1122011218,0,123.36,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880737,909295.00
08/22/2016 11:45,2,3.922,ACTIVE,216.22,355.58,59.986,1471880703,"201051344000648","219011344069620",28.75,27.30,0,336.34,398.86,114.2,108.3,0.535,526203.7,526203.7,4283,0,0,0,L,1122011218,0,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880738,909296.00
08/22/2016 11:45,2,3.936,ACTIVE,216.45,356.48,59.959,1471880703,"201051344000569","219011344069620",28.90,29.80,0,335.74,398.26,115.2,109.2,0.544,537065.6,537065.6,4285,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880739,909297.00
08/22/2016 11:45,2,3.973,ACTIVE,216.67,356.48,59.944,1471880703,"201051344000983","219011344069620",28.92,29.80,0,335.44,398.26,116.4,110.4,0.548,529282.6,529282.6,4281,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880740,909298.00
08/22/2016 11:45,2,4.023,ACTIVE,216.45,355.88,59.959,1471880703,"201051344001158","219011344069620",28.47,28.80,0,335.14,398.86,116.1,110.2,0.544,521597.8,521597.8,4287,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880740,909299.00
08/22/2016 11:45,2,3.953,ACTIVE,216.67,355.88,59.986,1471880703,"201051344000576","219011344069620",28.90,28.30,0,335.14,398.56,115.8,109.8,0.535,529027.6,529027.6,4291,0,0,0,L,1122011218,0,123.59,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880741,909300.00
08/22/2016 11:45,2,3.744,ACTIVE,213.29,356.48,59.970,1471880703,"274151322000087","219011344069620",27.73,44.80,0,333.03,380.22,105.1,99.5,0.380,744073.7,744073.7,4305,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471880742,909301.00
08/22/2016 12:00,2,7.662,ACTIVE,220.29,369.40,60.002,1471881603,"201051344000645","219011344069620",27.51,32.60,0,338.44,427.11,213.4,204.0,0.963,528574.4,528574.4,4291,0,0,0,L,1122011218,0,125.17,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881604,909302.00
08/22/2016 12:00,2,7.320,ACTIVE,215.32,375.41,59.996,1471881603,"274151322000085","219011344069620",25.64,39.00,0,333.63,407.27,190.0,181.5,0.698,771827.7,771827.7,4250,0,0,0,L,1151911521,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881605,909303.00
08/22/2016 12:00,2,7.865,ACTIVE,219.39,370.00,59.996,1471881603,"201051344000633","219011344069620",27.41,33.00,0,336.94,429.52,218.3,208.8,0.994,520071.9,520071.9,4286,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881606,909304.00
08/22/2016 12:00,2,8.080,ACTIVE,221.19,373.91,59.991,1471881603,"201051344000469","219011344069620",27.83,32.20,0,337.54,430.72,227.6,217.8,1.061,522418.8,522418.8,4301,0,0,0,L,1122011218,0,125.17,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881607,909305.00
08/22/2016 12:00,2,7.797,ACTIVE,217.80,369.10,60.007,1471881603,"201051344000646","219011344069620",27.53,34.80,0,332.13,423.20,217.3,207.8,1.030,523399.8,523399.8,4283,0,0,0,L,1122011218,0,124.94,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881608,909306.00
08/22/2016 12:00,2,7.385,ACTIVE,215.09,360.08,60.002,1471881603,"274151322000052","219011344069620",27.08,41.00,0,333.03,407.57,202.5,193.5,0.795,791966.5,791966.5,4248,0,0,0,L,1151911521,0,122.91,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881609,909307.00
08/22/2016 12:00,2,8.516,ACTIVE,217.80,367.60,60.007,1471881603,"201051344001230","219011344069620",27.73,35.00,0,331.53,423.20,239.1,228.9,1.074,526668.3,526668.3,4303,0,0,0,L,1122011218,0,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881611,909308.00
08/22/2016 12:00,2,8.572,ACTIVE,219.84,370.00,59.996,1471881603,"201051344000582","219011344069620",27.73,32.20,0,335.44,429.52,240.7,230.3,1.083,519422.1,519422.1,4281,0,0,0,L,1122011218,0,125.40,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881612,909309.00
