ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 12:00,2,8.508,ACTIVE,218.48,367.60,60.007,1471881603,"201051344000955","219011344069620",27.67,34.00,0,333.63,422.60,238.1,227.9,1.100,533133.9,533133.9,4288,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881613,909310.00
08/22/2016 12:00,2,5.359,ACTIVE,215.32,419.00,60.007,1471881603,"274151322000094","219011344069620",38.59,43.60,0,391.04,470.39,209.1,199.9,0.800,649251.3,649251.3,4327,0,0,0,L,1151911521,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881614,909311.00
08/22/2016 12:00,2,8.053,ACTIVE,221.19,373.61,60.002,1471881603,"201051344000579","219011344069620",27.87,33.50,0,337.84,430.42,227.2,217.4,1.065,536662.7,536662.7,4293,0,0,0,L,1122011218,0,125.40,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881615,909312.00
08/22/2016 12:00,2,8.037,ACTIVE,217.80,365.19,60.007,1471881603,"201051344000890","219011344069620",27.45,35.00,0,331.83,424.41,223.2,213.6,1.012,530385.8,530385.8,4282,0,0,0,L,1122011218,0,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881615,909313.00
08/22/2016 12:00,2,8.012,ACTIVE,218.93,368.80,59.975,1471881603,"201051344000438","219011344069620",27.57,33.80,0,334.24,427.41,223.7,213.9,1.043,531901.5,531901.5,4291,0,0,0,L,1122011218,0,125.40,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881616,909314.00
08/22/2016 12:00,2,7.936,ACTIVE,218.03,366.40,60.023,1471881603,"201051344000417","219011344069620",27.33,35.40,0,333.63,422.60,219.5,209.9,1.021,523320.9,523320.9,4284,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881617,909315.00
08/22/2016 12:00,2,7.633,ACTIVE,214.64,352.57,59.996,1471881603,"274151322000083","219011344069620",26.82,43.80,0,332.73,407.27,207.2,198.0,0.831,784792.7,784792.7,4260,0,0,0,L,1151911521,0,123.14,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881618,909316.00
08/22/2016 12:00,2,8.012,ACTIVE,215.77,387.74,59.996,1471881603,"274151322000076","219011344069620",27.65,42.00,0,334.54,405.77,224.1,214.4,0.866,837220.2,837220.2,4263,0,0,0,L,1151911521,0,123.59,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881619,909317.00
08/22/2016 12:00,2,8.074,ACTIVE,219.39,371.21,60.007,1471881603,"201051344000868","219011344069620",27.17,32.40,0,337.24,429.52,222.2,212.6,1.012,521276.8,521276.8,4290,0,0,0,L,1122011218,0,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881620,909318.00
08/22/2016 12:00,2,7.732,ACTIVE,214.64,358.28,60.002,1471881603,"274151322000095","219011344069620",27.63,43.80,0,330.93,406.97,216.3,206.9,0.809,828761.1,828761.1,4270,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881621,909319.00
08/22/2016 12:00,2,8.215,ACTIVE,221.19,366.10,59.991,1471881603,"201051344000988","219011344069620",17.95,31.50,0,318.30,407.87,149.3,142.2,0.685,514295.2,514295.2,4303,0,0,0,L,1122011218,0,125.40,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881622,909320.00
08/22/2016 12:00,2,8.244,ACTIVE,219.39,369.10,59.996,1471881603,"201051344001025","219011344069620",27.57,33.80,0,334.84,426.21,229.9,220.0,1.016,531556.8,531556.8,4287,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881623,909321.00
08/22/2016 12:00,2,7.932,ACTIVE,220.97,370.00,60.002,1471881603,"201051344000458","219011344069620",27.55,34.00,0,338.44,429.22,221.3,211.7,1.003,528645.0,528645.0,4287,0,0,0,L,1122011218,0,125.40,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881624,909322.00
08/22/2016 12:00,2,7.758,ACTIVE,221.19,368.80,59.996,1471881603,"201051344000853","219011344069620",27.65,33.50,0,339.04,431.92,217.1,207.6,1.016,527837.2,527837.2,4288,0,0,0,L,1122011218,0,125.85,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881625,909323.00
08/22/2016 12:00,2,7.885,ACTIVE,217.58,367.90,60.028,1471881603,"201051344000685","219011344069620",27.39,34.00,0,332.13,422.60,218.7,209.2,1.030,531149.7,531149.7,4297,0,0,0,L,1122011218,0,125.17,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881626,909324.00
08/22/2016 12:00,2,7.551,ACTIVE,218.71,365.80,60.028,1471881603,"201051344000917","219011344069620",27.37,33.80,0,334.54,426.21,209.4,200.2,0.972,528104.6,528104.6,4305,0,0,0,L,1122011218,0,124.94,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881627,909325.00
08/22/2016 12:00,2,7.285,ACTIVE,217.35,362.49,60.039,1471881603,"201051344001145","219011344069620",27.57,33.80,0,332.43,422.90,203.4,194.4,0.893,533309.9,533309.9,4303,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881627,909326.00
08/22/2016 12:00,2,7.098,ACTIVE,218.71,365.80,59.991,1471881603,"201051344000651","219011344069620",27.63,33.00,0,336.94,427.71,198.4,189.6,0.910,526174.7,526174.7,4283,0,0,0,L,1122011218,0,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881628,909327.00
08/22/2016 12:00,2,6.680,ACTIVE,214.64,372.11,59.975,1471881603,"274151322000088","219011344069620",25.84,39.00,0,333.03,407.57,174.6,166.6,0.667,755969.8,755969.8,4254,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881629,909328.00
08/22/2016 12:00,2,4.311,ACTIVE,215.32,434.93,59.991,1471881603,"274151322000068","219011344069620",38.68,41.00,0,390.44,478.21,167.3,159.6,0.641,649514.6,649514.6,4320,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881630,909329.00
08/22/2016 12:00,2,6.877,ACTIVE,218.03,365.19,59.975,1471881603,"201051344001135","219011344069620",27.63,33.00,0,332.43,427.11,192.4,183.8,0.884,522332.9,522332.9,4280,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881631,909330.00
08/22/2016 12:00,2,6.941,ACTIVE,217.80,365.49,60.023,1471881603,"201051344000594","219011344069620",27.39,33.50,0,335.74,428.91,192.6,184.0,0.871,533038.0,533038.0,4288,0,0,0,L,1122011218,0,124.04,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881632,909331.00
08/22/2016 12:00,2,6.867,ACTIVE,218.26,362.49,59.996,1471881603,"201051344001203","219011344069620",27.77,33.00,0,336.94,427.11,193.1,184.4,0.884,530318.9,530318.9,4295,0,0,0,L,1122011218,0,125.17,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881633,909332.00
08/22/2016 12:00,2,6.418,ACTIVE,214.64,361.29,59.991,1471881603,"274151322000054","219011344069620",26.20,40.80,0,333.03,407.57,170.2,162.4,0.645,771650.7,771650.7,4251,0,0,0,L,1151911521,0,123.59,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881634,909333.00
08/22/2016 12:00,2,6.898,ACTIVE,218.71,365.49,59.991,1471881603,"201051344000867","219011344069620",27.35,34.80,0,337.24,428.61,191.2,182.7,0.871,520349.4,520349.4,4289,0,0,0,L,1122011218,0,124.49,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881635,909334.00
08/22/2016 12:00,2,6.738,ACTIVE,218.26,365.80,59.991,1471881603,"201051344001093","219011344069620",28.03,32.60,0,335.14,428.01,191.2,182.6,0.875,527532.7,527532.7,4307,0,0,0,L,1122011218,0,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881636,909335.00
08/22/2016 12:00,2,7.082,ACTIVE,219.39,367.90,59.991,1471881603,"201051344000900","219011344069620",27.53,32.40,0,337.24,427.71,197.5,188.7,0.888,536826.3,536826.3,4302,0,0,0,L,1122011218,0,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881637,909336.00
08/22/2016 12:00,2,7.014,ACTIVE,219.39,367.90,59.986,1471881603,"201051344000648","219011344069620",27.27,31.50,0,338.14,428.61,193.7,185.0,0.893,526241.1,526241.1,4284,0,0,0,L,1122011218,0,124.27,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881637,909337.00
08/22/2016 12:00,2,7.051,ACTIVE,219.61,366.10,59.991,1471881603,"201051344000569","219011344069620",27.65,34.30,0,336.64,427.71,197.4,188.6,0.919,537103.4,537103.4,4286,0,0,0,L,1122011218,0,124.27,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881638,909338.00
08/22/2016 12:00,2,7.006,ACTIVE,219.84,367.00,59.991,1471881603,"201051344000983","219011344069620",27.97,34.00,0,337.84,428.61,198.3,189.5,0.910,529320.5,529320.5,4282,0,0,0,L,1122011218,0,124.94,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881639,909339.00
08/22/2016 12:00,2,7.074,ACTIVE,219.84,367.60,60.034,1471881603,"201051344001158","219011344069620",27.12,33.00,0,337.84,428.01,194.3,185.6,0.888,521635.5,521635.5,4288,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881640,909340.00
08/22/2016 12:00,2,6.949,ACTIVE,219.61,368.80,60.028,1471881603,"201051344000576","219011344069620",27.47,32.40,0,337.54,431.32,193.2,184.6,0.893,529065.3,529065.3,4292,0,0,0,L,1122011218,0,124.72,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881641,909341.00
08/22/2016 12:00,2,6.475,ACTIVE,214.64,371.51,59.986,1471881603,"274151322000087","219011344069620",25.96,50.80,0,332.43,408.78,170.0,162.2,0.645,744107.2,744107.2,4306,0,0,0,L,1151911521,0,123.14,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881642,909342.00
08/22/2016 12:00,2,6.875,ACTIVE,218.26,362.19,59.991,1471881603,"201051344000585","219011344069620",27.45,34.00,0,335.44,427.41,191.2,182.6,0.884,532659.3,532659.3,4277,0,0,0,L,1122011218,1,124.49,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471881643,909343.00
08/22/2016 12:15,2,7.914,ACTIVE,220.52,371.21,59.954,1471882504,"201051344000645","219011344069620",26.84,36.80,0,339.65,425.91,215.2,205.8,0.963,528623.4,528623.4,4292,0,0,0,L,1122011218,0,125.40,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882505,909344.00
08/22/2016 12:15,2,7.502,ACTIVE,215.09,369.70,59.954,1471882504,"274151322000085","219011344069620",24.45,43.60,0,334.54,401.86,185.7,177.3,0.707,771870.1,771870.1,4251,0,0,0,L,1151911521,0,123.81,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882506,909345.00
08/22/2016 12:15,2,7.936,ACTIVE,219.61,370.90,59.954,1471882504,"201051344000633","219011344069620",26.78,38.00,0,338.44,427.11,215.2,205.7,1.003,520120.8,520120.8,4287,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882507,909346.00
08/22/2016 12:15,2,7.998,ACTIVE,221.19,373.01,59.970,1471882504,"201051344000469","219011344069620",26.82,35.80,0,338.74,428.31,217.2,207.7,0.994,522468.1,522468.1,4302,0,0,0,L,1122011218,0,124.94,126.07,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882508,909347.00
08/22/2016 12:15,2,7.893,ACTIVE,218.03,366.70,59.975,1471882504,"201051344000646","219011344069620",26.84,40.00,0,333.93,423.20,214.5,205.1,0.994,523448.2,523448.2,4284,0,0,0,L,1122011218,0,125.17,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882509,909348.00
08/22/2016 12:15,2,7.598,ACTIVE,214.87,353.77,59.938,1471882504,"274151322000052","219011344069620",26.30,46.20,0,333.93,406.67,202.2,193.3,0.791,792012.5,792012.5,4249,0,0,0,L,1151911521,0,122.91,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882510,909349.00
08/22/2016 12:15,2,7.957,ACTIVE,219.39,368.20,59.975,1471882504,"201051344000585","219011344069620",26.82,38.60,0,335.14,426.51,216.1,206.6,0.994,532706.4,532706.4,4278,0,0,0,L,1122011218,0,124.94,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882511,909350.00
08/22/2016 12:15,2,7.949,ACTIVE,217.80,366.40,59.975,1471882504,"201051344001230","219011344069620",26.54,39.50,0,331.83,422.30,213.7,204.3,0.959,526716.6,526716.6,4304,0,0,0,L,1122011218,0,124.94,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882512,909351.00
08/22/2016 12:15,2,7.770,ACTIVE,219.39,369.40,59.975,1471882504,"201051344000582","219011344069620",27.21,35.60,0,334.54,428.91,213.9,204.5,0.968,519470.3,519470.3,4282,0,0,0,L,1122011218,0,125.40,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882513,909352.00
08/22/2016 12:15,2,7.943,ACTIVE,218.03,363.99,59.970,1471882504,"201051344000955","219011344069620",26.70,38.80,0,333.63,422.60,214.7,205.3,0.999,533182.5,533182.5,4289,0,0,0,L,1122011218,0,124.49,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882514,909353.00
08/22/2016 12:15,2,5.141,ACTIVE,214.87,403.97,59.959,1471882504,"274151322000094","219011344069620",36.56,48.50,0,379.92,452.96,190.8,182.2,0.725,649294.3,649294.3,4328,0,0,0,L,1151911521,0,123.14,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882514,909354.00
08/22/2016 12:15,2,7.975,ACTIVE,220.97,367.90,59.954,1471882504,"201051344000579","219011344069620",26.90,37.50,0,339.65,430.12,217.0,207.5,1.021,536712.0,536712.0,4294,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882515,909355.00
08/22/2016 12:15,2,7.848,ACTIVE,218.03,364.89,59.959,1471882504,"201051344000890","219011344069620",26.82,40.00,0,333.93,422.30,213.2,203.8,0.972,530434.0,530434.0,4283,0,0,0,L,1122011218,0,124.94,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882516,909356.00
08/22/2016 12:15,2,7.922,ACTIVE,218.93,367.30,59.965,1471882504,"201051344000438","219011344069620",26.60,38.60,0,335.14,426.51,213.4,204.0,0.986,531950.0,531950.0,4292,0,0,0,L,1122011218,0,125.40,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882517,909357.00
08/22/2016 12:15,2,7.832,ACTIVE,218.48,366.10,60.002,1471882504,"201051344000417","219011344069620",26.54,40.80,0,334.54,422.30,210.5,201.3,0.963,523368.6,523368.6,4285,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882518,909358.00
08/22/2016 12:15,2,7.471,ACTIVE,214.41,371.21,59.954,1471882504,"274151322000083","219011344069620",26.28,49.80,0,333.93,405.47,198.7,189.9,0.795,784837.9,784837.9,4261,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882519,909359.00
08/22/2016 12:15,2,7.895,ACTIVE,215.77,353.17,59.954,1471882504,"274151322000076","219011344069620",27.25,47.00,0,333.63,406.67,217.6,208.1,0.822,837269.7,837269.7,4264,0,0,0,L,1151911521,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882520,909360.00
08/22/2016 12:15,2,8.002,ACTIVE,219.61,369.40,59.970,1471882504,"201051344000868","219011344069620",26.58,38.20,0,337.54,427.41,215.3,205.9,0.959,521325.7,521325.7,4291,0,0,0,L,1122011218,0,124.49,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882521,909361.00
08/22/2016 12:15,2,7.949,ACTIVE,214.41,356.78,59.949,1471882504,"274151322000095","219011344069620",26.68,49.80,0,333.33,407.57,214.5,205.1,0.809,828809.7,828809.7,4271,0,0,0,L,1151911521,0,123.36,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882522,909362.00
08/22/2016 12:15,2,7.721,ACTIVE,221.19,365.49,59.970,1471882504,"201051344000988","219011344069620",17.89,35.00,0,321.01,404.87,139.9,133.1,0.650,514327.0,514327.0,4304,0,0,0,L,1122011218,0,125.17,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882523,909363.00
08/22/2016 12:15,2,7.891,ACTIVE,219.16,366.70,59.949,1471882504,"201051344001025","219011344069620",27.21,38.60,0,335.44,427.11,217.4,207.9,0.963,531606.0,531606.0,4288,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882523,909364.00
08/22/2016 12:15,2,7.916,ACTIVE,220.97,370.60,59.954,1471882504,"201051344000458","219011344069620",26.96,37.30,0,339.65,427.41,216.0,206.5,0.990,528694.0,528694.0,4288,0,0,0,L,1122011218,0,125.62,125.85,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882524,909365.00
08/22/2016 12:15,2,7.947,ACTIVE,221.42,373.91,59.954,1471882504,"201051344000853","219011344069620",27.06,37.30,0,340.55,430.72,217.7,208.2,1.008,527886.5,527886.5,4289,0,0,0,L,1122011218,0,125.85,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882525,909366.00
08/22/2016 12:15,2,7.869,ACTIVE,217.80,363.09,59.991,1471882504,"201051344000685","219011344069620",26.88,38.60,0,334.24,421.40,214.0,204.7,1.025,531198.1,531198.1,4298,0,0,0,L,1122011218,0,125.40,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882526,909367.00
08/22/2016 12:15,2,7.791,ACTIVE,218.93,366.70,59.949,1471882504,"201051344000917","219011344069620",27.14,37.50,0,334.84,427.41,213.8,204.5,0.994,528152.9,528152.9,4306,0,0,0,L,1122011218,0,125.17,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882527,909368.00
08/22/2016 12:15,2,7.857,ACTIVE,217.80,365.49,59.986,1471882504,"201051344001145","219011344069620",26.80,38.20,0,333.93,422.90,213.0,203.6,0.946,533358.0,533358.0,4304,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882528,909369.00
08/22/2016 12:15,2,7.988,ACTIVE,219.61,368.20,59.965,1471882504,"201051344000651","219011344069620",26.82,36.30,0,334.54,427.41,216.6,207.2,0.977,526223.7,526223.7,4284,0,0,0,L,1122011218,0,125.85,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882529,909370.00
08/22/2016 12:15,2,7.461,ACTIVE,214.64,352.87,59.954,1471882504,"274151322000088","219011344069620",24.79,43.40,0,333.93,402.77,187.2,178.8,0.707,756012.7,756012.7,4255,0,0,0,L,1151911521,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882530,909371.00
08/22/2016 12:15,2,5.137,ACTIVE,215.77,421.40,59.949,1471882504,"274151322000068","219011344069620",36.90,46.00,0,381.73,457.47,189.7,181.2,0.725,649557.7,649557.7,4321,0,0,0,L,1151911521,0,123.81,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882531,909372.00
08/22/2016 12:15,2,7.961,ACTIVE,218.93,366.70,59.949,1471882504,"201051344001135","219011344069620",26.62,37.80,0,334.54,426.81,214.7,205.3,0.981,522381.4,522381.4,4281,0,0,0,L,1122011218,0,125.40,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882532,909373.00
08/22/2016 12:15,2,8.008,ACTIVE,218.71,368.50,59.959,1471882504,"201051344000594","219011344069620",26.68,39.00,0,334.84,428.61,216.4,206.9,0.981,533087.1,533087.1,4289,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882533,909374.00
08/22/2016 12:15,2,7.914,ACTIVE,219.39,368.20,59.965,1471882504,"201051344001203","219011344069620",27.33,37.00,0,336.04,427.41,219.1,209.5,1.016,530368.5,530368.5,4296,0,0,0,L,1122011218,0,125.85,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882533,909375.00
08/22/2016 12:15,2,7.467,ACTIVE,214.87,363.69,59.954,1471882504,"274151322000054","219011344069620",25.05,46.20,0,333.63,403.67,189.2,180.7,0.725,771693.9,771693.9,4252,0,0,0,L,1151911521,0,123.59,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882534,909376.00
08/22/2016 12:15,2,7.959,ACTIVE,219.84,368.50,59.970,1471882504,"201051344000867","219011344069620",26.74,39.50,0,338.44,427.41,215.5,206.0,0.977,520398.3,520398.3,4290,0,0,0,L,1122011218,0,124.94,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882535,909377.00
08/22/2016 12:15,2,7.707,ACTIVE,219.39,367.60,59.928,1471882504,"201051344001093","219011344069620",27.85,37.30,0,335.14,427.71,217.3,207.8,0.990,527581.9,527581.9,4308,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882536,909378.00
08/22/2016 12:15,2,8.053,ACTIVE,220.52,370.90,59.975,1471882504,"201051344000900","219011344069620",26.98,37.00,0,338.44,427.41,220.0,210.4,0.968,536876.3,536876.3,4303,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882537,909379.00
08/22/2016 12:15,2,7.859,ACTIVE,220.52,370.90,59.949,1471882504,"201051344000648","219011344069620",26.90,35.80,0,339.34,429.22,213.9,204.6,0.981,526289.7,526289.7,4285,0,0,0,L,1122011218,0,124.72,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882538,909380.00
08/22/2016 12:15,2,7.900,ACTIVE,220.74,372.11,59.975,1471882504,"201051344000569","219011344069620",27.04,38.20,0,338.44,428.01,216.2,206.8,1.012,537152.5,537152.5,4287,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882539,909381.00
08/22/2016 12:15,2,7.881,ACTIVE,220.97,372.11,59.959,1471882504,"201051344000983","219011344069620",27.25,37.50,0,338.44,427.41,217.5,208.0,0.994,529369.9,529369.9,4283,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882540,909382.00
08/22/2016 12:15,2,7.891,ACTIVE,220.97,370.30,59.949,1471882504,"201051344001158","219011344069620",26.80,36.80,0,339.34,427.71,214.2,204.8,0.990,521684.2,521684.2,4289,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882541,909383.00
08/22/2016 12:15,2,7.834,ACTIVE,220.74,371.81,59.938,1471882504,"201051344000576","219011344069620",27.14,36.50,0,338.74,428.01,215.2,205.8,0.999,529114.4,529114.4,4293,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882542,909384.00
08/22/2016 12:15,2,7.418,ACTIVE,215.09,368.20,59.975,1471882504,"274151322000087","219011344069620",24.57,53.30,0,331.53,403.97,184.6,176.2,0.703,744149.6,744149.6,4307,0,0,0,L,1151911521,0,123.59,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471882543,909385.00
08/22/2016 12:30,2,8.088,ACTIVE,220.29,368.80,59.954,1471883403,"201051344000645","219011344069620",26.54,39.50,0,327.92,425.61,217.2,207.7,0.981,528674.8,528674.8,4293,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883404,909386.00
08/22/2016 12:30,2,7.514,ACTIVE,214.64,355.28,59.912,1471883403,"274151322000085","219011344069620",24.09,49.30,0,337.84,392.55,183.2,174.9,0.698,771913.8,771913.8,4252,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883405,909387.00
08/22/2016 12:30,2,8.055,ACTIVE,219.16,367.90,59.959,1471883403,"201051344000633","219011344069620",26.52,41.00,0,341.45,417.79,216.3,206.8,1.016,520172.1,520172.1,4288,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883406,909388.00
08/22/2016 12:30,2,8.061,ACTIVE,220.74,372.71,59.965,1471883403,"201051344000469","219011344069620",26.72,38.80,0,340.85,419.60,218.2,208.7,1.021,522520.0,522520.0,4303,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883407,909389.00
08/22/2016 12:30,2,7.939,ACTIVE,217.80,365.80,59.959,1471883403,"201051344000646","219011344069620",26.66,43.20,0,333.63,413.29,214.3,204.9,0.999,523499.1,523499.1,4285,0,0,0,L,1122011218,0,124.94,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883408,909390.00
08/22/2016 12:30,2,7.594,ACTIVE,214.87,367.30,59.949,1471883403,"274151322000052","219011344069620",26.32,50.80,0,336.64,396.45,202.4,193.4,0.791,792060.6,792060.6,4250,0,0,0,L,1151911521,0,122.68,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883409,909391.00
08/22/2016 12:30,2,8.020,ACTIVE,219.16,367.60,59.986,1471883403,"201051344000585","219011344069620",26.60,42.50,0,334.84,415.69,215.9,206.5,0.994,532757.7,532757.7,4279,0,0,0,L,1122011218,0,124.72,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883410,909392.00
08/22/2016 12:30,2,7.896,ACTIVE,217.35,364.59,59.954,1471883403,"201051344001230","219011344069620",26.66,42.50,0,336.04,413.59,213.2,203.9,0.981,526767.2,526767.2,4305,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883411,909393.00
08/22/2016 12:30,2,7.818,ACTIVE,219.16,366.70,59.970,1471883403,"201051344000582","219011344069620",26.76,39.80,0,334.84,413.59,211.8,202.5,0.959,519520.9,519520.9,4283,0,0,0,L,1122011218,0,125.17,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883412,909394.00
08/22/2016 12:30,2,7.955,ACTIVE,217.80,364.29,59.996,1471883403,"201051344000955","219011344069620",26.64,41.80,0,335.14,412.98,214.7,205.3,1.021,533233.4,533233.4,4290,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883412,909395.00
08/22/2016 12:30,2,5.041,ACTIVE,214.64,402.77,59.954,1471883403,"274151322000094","219011344069620",37.15,52.50,0,375.11,442.44,189.4,180.9,0.729,649339.4,649339.4,4329,0,0,0,L,1151911521,0,122.91,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883413,909396.00
08/22/2016 12:30,2,8.020,ACTIVE,220.74,370.90,59.949,1471883403,"201051344000579","219011344069620",26.90,40.40,0,341.75,418.70,218.5,209.0,1.003,536763.8,536763.8,4295,0,0,0,L,1122011218,0,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883414,909397.00
08/22/2016 12:30,2,7.975,ACTIVE,217.58,363.39,59.949,1471883403,"201051344000890","219011344069620",26.34,43.40,0,335.74,412.68,212.6,203.3,0.999,530484.5,530484.5,4284,0,0,0,L,1122011218,0,124.72,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883415,909398.00
08/22/2016 12:30,2,7.949,ACTIVE,218.71,366.40,59.965,1471883403,"201051344000438","219011344069620",26.62,41.30,0,334.54,412.68,214.3,204.9,1.003,532000.8,532000.8,4293,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883416,909399.00
08/22/2016 12:30,2,7.779,ACTIVE,218.03,366.10,59.912,1471883403,"201051344000417","219011344069620",26.70,44.80,0,335.14,411.48,210.0,200.8,0.999,523418.5,523418.5,4286,0,0,0,L,1122011218,0,124.49,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883417,909400.00
08/22/2016 12:30,2,7.549,ACTIVE,214.19,363.09,59.944,1471883403,"274151322000083","219011344069620",26.18,54.00,0,332.13,395.25,200.1,191.2,0.804,784885.3,784885.3,4262,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883418,909401.00
08/22/2016 12:30,2,7.977,ACTIVE,215.77,376.62,59.949,1471883403,"274151322000076","219011344069620",27.10,51.50,0,336.64,400.66,218.8,209.2,0.862,837321.6,837321.6,4265,0,0,0,L,1151911521,0,123.59,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883419,909402.00
08/22/2016 12:30,2,8.066,ACTIVE,219.16,367.60,59.949,1471883403,"201051344000868","219011344069620",26.48,40.60,0,336.04,417.79,216.4,206.9,0.977,521377.1,521377.1,4292,0,0,0,L,1122011218,0,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883420,909403.00
08/22/2016 12:30,2,8.035,ACTIVE,214.41,361.59,59.938,1471883403,"274151322000095","219011344069620",26.38,54.80,0,331.23,398.56,214.7,205.3,0.813,828860.7,828860.7,4272,0,0,0,L,1151911521,0,123.59,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883421,909404.00
08/22/2016 12:30,2,7.729,ACTIVE,220.97,364.59,59.933,1471883403,"201051344000988","219011344069620",17.89,37.50,0,342.35,395.85,140.1,133.3,0.641,514360.2,514360.2,4305,0,0,0,L,1122011218,0,125.17,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883422,909405.00
08/22/2016 12:30,2,8.059,ACTIVE,218.71,366.40,59.959,1471883403,"201051344001025","219011344069620",26.54,43.00,0,335.44,412.98,216.5,207.0,0.972,531657.6,531657.6,4289,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883423,909406.00
08/22/2016 12:30,2,7.957,ACTIVE,220.74,371.51,59.949,1471883403,"201051344000458","219011344069620",27.02,40.20,0,341.75,419.60,217.7,208.2,1.025,528745.7,528745.7,4289,0,0,0,L,1122011218,0,125.40,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883424,909407.00
08/22/2016 12:30,2,8.047,ACTIVE,221.19,369.70,59.954,1471883403,"201051344000853","219011344069620",26.90,40.00,0,336.94,425.91,219.3,209.7,0.990,527938.6,527938.6,4290,0,0,0,L,1122011218,0,125.85,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883424,909408.00
08/22/2016 12:30,2,7.945,ACTIVE,217.35,366.10,59.954,1471883403,"201051344000685","219011344069620",26.76,40.80,0,335.74,412.68,215.3,205.9,1.021,531249.1,531249.1,4299,0,0,0,L,1122011218,0,124.94,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883425,909409.00
08/22/2016 12:30,2,7.859,ACTIVE,218.71,364.89,59.954,1471883403,"201051344000917","219011344069620",26.72,41.50,0,335.14,412.08,212.5,203.2,0.999,528203.6,528203.6,4307,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883426,909410.00
08/22/2016 12:30,2,7.979,ACTIVE,217.58,365.49,59.959,1471883403,"201051344001145","219011344069620",26.54,41.00,0,335.44,412.68,214.4,205.0,0.977,533408.8,533408.8,4305,0,0,0,L,1122011218,0,124.49,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883427,909411.00
08/22/2016 12:30,2,7.896,ACTIVE,219.16,366.40,59.944,1471883403,"201051344000651","219011344069620",26.90,40.40,0,337.24,416.29,215.0,205.6,0.981,526275.1,526275.1,4285,0,0,0,L,1122011218,0,125.62,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883428,909412.00
08/22/2016 12:30,2,7.645,ACTIVE,214.64,355.28,59.933,1471883403,"274151322000088","219011344069620",24.01,47.50,0,336.94,392.85,185.7,177.3,0.703,756056.9,756056.9,4256,0,0,0,L,1151911521,0,123.59,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883430,909413.00
08/22/2016 12:30,2,5.207,ACTIVE,215.77,416.89,59.944,1471883403,"274151322000068","219011344069620",36.46,48.50,0,379.02,446.35,192.3,183.6,0.734,649603.1,649603.1,4322,0,0,0,L,1151911521,0,123.81,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883431,909414.00
08/22/2016 12:30,2,8.021,ACTIVE,218.71,364.29,59.949,1471883403,"201051344001135","219011344069620",26.36,41.30,0,335.14,412.38,214.1,204.7,0.977,522432.4,522432.4,4282,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883432,909415.00
08/22/2016 12:30,2,8.129,ACTIVE,218.48,369.70,59.938,1471883403,"201051344000594","219011344069620",26.42,42.00,0,334.54,417.79,217.5,208.0,0.955,533138.9,533138.9,4290,0,0,0,L,1122011218,0,124.27,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883432,909416.00
08/22/2016 12:30,2,8.084,ACTIVE,218.93,365.80,59.949,1471883403,"201051344001203","219011344069620",26.46,41.80,0,336.64,415.69,216.6,207.1,1.025,530420.3,530420.3,4297,0,0,0,L,1122011218,0,125.62,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883433,909417.00
08/22/2016 12:30,2,7.498,ACTIVE,214.87,377.82,59.949,1471883403,"274151322000054","219011344069620",24.71,50.80,0,336.94,393.75,187.5,179.0,0.720,771738.7,771738.7,4253,0,0,0,L,1151911521,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883434,909418.00
08/22/2016 12:30,2,8.004,ACTIVE,219.39,366.10,59.954,1471883403,"201051344000867","219011344069620",26.72,42.80,0,336.94,417.19,216.4,206.9,0.981,520449.8,520449.8,4291,0,0,0,L,1122011218,0,124.94,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883435,909419.00
08/22/2016 12:30,2,7.979,ACTIVE,218.93,367.00,59.944,1471883403,"201051344001093","219011344069620",26.42,41.30,0,335.44,414.79,213.2,203.9,0.977,527633.2,527633.2,4309,0,0,0,L,1122011218,0,125.17,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883436,909420.00
08/22/2016 12:30,2,8.152,ACTIVE,220.06,370.00,59.954,1471883403,"201051344000900","219011344069620",26.82,39.50,0,339.95,420.50,221.3,211.7,0.994,536928.9,536928.9,4304,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883437,909421.00
08/22/2016 12:30,2,7.992,ACTIVE,220.29,371.51,59.901,1471883403,"201051344000648","219011344069620",26.64,38.20,0,340.85,419.60,215.7,206.2,0.999,526341.0,526341.0,4286,0,0,0,L,1122011218,0,124.72,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883438,909422.00
08/22/2016 12:30,2,8.008,ACTIVE,220.52,370.90,59.949,1471883403,"201051344000569","219011344069620",26.88,40.80,0,340.85,419.60,217.9,208.4,0.981,537204.3,537204.3,4288,0,0,0,L,1122011218,0,124.72,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883439,909423.00
08/22/2016 12:30,2,7.904,ACTIVE,220.74,369.40,59.928,1471883403,"201051344000983","219011344069620",27.35,40.80,0,340.25,420.20,218.9,209.3,1.008,529422.0,529422.0,4284,0,0,0,L,1122011218,0,125.40,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883440,909424.00
08/22/2016 12:30,2,7.953,ACTIVE,220.74,368.80,59.938,1471883403,"201051344001158","219011344069620",26.66,39.50,0,340.55,418.09,214.6,205.2,0.990,521735.3,521735.3,4290,0,0,0,L,1122011218,0,124.94,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883441,909425.00
08/22/2016 12:30,2,8.068,ACTIVE,220.52,370.60,59.954,1471883403,"201051344000576","219011344069620",26.50,40.20,0,340.55,419.30,216.6,207.1,1.012,529165.9,529165.9,4294,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883442,909426.00
08/22/2016 12:30,2,7.453,ACTIVE,214.64,350.77,59.933,1471883403,"274151322000087","219011344069620",24.25,57.00,0,332.73,394.05,183.0,174.7,0.694,744193.3,744193.3,4308,0,0,0,L,1151911521,0,123.36,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471883443,909427.00
08/22/2016 12:45,2,8.242,ACTIVE,220.29,369.70,59.970,1471884303,"201051344000645","219011344069620",26.12,42.00,0,342.05,418.70,218.1,208.6,0.986,528726.9,528726.9,4294,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884304,909428.00
08/22/2016 12:45,2,7.602,ACTIVE,214.64,370.00,59.996,1471884303,"274151322000085","219011344069620",24.27,51.50,0,333.03,392.55,186.8,178.3,0.716,771957.9,771957.9,4253,0,0,0,L,1151911521,0,123.81,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884305,909429.00
08/22/2016 12:45,2,8.242,ACTIVE,219.16,368.50,60.012,1471884303,"201051344000633","219011344069620",26.16,43.80,0,336.94,418.70,218.2,208.7,1.030,520224.1,520224.1,4289,0,0,0,L,1122011218,0,124.49,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884306,909430.00
08/22/2016 12:45,2,8.148,ACTIVE,220.74,370.60,59.975,1471884303,"201051344000469","219011344069620",26.78,40.40,0,340.85,420.80,220.9,211.3,1.003,522572.5,522572.5,4304,0,0,0,L,1122011218,0,124.72,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884307,909431.00
08/22/2016 12:45,2,8.033,ACTIVE,217.80,364.59,59.981,1471884303,"201051344000646","219011344069620",26.84,45.80,0,334.84,414.79,218.3,208.8,1.008,523550.7,523550.7,4286,0,0,0,L,1122011218,0,124.72,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884307,909432.00
08/22/2016 12:45,2,7.734,ACTIVE,214.64,371.81,59.975,1471884303,"274151322000052","219011344069620",26.38,53.80,0,331.53,397.66,206.5,197.4,0.809,792109.5,792109.5,4251,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884308,909433.00
08/22/2016 12:45,2,8.225,ACTIVE,219.16,367.00,59.996,1471884303,"201051344000585","219011344069620",26.50,44.30,0,334.84,413.59,220.6,211.0,1.021,532809.8,532809.8,4280,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884309,909434.00
08/22/2016 12:45,2,8.164,ACTIVE,217.35,364.59,59.981,1471884303,"201051344001230","219011344069620",26.24,44.80,0,336.04,414.19,216.8,207.3,0.990,526818.6,526818.6,4306,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884310,909435.00
08/22/2016 12:45,2,8.043,ACTIVE,219.16,368.50,59.981,1471884303,"201051344000582","219011344069620",26.74,42.00,0,335.14,414.79,217.7,208.2,0.994,519572.1,519572.1,4284,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884311,909436.00
08/22/2016 12:45,2,8.074,ACTIVE,218.03,368.50,59.970,1471884303,"201051344000955","219011344069620",26.68,44.50,0,335.74,414.19,218.1,208.5,1.025,533285.1,533285.1,4291,0,0,0,L,1122011218,0,124.27,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884312,909437.00
08/22/2016 12:45,2,5.217,ACTIVE,214.64,407.27,59.981,1471884303,"274151322000094","219011344069620",37.00,55.50,0,374.21,443.04,194.9,186.2,0.760,649385.3,649385.3,4330,0,0,0,L,1151911521,0,122.68,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884313,909438.00
08/22/2016 12:45,2,8.160,ACTIVE,220.74,370.00,59.975,1471884303,"201051344000579","219011344069620",26.74,43.40,0,341.75,420.20,220.9,211.3,1.021,536816.3,536816.3,4296,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884314,909439.00
08/22/2016 12:45,2,8.037,ACTIVE,217.80,365.49,59.949,1471884303,"201051344000890","219011344069620",26.64,46.40,0,335.74,414.19,216.8,207.3,0.986,530535.8,530535.8,4285,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884315,909440.00
08/22/2016 12:45,2,8.023,ACTIVE,218.71,366.10,59.975,1471884303,"201051344000438","219011344069620",26.74,44.00,0,335.14,413.89,217.2,207.7,1.012,532052.3,532052.3,4294,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884315,909441.00
08/22/2016 12:45,2,7.959,ACTIVE,218.03,367.30,59.954,1471884303,"201051344000417","219011344069620",26.56,46.80,0,336.04,413.89,214.0,204.6,1.008,523469.2,523469.2,4287,0,0,0,L,1122011218,0,124.49,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884316,909442.00
08/22/2016 12:45,2,7.682,ACTIVE,214.19,363.39,59.954,1471884303,"274151322000083","219011344069620",26.20,59.00,0,330.63,395.85,203.8,194.8,0.826,784933.5,784933.5,4263,0,0,0,L,1151911521,0,122.91,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884317,909443.00
08/22/2016 12:45,2,8.180,ACTIVE,215.32,384.73,59.949,1471884303,"274151322000076","219011344069620",26.92,54.80,0,336.34,401.56,222.8,213.2,0.866,837374.3,837374.3,4266,0,0,0,L,1151911521,0,123.59,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884318,909444.00
08/22/2016 12:45,2,8.146,ACTIVE,219.16,369.70,59.996,1471884303,"201051344000868","219011344069620",26.64,42.50,0,335.14,419.00,219.9,210.3,0.990,521429.1,521429.1,4293,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884319,909445.00
08/22/2016 12:45,2,8.156,ACTIVE,214.41,373.61,59.981,1471884303,"274151322000095","219011344069620",26.60,58.80,0,330.63,399.46,219.5,209.9,0.813,828912.6,828912.6,4273,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884320,909446.00
08/22/2016 12:45,2,7.725,ACTIVE,220.74,365.19,59.959,1471884303,"201051344000988","219011344069620",17.95,39.50,0,342.95,396.75,140.5,133.7,0.654,514393.7,514393.7,4306,0,0,0,L,1122011218,0,124.94,125.85,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884321,909447.00
08/22/2016 12:45,2,8.178,ACTIVE,219.16,367.90,59.970,1471884303,"201051344001025","219011344069620",26.84,45.30,0,335.14,414.19,222.2,212.5,0.994,531710.0,531710.0,4290,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884322,909448.00
08/22/2016 12:45,2,8.158,ACTIVE,220.74,370.90,59.981,1471884303,"201051344000458","219011344069620",26.60,42.50,0,342.35,420.20,219.8,210.3,1.030,528798.1,528798.1,4290,0,0,0,L,1122011218,0,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884323,909449.00
08/22/2016 12:45,2,8.104,ACTIVE,221.42,370.30,59.970,1471884303,"201051344000853","219011344069620",26.94,42.30,0,340.25,420.50,221.1,211.5,1.030,527991.3,527991.3,4291,0,0,0,L,1122011218,0,125.85,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884324,909450.00
08/22/2016 12:45,2,8.107,ACTIVE,217.58,367.90,59.970,1471884303,"201051344000685","219011344069620",26.56,44.30,0,335.74,413.59,218.1,208.6,1.056,531300.9,531300.9,4300,0,0,0,L,1122011218,0,125.17,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884325,909451.00
08/22/2016 12:45,2,7.998,ACTIVE,219.16,365.49,59.965,1471884303,"201051344000917","219011344069620",27.00,43.60,0,334.84,412.68,218.8,209.2,1.025,528255.0,528255.0,4308,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884325,909452.00
