ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 12:45,2,8.006,ACTIVE,217.80,365.19,59.981,1471884303,"201051344001145","219011344069620",26.76,43.80,0,335.44,414.19,216.8,207.3,0.999,533460.3,533460.3,4306,0,0,0,L,1122011218,0,124.72,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884326,909453.00
08/22/2016 12:45,2,8.154,ACTIVE,219.61,370.00,59.970,1471884303,"201051344000651","219011344069620",26.74,42.30,0,335.14,418.39,220.7,211.1,0.990,526327.1,526327.1,4286,0,0,0,L,1122011218,0,125.85,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884327,909454.00
08/22/2016 12:45,2,7.615,ACTIVE,214.41,361.89,59.996,1471884303,"274151322000088","219011344069620",24.47,50.80,0,331.83,393.45,188.7,180.2,0.712,756101.6,756101.6,4257,0,0,0,L,1151911521,0,123.59,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884328,909455.00
08/22/2016 12:45,2,5.211,ACTIVE,215.32,418.09,59.986,1471884303,"274151322000068","219011344069620",36.78,50.60,0,379.62,446.65,193.9,185.2,0.751,649649.2,649649.2,4323,0,0,0,L,1151911521,0,123.81,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884329,909456.00
08/22/2016 12:45,2,8.162,ACTIVE,218.71,366.40,59.933,1471884303,"201051344001135","219011344069620",26.48,43.80,0,335.14,424.41,218.9,209.4,0.999,522484.1,522484.1,4283,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884330,909457.00
08/22/2016 12:45,2,8.186,ACTIVE,218.48,366.70,59.975,1471884303,"201051344000594","219011344069620",26.56,45.30,0,334.24,415.39,220.0,210.4,1.003,533191.2,533191.2,4291,0,0,0,L,1122011218,0,124.04,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884331,909458.00
08/22/2016 12:45,2,8.168,ACTIVE,219.16,367.60,59.959,1471884303,"201051344001203","219011344069620",27.04,43.40,0,336.04,418.39,223.6,213.8,1.043,530472.8,530472.8,4298,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884332,909459.00
08/22/2016 12:45,2,7.592,ACTIVE,214.64,370.00,59.970,1471884303,"274151322000054","219011344069620",24.83,53.80,0,331.23,394.35,190.9,182.3,0.725,771783.8,771783.8,4254,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884333,909460.00
08/22/2016 12:45,2,8.135,ACTIVE,219.61,368.80,59.981,1471884303,"201051344000867","219011344069620",26.68,45.00,0,335.74,417.79,219.6,210.0,0.999,520501.9,520501.9,4292,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884334,909461.00
08/22/2016 12:45,2,8.037,ACTIVE,219.39,370.90,59.965,1471884303,"201051344001093","219011344069620",27.29,42.30,0,334.54,418.39,222.2,212.5,1.016,527685.1,527685.1,4310,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884335,909462.00
08/22/2016 12:45,2,8.225,ACTIVE,220.06,368.80,59.981,1471884303,"201051344000900","219011344069620",27.00,41.80,0,337.54,421.10,224.7,215.0,1.003,536982.2,536982.2,4305,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884336,909463.00
08/22/2016 12:45,2,8.053,ACTIVE,220.29,370.60,59.975,1471884303,"201051344000648","219011344069620",26.66,40.40,0,342.35,420.80,217.4,207.9,0.999,526392.8,526392.8,4287,0,0,0,L,1122011218,0,124.49,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884337,909464.00
08/22/2016 12:45,2,8.180,ACTIVE,220.52,370.60,59.981,1471884303,"201051344000569","219011344069620",26.54,43.20,0,337.84,419.90,219.7,210.1,1.008,537256.6,537256.6,4289,0,0,0,L,1122011218,0,124.49,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884338,909465.00
08/22/2016 12:45,2,8.172,ACTIVE,220.74,370.00,59.981,1471884303,"201051344000983","219011344069620",26.76,42.50,0,341.45,420.80,221.2,211.6,0.999,529474.7,529474.7,4285,0,0,0,L,1122011218,0,125.40,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884339,909466.00
08/22/2016 12:45,2,8.189,ACTIVE,220.74,369.40,59.981,1471884303,"201051344001158","219011344069620",26.28,42.00,0,323.11,433.72,217.9,208.4,1.003,521787.1,521787.1,4291,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884340,909467.00
08/22/2016 12:45,2,8.119,ACTIVE,220.52,371.81,59.986,1471884303,"201051344000576","219011344069620",26.62,42.30,0,340.85,420.20,219.0,209.5,1.008,529218.0,529218.0,4295,0,0,0,L,1122011218,0,124.94,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884340,909468.00
08/22/2016 12:45,2,7.664,ACTIVE,214.64,363.39,59.975,1471884303,"274151322000087","219011344069620",24.13,58.80,0,331.23,392.85,187.2,178.8,0.712,744237.4,744237.4,4309,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471884341,909469.00
08/22/2016 13:00,2,8.395,ACTIVE,220.52,372.11,59.996,1471885203,"201051344000645","219011344069620",26.12,44.00,0,341.75,419.60,222.1,212.4,1.008,528779.3,528779.3,4295,0,0,0,L,1122011218,0,125.40,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885204,909470.00
08/22/2016 13:00,2,7.748,ACTIVE,214.64,374.81,60.023,1471885203,"274151322000085","219011344069620",24.07,54.50,0,337.24,392.55,188.9,180.4,0.720,772002.5,772002.5,4254,0,0,0,L,1151911521,0,123.59,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885205,909471.00
08/22/2016 13:00,2,8.348,ACTIVE,219.61,370.30,59.991,1471885203,"201051344000633","219011344069620",26.26,45.50,0,340.55,419.30,222.0,212.3,1.043,520276.5,520276.5,4290,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885206,909472.00
08/22/2016 13:00,2,8.303,ACTIVE,220.97,372.41,59.981,1471885203,"201051344000469","219011344069620",26.66,42.30,0,341.15,420.80,223.9,214.2,1.069,522625.5,522625.5,4305,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885207,909473.00
08/22/2016 13:00,2,8.299,ACTIVE,217.80,369.10,60.028,1471885203,"201051344000646","219011344069620",26.34,47.30,0,334.54,415.39,221.4,211.8,1.003,523603.2,523603.2,4287,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885208,909474.00
08/22/2016 13:00,2,7.887,ACTIVE,214.64,361.59,59.981,1471885203,"274151322000052","219011344069620",26.20,56.80,0,332.43,397.35,209.1,199.9,0.787,792158.9,792158.9,4252,0,0,0,L,1151911521,0,122.91,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885209,909475.00
08/22/2016 13:00,2,8.268,ACTIVE,219.16,369.10,59.996,1471885203,"201051344000585","219011344069620",26.80,45.80,0,334.24,414.49,224.5,214.8,1.039,532863.0,532863.0,4281,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885210,909476.00
08/22/2016 13:00,2,8.156,ACTIVE,217.35,367.60,59.996,1471885203,"201051344001230","219011344069620",26.68,46.60,0,336.34,415.39,220.3,210.7,1.003,526870.9,526870.9,4307,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885211,909477.00
08/22/2016 13:00,2,8.283,ACTIVE,219.16,369.10,59.991,1471885203,"201051344000582","219011344069620",26.26,42.50,0,334.24,415.39,220.2,210.6,1.008,519624.5,519624.5,4285,0,0,0,L,1122011218,0,125.40,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885212,909478.00
08/22/2016 13:00,2,8.186,ACTIVE,217.80,367.00,59.965,1471885203,"201051344000955","219011344069620",26.58,46.00,0,336.04,415.09,220.2,210.6,1.025,533337.4,533337.4,4292,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885213,909479.00
08/22/2016 13:00,2,5.275,ACTIVE,214.64,408.78,60.002,1471885203,"274151322000094","219011344069620",36.90,57.70,0,377.22,444.85,196.3,187.6,0.765,649431.9,649431.9,4331,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885213,909480.00
08/22/2016 13:00,2,8.309,ACTIVE,220.97,370.30,59.986,1471885203,"201051344000579","219011344069620",26.62,44.80,0,341.15,420.50,224.1,214.3,1.043,536869.3,536869.3,4297,0,0,0,L,1122011218,0,125.17,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885214,909481.00
08/22/2016 13:00,2,8.270,ACTIVE,217.80,365.19,59.991,1471885203,"201051344000890","219011344069620",26.16,49.00,0,335.14,415.39,219.1,209.5,0.999,530587.9,530587.9,4286,0,0,0,L,1122011218,0,124.94,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885215,909482.00
08/22/2016 13:00,2,8.211,ACTIVE,218.48,368.20,59.996,1471885203,"201051344000438","219011344069620",26.40,46.00,0,334.54,414.79,219.4,209.9,1.030,532104.4,532104.4,4295,0,0,0,L,1122011218,0,125.40,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885216,909483.00
08/22/2016 13:00,2,8.064,ACTIVE,217.80,365.80,59.996,1471885203,"201051344000417","219011344069620",26.52,49.00,0,335.74,414.19,216.5,207.0,1.016,523520.6,523520.6,4288,0,0,0,L,1122011218,0,124.49,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885217,909484.00
08/22/2016 13:00,2,7.824,ACTIVE,213.96,363.69,59.986,1471885203,"274151322000083","219011344069620",26.02,63.00,0,330.93,395.55,205.9,196.9,0.840,784982.2,784982.2,4264,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885218,909485.00
08/22/2016 13:00,2,8.404,ACTIVE,214.87,353.47,60.002,1471885203,"274151322000076","219011344069620",26.48,56.50,0,337.24,401.86,225.2,215.5,0.879,837427.6,837427.6,4267,0,0,0,L,1151911521,0,123.14,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885219,909486.00
08/22/2016 13:00,2,8.369,ACTIVE,219.39,369.40,59.996,1471885203,"201051344000868","219011344069620",26.30,43.80,0,336.34,419.60,222.9,213.2,1.003,521481.9,521481.9,4294,0,0,0,L,1122011218,0,124.27,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885220,909487.00
08/22/2016 13:00,2,8.324,ACTIVE,213.96,371.51,59.981,1471885203,"274151322000095","219011344069620",26.32,61.70,0,329.73,399.46,222.2,212.5,0.844,828965.2,828965.2,4274,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885221,909488.00
08/22/2016 13:00,2,7.865,ACTIVE,220.97,364.29,59.996,1471885203,"201051344000988","219011344069620",17.89,40.80,0,341.75,397.05,142.3,135.5,0.654,514427.2,514427.2,4307,0,0,0,L,1122011218,0,125.17,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885222,909489.00
08/22/2016 13:00,2,8.312,ACTIVE,218.93,369.10,59.986,1471885203,"201051344001025","219011344069620",26.76,46.40,0,335.14,415.69,225.3,215.5,1.003,531763.4,531763.4,4291,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885222,909490.00
08/22/2016 13:00,2,8.338,ACTIVE,220.97,373.61,60.007,1471885203,"201051344000458","219011344069620",26.50,44.80,0,341.45,420.80,223.7,214.0,1.030,528850.9,528850.9,4291,0,0,0,L,1122011218,0,125.40,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885223,909491.00
08/22/2016 13:00,2,8.266,ACTIVE,221.42,373.91,59.996,1471885203,"201051344000853","219011344069620",26.90,43.40,0,339.95,420.80,225.1,215.3,1.034,528044.4,528044.4,4292,0,0,0,L,1122011218,0,125.62,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885224,909492.00
08/22/2016 13:00,2,8.227,ACTIVE,217.58,364.29,60.002,1471885203,"201051344000685","219011344069620",26.52,46.00,0,335.44,414.49,220.9,211.3,1.052,531353.2,531353.2,4301,0,0,0,L,1122011218,0,125.40,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885225,909493.00
08/22/2016 13:00,2,8.207,ACTIVE,218.93,368.80,59.996,1471885203,"201051344000917","219011344069620",26.64,45.00,0,333.93,413.59,221.5,211.9,1.039,528307.6,528307.6,4309,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885226,909494.00
08/22/2016 13:00,2,8.215,ACTIVE,217.58,364.29,59.991,1471885203,"201051344001145","219011344069620",26.50,44.30,0,334.84,414.19,220.3,210.7,0.999,533512.5,533512.5,4307,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885227,909495.00
08/22/2016 13:00,2,8.232,ACTIVE,219.39,369.40,59.986,1471885203,"201051344000651","219011344069620",26.86,43.20,0,335.74,418.09,224.0,214.3,1.012,526380.2,526380.2,4287,0,0,0,L,1122011218,0,125.85,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885228,909496.00
08/22/2016 13:00,2,7.771,ACTIVE,214.41,369.40,59.991,1471885203,"274151322000088","219011344069620",24.23,53.00,0,331.83,393.15,190.5,182.0,0.725,756146.7,756146.7,4258,0,0,0,L,1151911521,0,123.59,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885229,909497.00
08/22/2016 13:00,2,5.240,ACTIVE,215.32,403.97,59.986,1471885203,"274151322000068","219011344069620",37.37,53.30,0,379.92,446.95,199.2,190.3,0.765,649696.0,649696.0,4324,0,0,0,L,1151911521,0,123.36,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885230,909498.00
08/22/2016 13:00,2,8.309,ACTIVE,218.71,367.30,59.965,1471885203,"201051344001135","219011344069620",26.40,44.30,0,333.93,414.79,222.3,212.7,1.012,522536.7,522536.7,4284,0,0,0,L,1122011218,0,125.17,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885231,909499.00
08/22/2016 13:00,2,8.305,ACTIVE,218.48,369.40,60.002,1471885203,"201051344000594","219011344069620",26.52,47.30,0,333.93,419.00,222.9,213.2,1.012,533243.9,533243.9,4292,0,0,0,L,1122011218,0,124.27,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885232,909500.00
08/22/2016 13:00,2,8.457,ACTIVE,219.39,369.70,59.986,1471885203,"201051344001203","219011344069620",26.42,43.80,0,336.04,418.09,226.3,216.5,1.052,530526.6,530526.6,4299,0,0,0,L,1122011218,0,125.85,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885232,909501.00
08/22/2016 13:00,2,7.818,ACTIVE,214.41,378.42,60.018,1471885203,"274151322000054","219011344069620",24.35,55.80,0,331.83,394.35,192.7,184.0,0.738,771829.4,771829.4,4255,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885233,909502.00
08/22/2016 13:00,2,8.279,ACTIVE,219.61,369.40,59.991,1471885203,"201051344000867","219011344069620",26.60,46.60,0,337.24,418.70,222.8,213.1,1.021,520554.7,520554.7,4293,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885234,909503.00
08/22/2016 13:00,2,8.275,ACTIVE,219.16,369.10,59.991,1471885203,"201051344001093","219011344069620",26.76,42.80,0,334.54,418.39,224.2,214.4,1.030,527738.5,527738.5,4311,0,0,0,L,1122011218,0,125.40,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885235,909504.00
08/22/2016 13:00,2,8.314,ACTIVE,220.29,375.41,59.986,1471885203,"201051344000900","219011344069620",27.14,43.60,0,340.85,422.00,228.4,218.5,1.016,537036.2,537036.2,4306,0,0,0,L,1122011218,0,125.17,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885236,909505.00
08/22/2016 13:00,2,8.242,ACTIVE,220.29,371.21,59.975,1471885203,"201051344000648","219011344069620",26.54,42.00,0,340.55,421.40,221.3,211.7,1.016,526445.0,526445.0,4288,0,0,0,L,1122011218,0,124.49,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885237,909506.00
08/22/2016 13:00,2,8.303,ACTIVE,220.52,372.41,60.018,1471885203,"201051344000569","219011344069620",26.64,45.00,0,340.85,421.10,224.1,214.4,1.030,537309.5,537309.5,4290,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885238,909507.00
08/22/2016 13:00,2,8.234,ACTIVE,220.97,372.71,59.981,1471885203,"201051344000983","219011344069620",27.04,44.30,0,339.04,421.70,225.5,215.8,1.039,529527.9,529527.9,4286,0,0,0,L,1122011218,0,125.40,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885239,909508.00
08/22/2016 13:00,2,8.305,ACTIVE,220.97,373.01,59.975,1471885203,"201051344001158","219011344069620",26.30,43.40,0,341.15,419.90,221.2,211.6,1.003,521839.3,521839.3,4292,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885240,909509.00
08/22/2016 13:00,2,8.336,ACTIVE,220.74,372.41,59.991,1471885203,"201051344000576","219011344069620",26.36,43.80,0,341.15,420.50,222.6,212.9,1.025,529270.6,529270.6,4296,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885241,909510.00
08/22/2016 13:00,2,7.697,ACTIVE,214.64,356.18,59.986,1471885203,"274151322000087","219011344069620",24.19,61.70,0,332.13,395.25,188.4,179.9,0.698,744282.0,744282.0,4310,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471885242,909511.00
08/22/2016 13:15,2,8.402,ACTIVE,220.06,371.51,60.023,1471886103,"201051344000645","219011344069620",25.98,46.20,0,339.95,421.40,221.1,211.5,0.986,528832.1,528832.1,4296,0,0,0,L,1122011218,0,124.94,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886104,909512.00
08/22/2016 13:15,2,7.855,ACTIVE,214.19,353.17,59.944,1471886103,"274151322000085","219011344069620",23.70,56.00,0,333.93,394.65,188.4,179.9,0.725,772047.4,772047.4,4255,0,0,0,L,1151911521,0,123.59,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886105,909513.00
08/22/2016 13:15,2,8.453,ACTIVE,219.16,370.60,59.986,1471886103,"201051344000633","219011344069620",25.92,47.80,0,338.14,422.90,221.9,212.3,1.039,520329.4,520329.4,4291,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886106,909514.00
08/22/2016 13:15,2,8.291,ACTIVE,220.74,371.21,59.991,1471886103,"201051344000469","219011344069620",26.70,43.80,0,338.74,423.81,224.1,214.3,1.052,522679.0,522679.0,4306,0,0,0,L,1122011218,0,124.49,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886107,909515.00
08/22/2016 13:15,2,8.225,ACTIVE,217.58,366.10,59.944,1471886103,"201051344000646","219011344069620",26.66,48.50,0,334.24,417.79,221.8,212.2,1.034,523656.0,523656.0,4288,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886108,909516.00
08/22/2016 13:15,2,7.938,ACTIVE,214.19,378.12,59.949,1471886103,"274151322000052","219011344069620",26.04,59.80,0,331.83,399.46,209.4,200.2,0.818,792208.7,792208.7,4253,0,0,0,L,1151911521,0,122.68,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886109,909517.00
08/22/2016 13:15,2,8.373,ACTIVE,219.16,368.80,59.949,1471886103,"201051344000585","219011344069620",26.58,46.60,0,334.84,421.40,225.3,215.5,1.034,532916.6,532916.6,4282,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886110,909518.00
08/22/2016 13:15,2,8.314,ACTIVE,217.13,366.10,59.938,1471886103,"201051344001230","219011344069620",26.28,48.80,0,333.33,418.09,221.3,211.6,1.021,526923.4,526923.4,4308,0,0,0,L,1122011218,0,124.49,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886111,909519.00
08/22/2016 13:15,2,8.369,ACTIVE,219.16,368.20,59.907,1471886103,"201051344000582","219011344069620",26.16,43.60,0,334.84,422.30,221.8,212.1,1.012,519677.2,519677.2,4286,0,0,0,L,1122011218,0,125.40,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886111,909520.00
08/22/2016 13:15,2,5.264,ACTIVE,214.19,419.90,59.970,1471886103,"274151322000094","219011344069620",37.23,59.00,0,372.71,442.14,198.0,189.2,0.765,649479.0,649479.0,4332,0,0,0,L,1151911521,0,122.68,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886114,909521.00
08/22/2016 13:15,2,8.418,ACTIVE,220.74,369.70,59.991,1471886103,"201051344000579","219011344069620",26.30,46.40,0,339.34,422.90,224.3,214.6,1.043,536922.7,536922.7,4298,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886114,909522.00
08/22/2016 13:15,2,8.254,ACTIVE,217.58,366.70,59.986,1471886103,"201051344000890","219011344069620",26.36,51.00,0,335.44,416.59,220.3,210.7,1.008,530640.1,530640.1,4287,0,0,0,L,1122011218,0,124.94,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886115,909523.00
08/22/2016 13:15,2,8.178,ACTIVE,218.48,366.70,59.981,1471886103,"201051344000438","219011344069620",26.56,48.30,0,335.44,417.19,219.8,210.2,1.025,532156.7,532156.7,4296,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886116,909524.00
08/22/2016 13:15,2,8.168,ACTIVE,217.80,364.29,59.996,1471886103,"201051344000417","219011344069620",26.24,50.60,0,334.84,415.99,217.1,207.6,1.043,523572.3,523572.3,4289,0,0,0,L,1122011218,0,124.27,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886117,909525.00
08/22/2016 13:15,2,7.902,ACTIVE,213.96,370.90,59.981,1471886103,"274151322000083","219011344069620",25.86,64.30,0,330.33,397.05,206.8,197.7,0.840,785031.4,785031.4,4265,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886118,909526.00
08/22/2016 13:15,2,8.430,ACTIVE,215.09,372.71,59.954,1471886103,"274151322000076","219011344069620",26.46,59.50,0,335.74,403.37,225.8,216.0,0.871,837481.4,837481.4,4268,0,0,0,L,1151911521,0,123.59,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886119,909527.00
08/22/2016 13:15,2,8.289,ACTIVE,218.93,368.80,59.996,1471886103,"201051344000868","219011344069620",26.60,46.20,0,336.34,423.20,223.1,213.4,1.008,521535.0,521535.0,4295,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886120,909528.00
08/22/2016 13:15,2,8.291,ACTIVE,213.96,378.12,59.912,1471886103,"274151322000095","219011344069620",26.50,64.00,0,330.03,400.96,222.3,212.7,0.840,829018.1,829018.1,4275,0,0,0,L,1151911521,0,123.14,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886121,909529.00
08/22/2016 13:15,2,7.812,ACTIVE,220.52,363.69,60.002,1471886103,"201051344000988","219011344069620",17.89,42.80,0,321.61,397.66,141.4,134.6,0.658,514460.8,514460.8,4308,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886122,909530.00
08/22/2016 13:15,2,8.410,ACTIVE,218.93,366.40,59.981,1471886103,"201051344001025","219011344069620",26.58,47.50,0,334.84,421.70,226.3,216.5,1.008,531817.3,531817.3,4292,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886123,909531.00
08/22/2016 13:15,2,8.418,ACTIVE,220.52,372.11,59.986,1471886103,"201051344000458","219011344069620",26.22,46.00,0,339.04,422.60,223.7,213.9,1.043,528904.3,528904.3,4292,0,0,0,L,1122011218,0,124.94,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886124,909532.00
08/22/2016 13:15,2,8.426,ACTIVE,220.74,370.60,59.981,1471886103,"201051344000853","219011344069620",26.32,45.30,0,339.34,422.00,224.5,214.8,1.047,528098.0,528098.0,4293,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886125,909533.00
08/22/2016 13:15,2,8.295,ACTIVE,217.35,367.30,60.002,1471886103,"201051344000685","219011344069620",26.40,47.00,0,334.84,416.89,221.7,212.0,1.061,531405.9,531405.9,4302,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886126,909534.00
08/22/2016 13:15,2,8.361,ACTIVE,218.93,369.10,59.959,1471886103,"201051344000917","219011344069620",26.30,46.00,0,335.14,420.20,222.5,212.9,1.056,528360.5,528360.5,4310,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886127,909535.00
08/22/2016 13:15,2,8.312,ACTIVE,217.58,366.10,59.944,1471886103,"201051344001145","219011344069620",26.24,46.20,0,335.14,416.89,220.8,211.2,0.994,533564.9,533564.9,4308,0,0,0,L,1122011218,0,124.49,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886128,909536.00
08/22/2016 13:15,2,8.395,ACTIVE,219.39,369.40,59.986,1471886103,"201051344000651","219011344069620",26.44,44.80,0,336.34,422.00,224.6,214.8,1.012,526433.6,526433.6,4288,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886129,909537.00
08/22/2016 13:15,2,7.857,ACTIVE,213.74,352.87,59.986,1471886103,"274151322000088","219011344069620",23.97,54.80,0,330.93,394.35,190.8,182.2,0.725,756192.2,756192.2,4259,0,0,0,L,1151911521,0,123.36,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886130,909538.00
08/22/2016 13:15,2,5.369,ACTIVE,214.87,419.60,59.949,1471886103,"274151322000068","219011344069620",36.58,55.50,0,376.62,447.55,198.2,189.4,0.760,649743.3,649743.3,4325,0,0,0,L,1151911521,0,123.59,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886131,909539.00
08/22/2016 13:15,2,8.426,ACTIVE,218.48,367.00,59.907,1471886103,"201051344001135","219011344069620",26.10,46.40,0,333.63,417.19,222.7,213.0,1.008,522589.8,522589.8,4285,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886132,909540.00
08/22/2016 13:15,2,8.508,ACTIVE,218.03,368.50,59.901,1471886103,"201051344000594","219011344069620",25.86,49.80,0,334.54,420.20,222.9,213.2,1.025,533297.2,533297.2,4293,0,0,0,L,1122011218,0,123.81,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886133,909541.00
08/22/2016 13:15,2,8.418,ACTIVE,218.93,368.50,59.965,1471886103,"201051344001203","219011344069620",26.68,45.00,0,336.04,422.00,227.5,217.6,1.056,530580.8,530580.8,4300,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886133,909542.00
08/22/2016 13:15,2,7.865,ACTIVE,214.19,376.62,59.938,1471886103,"274151322000054","219011344069620",24.23,58.80,0,331.83,396.15,193.0,184.3,0.742,771875.4,771875.4,4256,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886134,909543.00
08/22/2016 13:15,2,8.451,ACTIVE,219.16,367.00,59.933,1471886103,"201051344000867","219011344069620",26.12,48.30,0,336.34,421.70,223.5,213.8,1.016,520607.9,520607.9,4294,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886135,909544.00
08/22/2016 13:15,2,8.211,ACTIVE,218.93,369.10,59.917,1471886103,"201051344001093","219011344069620",27.14,43.60,0,333.93,423.20,225.7,215.9,1.034,527792.2,527792.2,4312,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886136,909545.00
08/22/2016 13:15,2,8.482,ACTIVE,219.84,370.30,59.981,1471886103,"201051344000900","219011344069620",26.64,45.50,0,338.14,423.81,228.9,219.0,1.030,537090.7,537090.7,4307,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886137,909546.00
08/22/2016 13:15,2,8.283,ACTIVE,219.84,367.30,59.975,1471886103,"201051344000648","219011344069620",26.26,43.60,0,339.65,423.20,220.4,210.8,1.025,526497.7,526497.7,4289,0,0,0,L,1122011218,0,124.27,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886138,909547.00
08/22/2016 13:15,2,8.336,ACTIVE,219.84,368.20,59.944,1471886103,"201051344000569","219011344069620",26.44,46.60,0,338.14,423.81,223.1,213.4,1.021,537362.8,537362.8,4291,0,0,0,L,1122011218,0,124.27,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886139,909548.00
08/22/2016 13:15,2,8.398,ACTIVE,220.52,370.00,59.938,1471886103,"201051344000983","219011344069620",26.44,46.20,0,339.04,423.81,225.0,215.2,1.039,529581.6,529581.6,4287,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886140,909549.00
08/22/2016 13:15,2,8.447,ACTIVE,220.29,370.30,59.959,1471886103,"201051344001158","219011344069620",25.86,45.80,0,338.74,422.90,221.4,211.8,1.025,521892.0,521892.0,4293,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886141,909550.00
08/22/2016 13:15,2,8.285,ACTIVE,220.29,372.71,59.970,1471886103,"201051344000576","219011344069620",26.48,45.80,0,338.74,422.90,222.2,212.5,1.052,529323.6,529323.6,4297,0,0,0,L,1122011218,0,124.94,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886142,909551.00
08/22/2016 13:15,2,7.844,ACTIVE,214.19,352.57,59.991,1471886103,"274151322000087","219011344069620",23.72,62.80,0,332.43,394.05,188.3,179.8,0.716,744327.0,744327.0,4311,0,0,0,L,1151911521,0,123.14,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886142,909552.00
08/22/2016 13:15,2,8.348,ACTIVE,217.80,368.20,59.954,1471886103,"201051344000955","219011344069620",26.10,47.50,0,334.24,416.59,220.6,211.0,1.030,533391.7,533391.7,4293,0,0,0,L,1122011218,1,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471886143,909553.00
08/22/2016 13:30,2,8.586,ACTIVE,220.52,370.60,59.954,1471887003,"201051344000645","219011344069620",26.40,46.20,0,321.01,425.91,229.5,219.6,1.052,528877.6,528877.6,4297,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887004,909554.00
08/22/2016 13:30,2,7.947,ACTIVE,214.41,369.10,59.949,1471887003,"274151322000085","219011344069620",24.35,57.00,0,329.13,397.35,195.9,187.1,0.751,772086.0,772086.0,4256,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887005,909555.00
08/22/2016 13:30,2,8.543,ACTIVE,219.39,369.70,59.954,1471887003,"201051344000633","219011344069620",26.60,47.80,0,321.01,425.91,229.9,220.0,1.078,520375.1,520375.1,4292,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887006,909556.00
08/22/2016 13:30,2,8.473,ACTIVE,220.74,376.92,59.965,1471887003,"201051344000469","219011344069620",27.12,43.00,0,318.30,426.51,232.7,222.7,1.087,522725.1,522725.1,4307,0,0,0,L,1122011218,0,124.72,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887007,909557.00
08/22/2016 13:30,2,8.391,ACTIVE,217.58,367.60,59.986,1471887003,"201051344000646","219011344069620",27.04,48.30,0,318.91,421.40,229.6,219.7,1.087,523701.5,523701.5,4289,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887007,909558.00
08/22/2016 13:30,2,8.008,ACTIVE,214.41,379.62,59.954,1471887003,"274151322000052","219011344069620",26.50,59.80,0,329.73,402.46,214.8,205.4,0.849,792251.6,792251.6,4254,0,0,0,L,1151911521,0,122.23,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887008,909559.00
08/22/2016 13:30,2,8.561,ACTIVE,218.93,368.50,59.975,1471887003,"201051344000585","219011344069620",26.92,46.20,0,319.51,421.10,233.2,223.2,1.074,532962.9,532962.9,4283,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887009,909560.00
08/22/2016 13:30,2,8.432,ACTIVE,216.90,365.49,59.965,1471887003,"201051344001230","219011344069620",26.80,47.50,0,318.30,421.70,228.9,219.0,1.061,526968.6,526968.6,4309,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887010,909561.00
08/22/2016 13:30,2,8.361,ACTIVE,218.93,367.30,59.954,1471887003,"201051344000582","219011344069620",26.98,44.50,0,317.70,422.30,228.5,218.6,1.052,519722.5,519722.5,4287,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887011,909562.00
08/22/2016 13:30,2,8.371,ACTIVE,217.80,366.10,59.991,1471887003,"201051344000955","219011344069620",26.96,47.00,0,317.70,420.50,228.5,218.6,1.061,533435.2,533435.2,4294,0,0,0,L,1122011218,0,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887012,909563.00
08/22/2016 13:30,2,5.396,ACTIVE,214.41,403.37,59.954,1471887003,"274151322000094","219011344069620",37.15,59.30,0,334.54,449.05,202.8,193.8,0.782,649519.4,649519.4,4333,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887013,909564.00
08/22/2016 13:30,2,8.445,ACTIVE,220.74,370.90,59.954,1471887003,"201051344000579","219011344069620",27.00,47.00,0,321.61,425.91,230.9,221.0,1.056,536968.8,536968.8,4299,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887014,909565.00
08/22/2016 13:30,2,8.459,ACTIVE,217.35,365.19,59.949,1471887003,"201051344000890","219011344069620",26.62,49.80,0,319.51,421.40,227.9,218.1,1.034,530685.3,530685.3,4288,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887015,909566.00
08/22/2016 13:30,2,8.342,ACTIVE,218.26,367.30,59.959,1471887003,"201051344000438","219011344069620",26.94,47.50,0,318.30,420.80,227.6,217.8,1.039,532201.9,532201.9,4297,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887015,909567.00
08/22/2016 13:30,2,8.408,ACTIVE,217.80,365.49,59.954,1471887003,"201051344000417","219011344069620",26.42,50.40,0,318.91,419.60,224.9,215.1,1.065,523616.8,523616.8,4290,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887016,909568.00
08/22/2016 13:30,2,8.049,ACTIVE,213.74,362.79,59.970,1471887003,"274151322000083","219011344069620",26.10,64.30,0,329.13,401.86,212.7,203.4,0.866,785073.8,785073.8,4266,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887017,909569.00
08/22/2016 13:30,2,8.484,ACTIVE,215.09,356.48,59.991,1471887003,"274151322000076","219011344069620",26.94,58.50,0,330.03,406.37,231.3,221.4,0.906,837527.7,837527.7,4269,0,0,0,L,1151911521,0,123.14,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887018,909570.00
08/22/2016 13:30,2,8.627,ACTIVE,219.39,369.10,59.959,1471887003,"201051344000868","219011344069620",26.48,45.30,0,319.21,426.51,231.5,221.5,1.043,521580.9,521580.9,4296,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887019,909571.00
08/22/2016 13:30,2,8.490,ACTIVE,213.96,381.42,59.949,1471887003,"274151322000095","219011344069620",26.64,64.30,0,327.02,405.47,228.9,219.0,0.866,829063.7,829063.7,4276,0,0,0,L,1151911521,0,122.91,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887020,909572.00
08/22/2016 13:30,2,8.172,ACTIVE,220.74,366.40,60.012,1471887003,"201051344000988","219011344069620",17.89,43.00,0,322.21,400.66,148.1,141.0,0.694,514489.8,514489.8,4309,0,0,0,L,1122011218,0,125.17,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887021,909573.00
08/22/2016 13:30,2,8.459,ACTIVE,218.48,367.00,59.970,1471887003,"201051344001025","219011344069620",27.19,47.50,0,319.81,422.00,232.9,222.9,1.043,531863.6,531863.6,4293,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887022,909574.00
08/22/2016 13:30,2,8.438,ACTIVE,220.74,370.30,59.970,1471887003,"201051344000458","219011344069620",27.02,46.20,0,319.51,427.41,230.8,220.9,1.074,528950.2,528950.2,4293,0,0,0,L,1122011218,0,125.17,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887023,909575.00
08/22/2016 13:30,2,8.438,ACTIVE,221.19,371.81,59.970,1471887003,"201051344000853","219011344069620",27.15,45.30,0,320.11,426.21,232.1,222.0,1.078,528144.2,528144.2,4294,0,0,0,L,1122011218,0,125.62,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887024,909576.00
08/22/2016 13:30,2,8.510,ACTIVE,216.90,366.40,59.996,1471887003,"201051344000685","219011344069620",26.64,47.00,0,315.60,420.50,229.4,219.5,1.092,531451.3,531451.3,4303,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887025,909577.00
08/22/2016 13:30,2,8.410,ACTIVE,218.48,367.30,59.959,1471887003,"201051344000917","219011344069620",26.96,45.50,0,319.81,420.50,229.5,219.6,1.083,528406.0,528406.0,4311,0,0,0,L,1122011218,0,124.72,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887026,909578.00
08/22/2016 13:30,2,8.504,ACTIVE,217.35,366.70,59.954,1471887003,"201051344001145","219011344069620",26.54,46.40,0,318.30,420.80,228.6,218.7,1.056,533610.3,533610.3,4309,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887027,909579.00
08/22/2016 13:30,2,8.531,ACTIVE,219.16,369.10,59.970,1471887003,"201051344000651","219011344069620",26.72,44.50,0,318.61,425.31,230.8,220.9,1.056,526479.6,526479.6,4289,0,0,0,L,1122011218,0,125.62,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887028,909580.00
08/22/2016 13:30,2,7.938,ACTIVE,214.19,353.77,59.970,1471887003,"274151322000088","219011344069620",24.53,55.00,0,329.73,398.26,196.9,188.2,0.751,756231.2,756231.2,4260,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887029,909581.00
08/22/2016 13:30,2,5.469,ACTIVE,215.32,405.47,59.991,1471887003,"274151322000068","219011344069620",36.88,55.30,0,335.44,456.87,204.3,195.3,0.787,649783.7,649783.7,4326,0,0,0,L,1151911521,0,123.14,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887029,909582.00
08/22/2016 13:30,2,8.432,ACTIVE,218.48,368.80,59.959,1471887003,"201051344001135","219011344069620",26.88,46.20,0,320.71,421.10,229.4,219.5,1.052,522635.5,522635.5,4286,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887031,909583.00
08/22/2016 13:30,2,8.541,ACTIVE,218.48,368.80,59.975,1471887003,"201051344000594","219011344069620",26.64,50.40,0,319.21,427.11,230.3,220.4,1.074,533343.1,533343.1,4294,0,0,0,L,1122011218,0,124.27,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887031,909584.00
08/22/2016 13:30,2,8.467,ACTIVE,218.71,367.90,59.996,1471887003,"201051344001203","219011344069620",27.21,45.00,0,317.70,426.21,233.3,223.3,1.087,530627.2,530627.2,4301,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887032,909585.00
08/22/2016 13:30,2,7.920,ACTIVE,214.41,358.88,59.975,1471887003,"274151322000054","219011344069620",24.95,58.30,0,328.82,400.06,200.1,191.2,0.765,771915.0,771915.0,4257,0,0,0,L,1151911521,0,122.91,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887033,909586.00
08/22/2016 13:30,2,8.406,ACTIVE,219.61,370.90,59.970,1471887003,"201051344000867","219011344069620",27.08,48.80,0,320.71,426.21,230.5,220.6,1.043,520653.8,520653.8,4295,0,0,0,L,1122011218,0,124.72,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887034,909587.00
08/22/2016 13:30,2,8.271,ACTIVE,218.93,369.70,59.975,1471887003,"201051344001093","219011344069620",27.49,43.60,0,319.21,426.51,230.2,220.3,1.047,527838.0,527838.0,4313,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887035,909588.00
08/22/2016 13:30,2,8.543,ACTIVE,220.52,375.11,59.975,1471887003,"201051344000900","219011344069620",27.27,45.00,0,320.41,427.11,236.1,226.0,1.056,537137.7,537137.7,4308,0,0,0,L,1122011218,0,125.17,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887036,909589.00
08/22/2016 13:30,2,8.320,ACTIVE,220.29,371.81,59.981,1471887003,"201051344000648","219011344069620",26.98,44.50,0,319.51,427.41,227.3,217.4,1.065,526543.1,526543.1,4290,0,0,0,L,1122011218,0,124.72,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887037,909590.00
08/22/2016 13:30,2,8.445,ACTIVE,220.52,373.91,59.986,1471887003,"201051344000569","219011344069620",27.04,45.50,0,321.31,426.81,231.2,221.2,1.065,537408.8,537408.8,4292,0,0,0,L,1122011218,0,124.72,125.62,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887038,909591.00
08/22/2016 13:30,2,8.420,ACTIVE,220.97,371.21,59.970,1471887003,"201051344000983","219011344069620",27.17,46.60,0,320.11,427.11,231.5,221.5,1.061,529627.9,529627.9,4288,0,0,0,L,1122011218,0,125.40,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887039,909592.00
08/22/2016 13:30,2,8.449,ACTIVE,220.74,367.90,59.986,1471887003,"201051344001158","219011344069620",26.60,45.50,0,319.81,425.31,227.5,217.6,1.047,521937.5,521937.5,4294,0,0,0,L,1122011218,0,124.94,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887040,909593.00
08/22/2016 13:30,2,8.354,ACTIVE,220.52,371.51,59.986,1471887003,"201051344000576","219011344069620",27.10,45.30,0,321.61,426.81,229.4,219.5,1.065,529369.2,529369.2,4298,0,0,0,L,1122011218,0,125.17,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887040,909594.00
08/22/2016 13:30,2,7.928,ACTIVE,214.41,374.81,59.986,1471887003,"274151322000087","219011344069620",24.25,62.50,0,328.52,397.66,194.5,185.8,0.742,744365.5,744365.5,4312,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887041,909595.00
