ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 13:45,2,8.627,ACTIVE,220.52,371.81,59.996,1471887903,"201051344000645","219011344069620",25.96,47.50,0,341.75,422.00,227.0,217.1,1.030,528931.4,528931.4,4298,0,0,0,L,1122011218,0,125.40,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887904,909596.00
08/22/2016 13:45,2,8.051,ACTIVE,214.64,354.37,59.975,1471887903,"274151322000085","219011344069620",23.97,58.30,0,333.63,393.75,195.5,186.8,0.751,772132.1,772132.1,4257,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887905,909597.00
08/22/2016 13:45,2,8.621,ACTIVE,219.39,370.30,59.959,1471887903,"201051344000633","219011344069620",26.18,48.50,0,341.45,421.40,228.5,218.6,1.061,520429.2,520429.2,4293,0,0,0,L,1122011218,0,124.72,124.94,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887906,909598.00
08/22/2016 13:45,2,8.561,ACTIVE,220.97,373.61,59.944,1471887903,"201051344000469","219011344069620",26.70,43.60,0,340.55,423.50,231.5,221.5,1.109,522779.9,522779.9,4308,0,0,0,L,1122011218,0,124.94,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887907,909599.00
08/22/2016 13:45,2,8.570,ACTIVE,217.80,365.80,60.012,1471887903,"201051344000646","219011344069620",26.48,49.00,0,334.24,418.09,229.8,219.9,1.069,523755.8,523755.8,4290,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887908,909600.00
08/22/2016 13:45,2,8.105,ACTIVE,214.41,359.18,59.981,1471887903,"274151322000052","219011344069620",26.22,62.00,0,331.23,398.86,215.2,205.8,0.831,792302.5,792302.5,4255,0,0,0,L,1151911521,0,122.23,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887909,909601.00
08/22/2016 13:45,2,8.697,ACTIVE,219.16,369.70,59.944,1471887903,"201051344000585","219011344069620",26.50,47.30,0,334.24,416.29,233.4,223.3,1.074,533018.0,533018.0,4284,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887911,909602.00
08/22/2016 13:45,2,8.436,ACTIVE,217.35,365.80,59.965,1471887903,"201051344001230","219011344069620",26.84,48.50,0,335.44,417.79,229.3,219.4,1.078,527022.8,527022.8,4310,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887912,909603.00
08/22/2016 13:45,2,8.529,ACTIVE,219.39,369.70,60.007,1471887903,"201051344000582","219011344069620",26.64,44.00,0,333.63,417.79,230.0,220.0,1.047,519776.7,519776.7,4288,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887913,909604.00
08/22/2016 13:45,2,5.408,ACTIVE,214.19,427.71,59.970,1471887903,"274151322000094","219011344069620",37.43,60.00,0,376.31,445.75,205.4,196.3,0.795,649567.7,649567.7,4334,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887915,909605.00
08/22/2016 13:45,2,8.539,ACTIVE,220.74,375.11,60.002,1471887903,"201051344000579","219011344069620",26.60,49.00,0,340.55,422.30,230.1,220.2,1.034,537023.4,537023.4,4300,0,0,0,L,1122011218,0,125.17,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887916,909606.00
08/22/2016 13:45,2,8.535,ACTIVE,217.13,366.70,59.975,1471887903,"201051344000890","219011344069620",26.46,50.80,0,336.04,417.49,228.6,218.7,1.052,530739.3,530739.3,4289,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887916,909607.00
08/22/2016 13:45,2,8.521,ACTIVE,218.48,365.80,59.970,1471887903,"201051344000438","219011344069620",26.40,48.00,0,334.24,417.19,227.7,217.8,1.061,532255.7,532255.7,4298,0,0,0,L,1122011218,0,125.17,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887917,909608.00
08/22/2016 13:45,2,8.426,ACTIVE,217.80,366.40,59.986,1471887903,"201051344000417","219011344069620",26.40,50.80,0,334.24,416.29,225.2,215.4,1.069,523670.0,523670.0,4291,0,0,0,L,1122011218,0,124.49,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887918,909609.00
08/22/2016 13:45,2,8.053,ACTIVE,213.74,361.29,59.949,1471887903,"274151322000083","219011344069620",26.14,65.30,0,330.03,397.05,213.3,204.0,0.862,785124.2,785124.2,4267,0,0,0,L,1151911521,0,122.46,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887919,909610.00
08/22/2016 13:45,2,8.609,ACTIVE,215.32,371.51,59.970,1471887903,"274151322000076","219011344069620",26.76,60.80,0,336.64,403.37,233.4,223.4,0.906,837582.7,837582.7,4270,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887920,909611.00
08/22/2016 13:45,2,8.703,ACTIVE,219.16,368.80,59.970,1471887903,"201051344000868","219011344069620",26.22,45.50,0,324.92,432.82,231.1,221.1,1.039,521635.7,521635.7,4297,0,0,0,L,1122011218,0,124.27,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887921,909612.00
08/22/2016 13:45,2,8.609,ACTIVE,213.96,370.60,59.970,1471887903,"274151322000095","219011344069620",26.48,64.50,0,329.13,402.16,230.6,220.7,0.879,829118.2,829118.2,4277,0,0,0,L,1151911521,0,122.91,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887922,909613.00
08/22/2016 13:45,2,7.990,ACTIVE,220.97,365.49,59.965,1471887903,"201051344000988","219011344069620",17.91,43.80,0,342.05,397.96,145.2,138.2,0.654,514524.2,514524.2,4310,0,0,0,L,1122011218,0,125.17,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887923,909614.00
08/22/2016 13:45,2,8.770,ACTIVE,219.16,366.70,59.938,1471887903,"201051344001025","219011344069620",26.28,48.00,0,334.84,417.49,233.5,223.4,1.016,531918.9,531918.9,4294,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887924,909615.00
08/22/2016 13:45,2,8.611,ACTIVE,220.97,373.31,59.975,1471887903,"201051344000458","219011344069620",26.28,47.80,0,341.15,422.30,229.3,219.4,1.096,529004.6,529004.6,4294,0,0,0,L,1122011218,0,125.17,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887925,909616.00
08/22/2016 13:45,2,8.666,ACTIVE,221.42,372.71,59.970,1471887903,"201051344000853","219011344069620",26.24,47.30,0,340.55,422.60,230.3,220.4,1.069,528198.9,528198.9,4295,0,0,0,L,1122011218,0,125.85,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887926,909617.00
08/22/2016 13:45,2,8.607,ACTIVE,217.35,365.80,59.986,1471887903,"201051344000685","219011344069620",26.30,47.50,0,335.44,417.49,229.1,219.2,1.087,531505.5,531505.5,4304,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887927,909618.00
08/22/2016 13:45,2,8.584,ACTIVE,218.93,367.90,59.981,1471887903,"201051344000917","219011344069620",26.58,45.50,0,333.93,416.29,231.1,221.1,1.083,528460.5,528460.5,4312,0,0,0,L,1122011218,0,124.94,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887928,909619.00
08/22/2016 13:45,2,8.484,ACTIVE,217.58,367.90,59.981,1471887903,"201051344001145","219011344069620",26.62,46.60,0,334.84,417.19,228.7,218.8,1.039,533664.4,533664.4,4310,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887928,909620.00
08/22/2016 13:45,2,8.514,ACTIVE,219.39,369.70,59.991,1471887903,"201051344000651","219011344069620",26.88,44.50,0,335.44,420.50,231.8,221.8,1.047,526534.4,526534.4,4290,0,0,0,L,1122011218,0,125.85,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887929,909621.00
08/22/2016 13:45,2,8.037,ACTIVE,214.19,359.18,59.970,1471887903,"274151322000088","219011344069620",24.31,56.30,0,331.23,394.05,197.7,188.9,0.747,756277.9,756277.9,4261,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887930,909622.00
08/22/2016 13:45,2,5.398,ACTIVE,215.32,426.21,59.970,1471887903,"274151322000068","219011344069620",37.45,56.00,0,377.82,447.55,204.2,195.2,0.787,649832.1,649832.1,4327,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887931,909623.00
08/22/2016 13:45,2,8.459,ACTIVE,218.71,369.40,59.970,1471887903,"201051344001135","219011344069620",26.82,46.60,0,334.54,417.19,229.8,219.8,1.056,522689.8,522689.8,4287,0,0,0,L,1122011218,0,125.17,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887932,909624.00
08/22/2016 13:45,2,8.641,ACTIVE,218.71,370.30,59.970,1471887903,"201051344000594","219011344069620",26.28,51.00,0,332.73,417.19,229.8,219.9,1.047,533397.4,533397.4,4295,0,0,0,L,1122011218,0,124.27,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887933,909625.00
08/22/2016 13:45,2,8.658,ACTIVE,219.39,369.10,59.970,1471887903,"201051344001203","219011344069620",26.78,45.50,0,335.14,418.70,234.7,224.6,1.096,530682.6,530682.6,4302,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887934,909626.00
08/22/2016 13:45,2,8.000,ACTIVE,214.41,368.20,59.965,1471887903,"274151322000054","219011344069620",24.73,60.30,0,330.63,396.15,200.3,191.4,0.769,771962.3,771962.3,4258,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887935,909627.00
08/22/2016 13:45,2,8.662,ACTIVE,219.39,368.80,59.959,1471887903,"201051344000867","219011344069620",26.26,49.50,0,334.24,420.50,230.4,220.5,1.047,520708.3,520708.3,4296,0,0,0,L,1122011218,0,124.94,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887936,909628.00
08/22/2016 13:45,2,8.416,ACTIVE,219.16,370.00,59.975,1471887903,"201051344001093","219011344069620",27.33,43.60,0,334.54,417.19,233.1,223.0,1.069,527892.9,527892.9,4314,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887937,909629.00
08/22/2016 13:45,2,8.668,ACTIVE,220.29,371.81,59.970,1471887903,"201051344000900","219011344069620",26.88,45.80,0,340.25,423.81,235.8,225.7,1.047,537193.5,537193.5,4309,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887938,909630.00
08/22/2016 13:45,2,8.471,ACTIVE,220.29,369.40,59.970,1471887903,"201051344000648","219011344069620",26.36,45.80,0,341.45,422.60,226.1,216.3,1.043,526596.7,526596.7,4291,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887939,909631.00
08/22/2016 13:45,2,8.539,ACTIVE,220.29,372.41,59.975,1471887903,"201051344000569","219011344069620",26.56,47.30,0,339.95,422.90,229.5,219.6,1.047,537463.2,537463.2,4293,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887940,909632.00
08/22/2016 13:45,2,8.672,ACTIVE,220.74,370.30,59.965,1471887903,"201051344000983","219011344069620",26.26,47.50,0,340.25,423.50,230.5,220.5,1.074,529682.6,529682.6,4289,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887940,909633.00
08/22/2016 13:45,2,8.617,ACTIVE,220.97,372.11,59.965,1471887903,"201051344001158","219011344069620",26.06,47.30,0,340.55,421.70,227.3,217.4,1.052,521991.3,521991.3,4295,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887941,909634.00
08/22/2016 13:45,2,8.492,ACTIVE,220.74,374.21,59.933,1471887903,"201051344000576","219011344069620",26.58,46.20,0,341.15,422.90,228.5,218.6,1.069,529423.5,529423.5,4299,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887942,909635.00
08/22/2016 13:45,2,8.000,ACTIVE,214.41,365.80,59.938,1471887903,"274151322000087","219011344069620",24.11,63.70,0,331.83,393.75,195.2,186.5,0.725,744411.7,744411.7,4313,0,0,0,L,1151911521,0,123.14,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887943,909636.00
08/22/2016 13:45,2,8.496,ACTIVE,217.58,366.70,59.975,1471887903,"201051344000955","219011344069620",26.58,47.50,0,336.34,417.49,228.6,218.7,1.069,533491.1,533491.1,4295,0,0,0,L,1122011218,1,124.27,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471887944,909637.00
08/22/2016 14:00,2,8.182,ACTIVE,220.74,372.41,59.986,1471888803,"201051344000645","219011344069620",26.46,47.30,0,341.75,421.10,219.0,209.4,1.021,528984.5,528984.5,4299,0,0,0,L,1122011218,0,125.40,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888805,909638.00
08/22/2016 14:00,2,7.656,ACTIVE,214.87,352.27,59.996,1471888803,"274151322000085","219011344069620",24.39,58.50,0,333.93,393.45,189.1,180.6,0.725,772177.8,772177.8,4258,0,0,0,L,1151911521,0,123.81,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888806,909639.00
08/22/2016 14:00,2,8.316,ACTIVE,219.61,370.60,59.991,1471888803,"201051344000633","219011344069620",26.24,48.30,0,341.45,421.40,220.9,211.3,1.030,520482.7,520482.7,4294,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888807,909640.00
08/22/2016 14:00,2,8.359,ACTIVE,221.19,371.81,60.028,1471888803,"201051344000469","219011344069620",26.46,43.20,0,339.95,422.30,223.8,214.1,1.039,522834.1,522834.1,4309,0,0,0,L,1122011218,0,124.94,126.07,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888807,909641.00
08/22/2016 14:00,2,8.131,ACTIVE,218.03,367.60,59.996,1471888803,"201051344000646","219011344069620",27.04,49.30,0,333.93,418.09,222.6,212.9,1.039,523809.7,523809.7,4291,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888808,909642.00
08/22/2016 14:00,2,7.848,ACTIVE,214.87,378.42,59.996,1471888803,"274151322000052","219011344069620",26.16,62.50,0,331.53,398.56,207.7,198.6,0.809,792352.8,792352.8,4256,0,0,0,L,1151911521,0,122.68,123.81,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888809,909643.00
08/22/2016 14:00,2,8.264,ACTIVE,219.39,368.80,59.996,1471888803,"201051344000585","219011344069620",27.02,46.80,0,334.54,416.29,226.0,216.2,1.039,533072.7,533072.7,4285,0,0,0,L,1122011218,0,124.94,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888810,909644.00
08/22/2016 14:00,2,8.242,ACTIVE,217.58,368.20,60.002,1471888803,"201051344001230","219011344069620",26.58,48.30,0,335.74,417.79,221.7,212.1,1.030,527076.4,527076.4,4311,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888811,909645.00
08/22/2016 14:00,2,8.123,ACTIVE,219.61,369.40,59.996,1471888803,"201051344000582","219011344069620",27.00,43.60,0,334.24,417.79,222.0,212.3,1.012,519830.5,519830.5,4289,0,0,0,L,1122011218,0,125.40,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888812,909646.00
08/22/2016 14:00,2,8.146,ACTIVE,218.03,368.20,59.981,1471888803,"201051344000955","219011344069620",26.80,46.60,0,335.44,416.89,221.2,211.5,1.030,533542.7,533542.7,4296,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888813,909647.00
08/22/2016 14:00,2,5.330,ACTIVE,214.64,402.46,59.986,1471888803,"274151322000094","219011344069620",36.76,58.80,0,377.52,445.45,199.1,190.2,0.769,649615.5,649615.5,4335,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888814,909648.00
08/22/2016 14:00,2,8.268,ACTIVE,220.97,372.41,59.996,1471888803,"201051344000579","219011344069620",26.56,50.20,0,340.85,422.30,222.3,212.7,1.021,537077.1,537077.1,4301,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888815,909649.00
08/22/2016 14:00,2,8.170,ACTIVE,217.58,366.10,60.007,1471888803,"201051344000890","219011344069620",26.80,50.80,0,336.04,417.19,221.8,212.2,0.999,530792.7,530792.7,4290,0,0,0,L,1122011218,0,124.94,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888815,909650.00
08/22/2016 14:00,2,8.045,ACTIVE,218.71,367.60,59.991,1471888803,"201051344000438","219011344069620",26.96,48.00,0,334.54,416.29,219.6,210.0,1.008,532308.8,532308.8,4299,0,0,0,L,1122011218,0,125.40,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888816,909651.00
08/22/2016 14:00,2,8.102,ACTIVE,218.26,367.60,59.996,1471888803,"201051344000417","219011344069620",26.52,50.20,0,334.84,416.29,217.6,208.1,1.025,523722.6,523722.6,4292,0,0,0,L,1122011218,0,124.72,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888818,909652.00
08/22/2016 14:00,2,7.801,ACTIVE,214.19,378.72,59.981,1471888803,"274151322000083","219011344069620",26.14,66.00,0,330.63,396.45,206.3,197.2,0.840,785173.9,785173.9,4268,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888818,909653.00
08/22/2016 14:00,2,8.262,ACTIVE,215.77,387.74,59.986,1471888803,"274151322000076","219011344069620",26.88,62.00,0,336.34,402.46,224.4,214.7,0.871,837637.0,837637.0,4271,0,0,0,L,1151911521,0,123.81,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888819,909654.00
08/22/2016 14:00,2,8.342,ACTIVE,219.39,370.30,59.981,1471888803,"201051344000868","219011344069620",26.52,45.80,0,337.24,421.70,224.0,214.3,1.008,521689.6,521689.6,4298,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888820,909655.00
08/22/2016 14:00,2,8.172,ACTIVE,214.41,374.21,60.002,1471888803,"274151322000095","219011344069620",26.96,64.00,0,329.13,400.06,222.9,213.2,0.844,829172.0,829172.0,4278,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888821,909656.00
08/22/2016 14:00,2,7.760,ACTIVE,221.19,364.89,59.986,1471888803,"201051344000988","219011344069620",17.89,43.80,0,342.05,397.05,140.8,133.9,0.650,514557.8,514557.8,4311,0,0,0,L,1122011218,0,125.17,125.85,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888822,909657.00
08/22/2016 14:00,2,8.352,ACTIVE,219.16,368.50,59.970,1471888803,"201051344001025","219011344069620",26.70,47.30,0,333.93,417.19,225.7,215.9,1.021,531973.5,531973.5,4295,0,0,0,L,1122011218,0,125.17,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888823,909658.00
08/22/2016 14:00,2,8.275,ACTIVE,220.97,372.41,60.012,1471888803,"201051344000458","219011344069620",26.42,48.80,0,340.85,422.60,221.5,211.8,1.043,529058.2,529058.2,4295,0,0,0,L,1122011218,0,125.40,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888824,909659.00
08/22/2016 14:00,2,8.377,ACTIVE,221.42,373.01,59.981,1471888803,"201051344000853","219011344069620",26.16,47.30,0,340.25,421.70,222.1,212.4,1.030,528252.6,528252.6,4296,0,0,0,L,1122011218,0,125.85,125.62,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888825,909660.00
08/22/2016 14:00,2,8.100,ACTIVE,217.80,367.60,59.981,1471888803,"201051344000685","219011344069620",26.98,47.50,0,335.14,416.59,221.1,211.5,1.034,531559.1,531559.1,4305,0,0,0,L,1122011218,0,125.40,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888826,909661.00
08/22/2016 14:00,2,8.203,ACTIVE,218.93,367.90,59.975,1471888803,"201051344000917","219011344069620",26.92,44.50,0,333.63,416.29,223.4,213.7,1.047,528514.5,528514.5,4313,0,0,0,L,1122011218,0,125.17,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888827,909662.00
08/22/2016 14:00,2,8.131,ACTIVE,217.58,366.40,59.991,1471888803,"201051344001145","219011344069620",26.82,46.40,0,334.84,417.19,220.8,211.2,1.025,533717.8,533717.8,4311,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888827,909663.00
08/22/2016 14:00,2,8.346,ACTIVE,219.61,369.70,59.954,1471888803,"201051344000651","219011344069620",26.44,45.00,0,336.34,421.40,223.6,213.9,1.008,526588.6,526588.6,4291,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888828,909664.00
08/22/2016 14:00,2,7.734,ACTIVE,214.41,355.28,59.981,1471888803,"274151322000088","219011344069620",24.33,57.30,0,329.73,395.55,190.6,182.0,0.725,756323.8,756323.8,4262,0,0,0,L,1151911521,0,123.59,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888829,909665.00
08/22/2016 14:00,2,5.312,ACTIVE,215.54,402.46,59.975,1471888803,"274151322000068","219011344069620",36.78,56.50,0,379.32,445.45,197.8,189.0,0.756,649879.7,649879.7,4328,0,0,0,L,1151911521,0,123.81,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888831,909666.00
08/22/2016 14:00,2,8.207,ACTIVE,218.93,365.80,59.991,1471888803,"201051344001135","219011344069620",26.70,46.00,0,333.93,416.29,221.8,212.2,1.012,522743.5,522743.5,4288,0,0,0,L,1122011218,0,125.17,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888832,909667.00
08/22/2016 14:00,2,8.250,ACTIVE,218.71,368.80,60.007,1471888803,"201051344000594","219011344069620",26.48,52.80,0,333.93,419.30,221.0,211.4,1.012,533451.0,533451.0,4296,0,0,0,L,1122011218,0,124.27,124.49,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888833,909668.00
08/22/2016 14:00,2,8.254,ACTIVE,219.39,368.20,59.970,1471888803,"201051344001203","219011344069620",27.00,44.80,0,334.54,419.60,225.6,215.9,1.052,530737.4,530737.4,4303,0,0,0,L,1122011218,0,126.07,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888833,909669.00
08/22/2016 14:00,2,7.781,ACTIVE,214.64,373.01,59.991,1471888803,"274151322000054","219011344069620",24.53,60.30,0,331.53,400.36,193.3,184.6,0.742,772008.9,772008.9,4259,0,0,0,L,1151911521,0,123.14,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888834,909670.00
08/22/2016 14:00,2,8.352,ACTIVE,219.61,370.60,59.986,1471888803,"201051344000867","219011344069620",26.26,49.80,0,336.34,420.80,222.1,212.4,1.012,520762.0,520762.0,4297,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888835,909671.00
08/22/2016 14:00,2,8.068,ACTIVE,219.39,368.80,60.028,1471888803,"201051344001093","219011344069620",27.37,43.20,0,334.54,419.00,223.7,214.0,1.021,527947.2,527947.2,4315,0,0,0,L,1122011218,0,125.62,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888836,909672.00
08/22/2016 14:00,2,8.312,ACTIVE,220.52,370.90,60.018,1471888803,"201051344000900","219011344069620",27.12,45.50,0,339.95,423.20,228.3,218.4,1.012,537248.6,537248.6,4310,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888837,909673.00
08/22/2016 14:00,2,8.262,ACTIVE,220.29,367.00,60.023,1471888803,"201051344000648","219011344069620",25.96,47.00,0,341.45,422.60,217.3,207.8,0.990,526649.3,526649.3,4292,0,0,0,L,1122011218,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888838,909674.00
08/22/2016 14:00,2,8.307,ACTIVE,220.52,372.11,60.007,1471888803,"201051344000569","219011344069620",26.36,47.30,0,340.55,422.90,221.5,211.9,1.012,537516.8,537516.8,4294,0,0,0,L,1122011218,0,124.72,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888839,909675.00
08/22/2016 14:00,2,8.164,ACTIVE,220.97,371.51,60.002,1471888803,"201051344000983","219011344069620",26.90,49.00,0,339.34,423.20,222.5,212.8,1.021,529736.4,529736.4,4290,0,0,0,L,1122011218,0,125.40,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888840,909676.00
08/22/2016 14:00,2,8.199,ACTIVE,220.97,372.71,60.007,1471888803,"201051344001158","219011344069620",26.36,48.50,0,340.85,421.10,218.9,209.4,0.999,522044.3,522044.3,4296,0,0,0,L,1122011218,0,125.17,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888841,909677.00
08/22/2016 14:00,2,8.188,ACTIVE,220.74,373.91,60.018,1471888803,"201051344000576","219011344069620",26.66,46.80,0,340.55,422.00,220.9,211.3,0.990,529476.8,529476.8,4300,0,0,0,L,1122011218,0,125.17,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888842,909678.00
08/22/2016 14:00,2,7.697,ACTIVE,214.64,363.69,60.023,1471888803,"274151322000087","219011344069620",24.13,66.00,0,332.73,392.25,188.0,179.5,0.694,744457.2,744457.2,4314,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471888843,909679.00
08/22/2016 14:15,2,8.291,ACTIVE,220.74,369.40,59.954,1471889704,"201051344000645","219011344069620",25.70,48.80,0,341.15,418.70,215.8,206.3,0.963,529036.3,529036.3,4300,0,0,0,L,1122011218,0,125.40,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889705,909680.00
08/22/2016 14:15,2,7.631,ACTIVE,214.87,356.48,59.928,1471889704,"274151322000085","219011344069620",23.99,57.30,0,337.54,393.45,185.3,176.9,0.707,772222.3,772222.3,4259,0,0,0,L,1151911521,0,123.59,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889706,909681.00
08/22/2016 14:15,2,8.209,ACTIVE,219.61,368.50,59.949,1471889704,"201051344000633","219011344069620",26.04,50.60,0,341.15,419.60,216.5,207.1,1.021,520534.9,520534.9,4295,0,0,0,L,1122011218,0,124.72,125.17,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889707,909682.00
08/22/2016 14:15,2,8.098,ACTIVE,221.19,369.40,59.949,1471889704,"201051344000469","219011344069620",26.94,43.60,0,340.25,421.40,220.8,211.2,1.039,522887.0,522887.0,4310,0,0,0,L,1122011218,0,124.94,126.07,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889707,909683.00
08/22/2016 14:15,2,7.986,ACTIVE,218.03,369.10,59.949,1471889704,"201051344000646","219011344069620",26.86,50.00,0,333.63,415.99,217.2,207.8,0.986,523862.0,523862.0,4292,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889708,909684.00
08/22/2016 14:15,2,7.707,ACTIVE,214.64,376.92,59.944,1471889704,"274151322000052","219011344069620",26.12,64.30,0,336.04,397.35,203.9,194.8,0.795,792401.8,792401.8,4257,0,0,0,L,1151911521,0,122.68,124.04,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889709,909685.00
08/22/2016 14:15,2,8.266,ACTIVE,219.39,368.50,59.922,1471889704,"201051344000585","219011344069620",26.54,47.30,0,335.14,414.79,222.1,212.4,1.039,533126.1,533126.1,4286,0,0,0,L,1122011218,0,125.17,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889710,909686.00
08/22/2016 14:15,2,8.012,ACTIVE,217.58,367.60,59.959,1471889704,"201051344001230","219011344069620",26.78,48.30,0,335.44,415.69,217.1,207.6,0.994,527128.7,527128.7,4312,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889711,909687.00
08/22/2016 14:15,2,8.059,ACTIVE,219.39,368.80,59.954,1471889704,"201051344000582","219011344069620",26.50,44.80,0,334.54,415.39,216.2,206.8,0.981,519882.7,519882.7,4290,0,0,0,L,1122011218,0,125.62,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889712,909688.00
08/22/2016 14:15,2,8.076,ACTIVE,218.26,363.39,59.922,1471889704,"201051344000955","219011344069620",26.40,47.80,0,335.14,414.49,215.8,206.4,1.012,533594.7,533594.7,4297,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889713,909689.00
08/22/2016 14:15,2,5.148,ACTIVE,214.87,405.77,59.944,1471889704,"274151322000094","219011344069620",37.00,58.50,0,376.31,443.94,192.6,183.9,0.742,649662.1,649662.1,4336,0,0,0,L,1151911521,0,122.91,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889714,909690.00
08/22/2016 14:15,2,8.105,ACTIVE,220.97,370.90,59.912,1471889704,"201051344000579","219011344069620",26.50,51.00,0,341.15,419.90,217.3,207.9,1.016,537129.5,537129.5,4302,0,0,0,L,1122011218,0,125.17,125.40,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889715,909691.00
08/22/2016 14:15,2,8.035,ACTIVE,217.58,365.49,59.954,1471889704,"201051344000890","219011344069620",26.62,51.50,0,335.44,415.69,216.5,207.1,0.977,530844.8,530844.8,4291,0,0,0,L,1122011218,0,124.94,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889716,909692.00
08/22/2016 14:15,2,8.020,ACTIVE,218.71,368.50,59.949,1471889704,"201051344000438","219011344069620",26.48,48.80,0,334.54,414.49,215.3,205.9,1.003,532360.6,532360.6,4300,0,0,0,L,1122011218,0,125.40,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889717,909693.00
08/22/2016 14:15,2,8.045,ACTIVE,218.26,365.80,59.959,1471889704,"201051344000417","219011344069620",26.10,51.30,0,335.14,413.59,212.6,203.3,0.990,523773.8,523773.8,4293,0,0,0,L,1122011218,0,124.72,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889718,909694.00
08/22/2016 14:15,2,7.740,ACTIVE,213.96,352.57,59.975,1471889704,"274151322000083","219011344069620",25.82,67.70,0,332.13,396.15,202.3,193.4,0.831,785222.5,785222.5,4269,0,0,0,L,1151911521,0,122.46,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889718,909695.00
08/22/2016 14:15,2,8.170,ACTIVE,215.54,366.70,59.975,1471889704,"274151322000076","219011344069620",26.50,62.50,0,335.74,401.26,219.2,209.6,0.862,837689.9,837689.9,4272,0,0,0,L,1151911521,0,123.59,124.27,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889719,909696.00
08/22/2016 14:15,2,8.133,ACTIVE,219.61,368.80,59.954,1471889704,"201051344000868","219011344069620",26.78,45.00,0,338.44,420.20,220.6,211.0,0.994,521742.5,521742.5,4299,0,0,0,L,1122011218,0,124.49,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889720,909697.00
08/22/2016 14:15,2,8.055,ACTIVE,214.41,363.39,59.944,1471889704,"274151322000095","219011344069620",26.78,64.00,0,331.53,401.26,218.2,208.6,0.826,829224.6,829224.6,4279,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889721,909698.00
08/22/2016 14:15,2,7.576,ACTIVE,220.97,365.19,59.954,1471889704,"201051344000988","219011344069620",17.89,45.00,0,341.45,395.85,137.3,130.6,0.632,514590.4,514590.4,4312,0,0,0,L,1122011218,0,125.17,125.85,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889722,909699.00
08/22/2016 14:15,2,8.199,ACTIVE,219.39,368.20,59.944,1471889704,"201051344001025","219011344069620",26.62,48.80,0,335.74,415.69,221.0,211.4,0.986,532026.7,532026.7,4296,0,0,0,L,1122011218,0,125.17,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889723,909700.00
08/22/2016 14:15,2,8.029,ACTIVE,220.97,371.51,59.938,1471889704,"201051344000458","219011344069620",26.72,50.20,0,341.45,420.20,217.2,207.7,1.025,529110.4,529110.4,4296,0,0,0,L,1122011218,0,125.40,125.85,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889724,909701.00
08/22/2016 14:15,2,8.191,ACTIVE,221.42,370.00,59.954,1471889704,"201051344000853","219011344069620",26.38,48.00,0,341.15,419.90,218.7,209.1,1.021,528305.1,528305.1,4297,0,0,0,L,1122011218,0,125.62,125.85,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889725,909702.00
08/22/2016 14:15,2,8.070,ACTIVE,217.58,365.49,59.933,1471889704,"201051344000685","219011344069620",26.58,47.00,0,334.84,414.79,217.2,207.7,1.034,531611.4,531611.4,4306,0,0,0,L,1122011218,0,125.40,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889726,909703.00
08/22/2016 14:15,2,8.088,ACTIVE,219.16,367.30,59.944,1471889704,"201051344000917","219011344069620",26.70,46.40,0,334.84,414.19,218.7,209.1,1.034,528567.1,528567.1,4314,0,0,0,L,1122011218,0,125.17,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889727,909704.00
08/22/2016 14:15,2,8.074,ACTIVE,217.80,366.40,59.954,1471889704,"201051344001145","219011344069620",26.54,46.60,0,335.14,415.39,217.0,207.5,0.994,533770.0,533770.0,4312,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889728,909705.00
08/22/2016 14:15,2,8.176,ACTIVE,219.84,368.80,60.002,1471889704,"201051344000651","219011344069620",26.34,45.50,0,339.34,418.70,218.1,208.6,0.981,526641.3,526641.3,4292,0,0,0,L,1122011218,0,126.07,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889729,909706.00
08/22/2016 14:15,2,7.621,ACTIVE,214.41,353.77,59.944,1471889704,"274151322000088","219011344069620",24.21,57.00,0,335.14,393.45,186.9,178.5,0.712,756368.7,756368.7,4263,0,0,0,L,1151911521,0,123.59,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889730,909707.00
08/22/2016 14:15,2,5.146,ACTIVE,215.54,407.27,59.938,1471889704,"274151322000068","219011344069620",36.92,57.70,0,371.81,444.85,193.5,184.8,0.751,649926.2,649926.2,4329,0,0,0,L,1151911521,0,123.59,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889731,909708.00
08/22/2016 14:15,2,8.105,ACTIVE,219.16,365.19,59.949,1471889704,"201051344001135","219011344069620",26.50,46.40,0,333.93,414.49,217.5,208.0,0.999,522795.8,522795.8,4289,0,0,0,L,1122011218,0,125.40,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889732,909709.00
08/22/2016 14:15,2,8.227,ACTIVE,218.93,367.60,59.944,1471889704,"201051344000594","219011344069620",26.06,54.00,0,334.84,418.70,217.0,207.5,0.994,533503.3,533503.3,4297,0,0,0,L,1122011218,0,124.27,124.49,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889733,909710.00
08/22/2016 14:15,2,8.129,ACTIVE,219.39,368.20,59.981,1471889704,"201051344001203","219011344069620",26.80,46.20,0,336.94,418.09,220.6,211.0,1.025,530790.6,530790.6,4304,0,0,0,L,1122011218,0,126.07,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889733,909711.00
08/22/2016 14:15,2,7.604,ACTIVE,214.64,358.28,59.944,1471889704,"274151322000054","219011344069620",24.67,60.30,0,336.64,395.55,189.8,181.2,0.725,772054.5,772054.5,4260,0,0,0,L,1151911521,0,123.36,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889734,909712.00
08/22/2016 14:15,2,8.225,ACTIVE,219.84,367.90,59.949,1471889704,"201051344000867","219011344069620",26.20,51.30,0,339.34,419.30,218.2,208.7,0.986,520814.6,520814.6,4298,0,0,0,L,1122011218,0,124.94,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889735,909713.00
08/22/2016 14:15,2,8.033,ACTIVE,219.39,368.50,59.944,1471889704,"201051344001093","219011344069620",26.84,44.50,0,335.74,418.70,218.3,208.7,0.999,528000.0,528000.0,4316,0,0,0,L,1122011218,0,125.62,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889736,909714.00
08/22/2016 14:15,2,8.189,ACTIVE,220.52,369.10,59.949,1471889704,"201051344000900","219011344069620",27.04,46.40,0,340.25,422.00,224.3,214.6,1.003,537302.5,537302.5,4311,0,0,0,L,1122011218,0,125.17,125.40,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889737,909715.00
08/22/2016 14:15,2,8.141,ACTIVE,220.52,370.30,59.954,1471889704,"201051344000648","219011344069620",25.98,48.30,0,341.75,420.20,214.2,204.9,1.008,526700.7,526700.7,4293,0,0,0,L,1122011218,0,124.72,125.62,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889738,909716.00
08/22/2016 14:15,2,8.154,ACTIVE,220.97,371.81,59.986,1471889704,"201051344000569","219011344069620",26.56,47.30,0,340.55,420.80,219.2,209.7,1.008,537569.2,537569.2,4295,0,0,0,L,1122011218,0,124.94,125.85,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889739,909717.00
08/22/2016 14:15,2,8.215,ACTIVE,220.97,368.80,59.954,1471889704,"201051344000983","219011344069620",26.34,49.30,0,339.95,420.80,219.0,209.5,0.994,529789.0,529789.0,4291,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889740,909718.00
08/22/2016 14:15,2,8.102,ACTIVE,221.19,371.51,59.954,1471889704,"201051344001158","219011344069620",26.14,49.30,0,340.25,419.00,214.4,205.0,0.999,522095.9,522095.9,4297,0,0,0,L,1122011218,0,125.17,125.40,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889741,909719.00
08/22/2016 14:15,2,8.096,ACTIVE,220.97,371.51,59.954,1471889704,"201051344000576","219011344069620",26.52,47.50,0,340.25,420.20,217.5,208.0,1.008,529528.9,529528.9,4301,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889742,909720.00
08/22/2016 14:15,2,7.666,ACTIVE,214.64,350.17,59.949,1471889704,"274151322000087","219011344069620",23.78,66.70,0,335.74,394.95,184.6,176.2,0.685,744501.6,744501.6,4315,0,0,0,L,1151911521,0,123.36,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471889743,909721.00
08/22/2016 14:30,2,8.104,ACTIVE,220.06,367.30,59.938,1471890603,"201051344000645","219011344069620",25.76,48.80,0,342.05,419.30,211.3,202.0,0.950,529087.4,529087.4,4301,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890604,909722.00
08/22/2016 14:30,2,7.525,ACTIVE,214.41,374.21,59.933,1471890603,"274151322000085","219011344069620",24.03,57.00,0,332.73,391.64,183.1,174.8,0.698,772266.3,772266.3,4260,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890605,909723.00
08/22/2016 14:30,2,8.000,ACTIVE,218.93,367.30,59.928,1471890603,"201051344000633","219011344069620",26.40,49.80,0,336.64,418.39,213.8,204.4,0.994,520586.3,520586.3,4296,0,0,0,L,1122011218,0,124.49,124.72,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890606,909724.00
08/22/2016 14:30,2,8.029,ACTIVE,220.52,368.80,59.933,1471890603,"201051344000469","219011344069620",26.56,43.40,0,341.15,420.50,215.9,206.5,0.994,522939.3,522939.3,4311,0,0,0,L,1122011218,0,124.72,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890607,909725.00
08/22/2016 14:30,2,7.877,ACTIVE,217.58,363.39,59.928,1471890603,"201051344000646","219011344069620",26.86,49.80,0,334.84,414.49,214.1,204.7,0.999,523913.6,523913.6,4293,0,0,0,L,1122011218,0,124.94,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890608,909726.00
08/22/2016 14:30,2,7.531,ACTIVE,214.64,377.82,59.928,1471890603,"274151322000052","219011344069620",26.44,63.30,0,330.63,396.45,201.6,192.7,0.778,792450.1,792450.1,4258,0,0,0,L,1151911521,0,122.91,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890609,909727.00
08/22/2016 14:30,2,8.150,ACTIVE,218.93,367.90,59.954,1471890603,"201051344000585","219011344069620",26.48,47.00,0,334.54,413.89,218.7,209.2,1.003,533178.7,533178.7,4287,0,0,0,L,1122011218,0,124.72,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890610,909728.00
08/22/2016 14:30,2,7.881,ACTIVE,217.13,364.89,59.933,1471890603,"201051344001230","219011344069620",26.70,48.80,0,335.44,415.09,213.1,203.8,0.990,527180.1,527180.1,4313,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890611,909729.00
08/22/2016 14:30,2,7.986,ACTIVE,218.71,365.49,59.938,1471890603,"201051344000582","219011344069620",26.44,45.30,0,334.84,414.19,213.7,204.4,0.972,519934.1,519934.1,4291,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890612,909730.00
08/22/2016 14:30,2,7.959,ACTIVE,217.58,364.29,59.944,1471890603,"201051344000955","219011344069620",26.34,47.50,0,336.04,413.59,212.3,203.0,1.016,533646.0,533646.0,4298,0,0,0,L,1122011218,0,124.04,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890613,909731.00
08/22/2016 14:30,2,5.037,ACTIVE,214.41,420.20,59.896,1471890603,"274151322000094","219011344069620",37.33,58.80,0,375.41,443.64,190.3,181.8,0.738,649707.9,649707.9,4337,0,0,0,L,1151911521,0,122.91,123.81,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890614,909732.00
08/22/2016 14:30,2,8.016,ACTIVE,220.29,368.50,59.933,1471890603,"201051344000579","219011344069620",26.52,52.00,0,341.45,420.20,215.3,205.9,0.994,537181.2,537181.2,4303,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890615,909733.00
08/22/2016 14:30,2,8.035,ACTIVE,217.35,364.59,59.949,1471890603,"201051344000890","219011344069620",26.10,51.50,0,335.44,413.89,212.4,203.1,0.959,530896.1,530896.1,4292,0,0,0,L,1122011218,0,124.72,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890616,909734.00
08/22/2016 14:30,2,7.824,ACTIVE,218.26,363.69,59.954,1471890603,"201051344000438","219011344069620",26.74,49.00,0,335.44,413.29,211.8,202.5,0.994,532411.7,532411.7,4301,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890617,909735.00
08/22/2016 14:30,2,7.791,ACTIVE,217.80,365.49,59.954,1471890603,"201051344000417","219011344069620",26.56,51.50,0,334.84,412.68,209.5,200.3,1.003,523824.3,523824.3,4294,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890618,909736.00
08/22/2016 14:30,2,7.564,ACTIVE,213.74,352.27,59.886,1471890603,"274151322000083","219011344069620",26.10,65.70,0,329.43,394.05,199.8,190.9,0.804,785270.5,785270.5,4270,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890619,909737.00
08/22/2016 14:30,2,8.023,ACTIVE,215.54,379.02,59.933,1471890603,"274151322000076","219011344069620",26.76,62.00,0,333.03,401.26,217.7,208.2,0.849,837742.1,837742.1,4273,0,0,0,L,1151911521,0,123.36,124.04,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890619,909738.00
