ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 14:30,2,8.141,ACTIVE,218.93,367.60,59.944,1471890603,"201051344000868","219011344069620",26.14,46.20,0,335.14,419.00,215.6,206.1,0.968,521794.6,521794.6,4300,0,0,0,L,1122011218,0,124.04,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890620,909739.00
08/22/2016 14:30,2,8.002,ACTIVE,214.19,359.18,59.970,1471890603,"274151322000095","219011344069620",26.54,65.00,0,329.73,398.56,214.9,205.5,0.809,829276.3,829276.3,4280,0,0,0,L,1151911521,0,123.14,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890621,909740.00
08/22/2016 14:30,2,7.475,ACTIVE,220.52,361.59,59.938,1471890603,"201051344000988","219011344069620",17.91,45.00,0,342.65,396.15,135.7,129.1,0.641,514622.9,514622.9,4313,0,0,0,L,1122011218,0,124.94,125.40,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890622,909741.00
08/22/2016 14:30,2,8.070,ACTIVE,218.71,365.19,59.928,1471890603,"201051344001025","219011344069620",26.70,48.80,0,334.54,414.79,218.0,208.5,0.981,532079.2,532079.2,4297,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890623,909742.00
08/22/2016 14:30,2,7.953,ACTIVE,220.52,368.20,59.933,1471890603,"201051344000458","219011344069620",26.56,50.20,0,342.05,419.60,213.9,204.5,1.008,529162.1,529162.1,4297,0,0,0,L,1122011218,0,125.17,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890624,909743.00
08/22/2016 14:30,2,7.984,ACTIVE,220.74,373.31,59.922,1471890603,"201051344000853","219011344069620",26.54,48.00,0,341.45,419.60,214.6,205.2,0.994,528357.0,528357.0,4298,0,0,0,L,1122011218,0,125.62,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890625,909744.00
08/22/2016 14:30,2,7.896,ACTIVE,217.13,365.80,59.938,1471890603,"201051344000685","219011344069620",26.70,48.00,0,335.74,413.59,213.5,204.2,1.016,531662.9,531662.9,4307,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890626,909745.00
08/22/2016 14:30,2,7.848,ACTIVE,218.48,365.80,59.938,1471890603,"201051344000917","219011344069620",27.06,46.20,0,334.84,413.29,215.1,205.7,1.021,528619.0,528619.0,4315,0,0,0,L,1122011218,0,124.94,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890627,909746.00
08/22/2016 14:30,2,8.064,ACTIVE,217.58,366.40,59.954,1471890603,"201051344001145","219011344069620",26.10,47.30,0,334.84,414.19,213.1,203.8,0.941,533821.4,533821.4,4313,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890628,909747.00
08/22/2016 14:30,2,7.965,ACTIVE,219.16,367.60,59.917,1471890603,"201051344000651","219011344069620",26.74,45.50,0,335.44,417.19,215.7,206.3,0.972,526693.2,526693.2,4293,0,0,0,L,1122011218,0,125.85,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890628,909748.00
08/22/2016 14:30,2,7.449,ACTIVE,213.96,371.21,59.896,1471890603,"274151322000088","219011344069620",24.47,56.50,0,331.23,392.85,184.4,176.1,0.703,756413.0,756413.0,4264,0,0,0,L,1151911521,0,123.36,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890629,909749.00
08/22/2016 14:30,2,5.033,ACTIVE,215.09,405.77,59.933,1471890603,"274151322000068","219011344069620",37.47,56.80,0,375.71,443.64,190.4,181.9,0.734,649972.0,649972.0,4330,0,0,0,L,1151911521,0,123.36,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890630,909750.00
08/22/2016 14:30,2,7.973,ACTIVE,218.48,365.49,59.944,1471890603,"201051344001135","219011344069620",26.52,46.80,0,334.54,413.59,214.3,205.0,0.986,522847.4,522847.4,4290,0,0,0,L,1122011218,0,124.94,124.04,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890631,909751.00
08/22/2016 14:30,2,7.977,ACTIVE,218.26,368.20,59.922,1471890603,"201051344000594","219011344069620",26.54,54.00,0,334.54,414.19,214.2,204.9,0.981,533554.9,533554.9,4298,0,0,0,L,1122011218,0,124.04,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890632,909752.00
08/22/2016 14:30,2,8.006,ACTIVE,218.93,367.00,59.901,1471890603,"201051344001203","219011344069620",26.94,46.80,0,336.34,416.59,218.5,208.9,1.021,530843.1,530843.1,4305,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890633,909753.00
08/22/2016 14:30,2,7.451,ACTIVE,214.64,362.19,59.938,1471890603,"274151322000054","219011344069620",24.77,59.00,0,331.83,394.05,187.0,178.5,0.720,772099.5,772099.5,4261,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890634,909754.00
08/22/2016 14:30,2,8.018,ACTIVE,219.16,367.60,59.938,1471890603,"201051344000867","219011344069620",26.50,50.80,0,334.54,417.49,215.1,205.7,0.972,520866.4,520866.4,4299,0,0,0,L,1122011218,0,124.72,124.72,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890635,909755.00
08/22/2016 14:30,2,7.859,ACTIVE,218.93,365.80,59.933,1471890603,"201051344001093","219011344069620",27.12,43.80,0,335.14,414.19,215.8,206.3,0.999,528051.8,528051.8,4317,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890636,909756.00
08/22/2016 14:30,2,8.102,ACTIVE,219.84,369.40,59.933,1471890603,"201051344000900","219011344069620",26.72,46.60,0,337.84,421.40,219.2,209.6,0.968,537355.6,537355.6,4312,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890637,909757.00
08/22/2016 14:30,2,7.875,ACTIVE,219.84,367.90,59.938,1471890603,"201051344000648","219011344069620",26.42,48.30,0,342.05,419.90,210.6,201.4,0.968,526751.5,526751.5,4294,0,0,0,L,1122011218,0,124.27,125.17,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890638,909758.00
08/22/2016 14:30,2,8.010,ACTIVE,220.29,369.10,59.944,1471890603,"201051344000569","219011344069620",26.34,48.30,0,341.75,420.20,213.7,204.3,0.999,537621.1,537621.1,4296,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890639,909759.00
08/22/2016 14:30,2,7.973,ACTIVE,220.52,368.80,59.938,1471890603,"201051344000983","219011344069620",26.68,49.30,0,340.85,420.80,215.2,205.8,0.990,529841.0,529841.0,4292,0,0,0,L,1122011218,0,125.17,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890640,909760.00
08/22/2016 14:30,2,7.961,ACTIVE,220.52,369.10,59.901,1471890603,"201051344001158","219011344069620",26.32,49.80,0,341.45,418.39,212.3,203.0,0.977,522146.9,522146.9,4298,0,0,0,L,1122011218,0,124.94,124.94,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890641,909761.00
08/22/2016 14:30,2,7.994,ACTIVE,220.29,370.30,59.933,1471890603,"201051344000576","219011344069620",26.26,47.50,0,341.45,419.60,212.7,203.3,0.977,529580.4,529580.4,4302,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890641,909762.00
08/22/2016 14:30,2,7.445,ACTIVE,214.64,354.67,59.959,1471890603,"274151322000087","219011344069620",24.33,65.70,0,332.73,390.74,183.3,175.0,0.685,744545.4,744545.4,4316,0,0,0,L,1151911521,0,123.36,123.59,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471890642,909763.00
08/22/2016 14:45,2,7.922,ACTIVE,219.84,368.80,59.975,1471891503,"201051344000645","219011344069620",25.94,48.50,0,343.25,416.59,208.3,199.1,0.950,529137.6,529137.6,4302,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891504,909764.00
08/22/2016 14:45,2,7.309,ACTIVE,214.19,356.18,59.965,1471891503,"274151322000085","219011344069620",24.27,57.00,0,332.43,389.24,179.6,171.4,0.694,772309.6,772309.6,4261,0,0,0,L,1151911521,0,123.36,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891505,909765.00
08/22/2016 14:45,2,7.799,ACTIVE,218.71,366.40,59.970,1471891503,"201051344000633","219011344069620",26.54,49.50,0,337.54,416.29,209.5,200.3,0.986,520636.9,520636.9,4297,0,0,0,L,1122011218,0,124.27,124.72,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891506,909766.00
08/22/2016 14:45,2,7.811,ACTIVE,220.06,368.80,59.970,1471891503,"201051344000469","219011344069620",26.78,43.60,0,320.71,429.52,211.8,202.5,0.994,522990.4,522990.4,4312,0,0,0,L,1122011218,0,124.27,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891507,909767.00
08/22/2016 14:45,2,7.891,ACTIVE,217.35,365.49,59.975,1471891503,"201051344000646","219011344069620",26.36,49.00,0,335.44,413.89,210.6,201.3,0.955,523964.4,523964.4,4294,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891508,909768.00
08/22/2016 14:45,2,7.451,ACTIVE,214.41,352.57,59.965,1471891503,"274151322000052","219011344069620",26.18,63.30,0,331.53,395.55,197.3,188.5,0.760,792497.9,792497.9,4259,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891509,909769.00
08/22/2016 14:45,2,8.029,ACTIVE,219.16,367.00,59.944,1471891503,"201051344000585","219011344069620",26.34,46.80,0,334.54,412.68,214.2,204.8,0.986,533230.5,533230.5,4288,0,0,0,L,1122011218,0,124.94,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891509,909770.00
08/22/2016 14:45,2,7.736,ACTIVE,216.90,363.39,59.981,1471891503,"201051344001230","219011344069620",26.70,48.30,0,336.64,413.29,209.2,199.9,0.963,527230.6,527230.6,4314,0,0,0,L,1122011218,0,124.49,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891510,909771.00
08/22/2016 14:45,2,7.602,ACTIVE,218.93,367.00,59.970,1471891503,"201051344000582","219011344069620",27.25,44.80,0,334.84,413.29,209.6,200.4,0.963,519984.8,519984.8,4292,0,0,0,L,1122011218,0,125.17,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891511,909772.00
08/22/2016 14:45,2,7.695,ACTIVE,217.58,364.89,59.986,1471891503,"201051344000955","219011344069620",26.78,48.00,0,336.64,412.98,208.8,199.6,0.981,533696.3,533696.3,4299,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891512,909773.00
08/22/2016 14:45,2,4.984,ACTIVE,214.19,414.19,59.965,1471891503,"274151322000094","219011344069620",36.84,57.00,0,377.52,445.45,186.5,178.1,0.725,649752.9,649752.9,4338,0,0,0,L,1151911521,0,122.68,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891513,909774.00
08/22/2016 14:45,2,7.887,ACTIVE,220.29,367.00,59.975,1471891503,"201051344000579","219011344069620",26.42,50.60,0,342.35,418.39,210.8,201.6,0.977,537232.2,537232.2,4304,0,0,0,L,1122011218,0,124.72,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891514,909775.00
08/22/2016 14:45,2,7.699,ACTIVE,217.13,364.89,59.981,1471891503,"201051344000890","219011344069620",26.78,51.30,0,336.64,414.49,208.9,199.7,0.946,530946.4,530946.4,4293,0,0,0,L,1122011218,0,124.72,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891515,909776.00
08/22/2016 14:45,2,7.684,ACTIVE,218.26,364.89,59.959,1471891503,"201051344000438","219011344069620",26.74,49.00,0,335.14,412.68,208.0,198.8,0.972,532461.8,532461.8,4302,0,0,0,L,1122011218,0,125.17,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891516,909777.00
08/22/2016 14:45,2,7.600,ACTIVE,217.58,363.69,59.975,1471891503,"201051344000417","219011344069620",26.68,51.00,0,336.34,412.08,205.3,196.3,0.950,523873.9,523873.9,4295,0,0,0,L,1122011218,0,124.27,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891517,909778.00
08/22/2016 14:45,2,7.459,ACTIVE,213.51,368.80,59.965,1471891503,"274151322000083","219011344069620",25.94,66.70,0,330.33,391.04,195.9,187.1,0.778,785317.9,785317.9,4271,0,0,0,L,1151911521,0,122.68,123.14,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891518,909779.00
08/22/2016 14:45,2,7.826,ACTIVE,214.64,372.41,59.975,1471891503,"274151322000076","219011344069620",26.78,61.30,0,337.54,400.06,212.3,203.0,0.822,837793.6,837793.6,4274,0,0,0,L,1151911521,0,123.14,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891519,909780.00
08/22/2016 14:45,2,7.838,ACTIVE,218.71,366.70,59.970,1471891503,"201051344000868","219011344069620",26.56,45.50,0,335.14,416.29,210.7,201.5,0.924,521845.6,521845.6,4301,0,0,0,L,1122011218,0,123.81,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891519,909781.00
08/22/2016 14:45,2,7.723,ACTIVE,213.74,370.00,59.975,1471891503,"274151322000095","219011344069620",26.96,62.80,0,329.73,394.65,210.6,201.3,0.800,829327.3,829327.3,4281,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891520,909782.00
08/22/2016 14:45,2,7.338,ACTIVE,220.29,363.09,59.981,1471891503,"201051344000988","219011344069620",17.89,45.30,0,329.43,396.45,132.7,126.2,0.614,514654.9,514654.9,4314,0,0,0,L,1122011218,0,124.49,125.62,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891521,909783.00
08/22/2016 14:45,2,7.980,ACTIVE,218.71,366.40,59.970,1471891503,"201051344001025","219011344069620",26.40,48.00,0,335.44,413.29,213.3,204.0,0.963,532130.8,532130.8,4298,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891522,909784.00
08/22/2016 14:45,2,7.883,ACTIVE,220.29,368.20,59.975,1471891503,"201051344000458","219011344069620",26.32,49.80,0,342.65,418.70,210.2,200.9,0.986,529212.8,529212.8,4298,0,0,0,L,1122011218,0,124.94,125.40,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891523,909785.00
08/22/2016 14:45,2,7.816,ACTIVE,220.52,371.21,59.981,1471891503,"201051344000853","219011344069620",26.62,48.30,0,341.15,418.39,210.5,201.2,0.972,528407.9,528407.9,4299,0,0,0,L,1122011218,0,125.40,125.40,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891524,909786.00
08/22/2016 14:45,2,7.871,ACTIVE,217.35,366.10,59.981,1471891503,"201051344000685","219011344069620",26.26,48.00,0,336.04,412.68,209.4,200.2,0.990,531713.5,531713.5,4308,0,0,0,L,1122011218,0,125.17,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891525,909787.00
08/22/2016 14:45,2,7.828,ACTIVE,218.71,368.80,59.965,1471891503,"201051344000917","219011344069620",26.68,46.20,0,334.84,412.08,211.5,202.2,0.999,528670.0,528670.0,4316,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891526,909788.00
08/22/2016 14:45,2,7.895,ACTIVE,217.35,365.19,60.012,1471891503,"201051344001145","219011344069620",26.16,46.80,0,336.04,412.68,209.1,199.9,0.924,533871.9,533871.9,4314,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891527,909789.00
08/22/2016 14:45,2,7.857,ACTIVE,219.16,367.30,59.981,1471891503,"201051344000651","219011344069620",26.64,45.00,0,335.74,412.98,212.0,202.7,0.963,526744.4,526744.4,4294,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891528,909790.00
08/22/2016 14:45,2,7.256,ACTIVE,213.96,367.60,59.965,1471891503,"274151322000088","219011344069620",24.59,56.30,0,331.53,387.44,180.7,172.4,0.694,756456.7,756456.7,4265,0,0,0,L,1151911521,0,123.59,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891528,909791.00
08/22/2016 14:45,2,4.895,ACTIVE,215.09,418.39,59.981,1471891503,"274151322000068","219011344069620",37.47,56.30,0,378.42,445.15,185.9,177.5,0.716,650017.1,650017.1,4331,0,0,0,L,1151911521,0,123.36,123.59,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891529,909792.00
08/22/2016 14:45,2,7.797,ACTIVE,218.48,364.89,59.981,1471891503,"201051344001135","219011344069620",26.60,46.60,0,335.44,412.68,210.1,200.9,0.959,522898.2,522898.2,4291,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891530,909793.00
08/22/2016 14:45,2,7.830,ACTIVE,218.03,366.70,60.007,1471891503,"201051344000594","219011344069620",26.46,52.80,0,333.03,413.29,209.7,200.5,0.941,533605.6,533605.6,4299,0,0,0,L,1122011218,0,123.81,124.27,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891532,909794.00
08/22/2016 14:45,2,7.840,ACTIVE,218.93,367.90,59.981,1471891503,"201051344001203","219011344069620",26.90,45.50,0,336.04,415.99,213.6,204.2,0.994,530894.7,530894.7,4306,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891533,909795.00
08/22/2016 14:45,2,7.367,ACTIVE,214.19,353.47,59.975,1471891503,"274151322000054","219011344069620",24.51,60.00,0,331.23,391.94,182.8,174.6,0.707,772143.7,772143.7,4262,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891534,909796.00
08/22/2016 14:45,2,7.889,ACTIVE,218.93,366.10,60.002,1471891503,"201051344000867","219011344069620",26.34,50.20,0,335.14,415.69,210.4,201.1,0.950,520917.3,520917.3,4300,0,0,0,L,1122011218,0,124.27,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891534,909797.00
08/22/2016 14:45,2,7.615,ACTIVE,218.71,365.49,59.933,1471891503,"201051344001093","219011344069620",27.33,43.40,0,328.52,419.00,210.6,201.3,0.959,528102.8,528102.8,4318,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891535,909798.00
08/22/2016 14:45,2,7.918,ACTIVE,219.84,368.50,59.975,1471891503,"201051344000900","219011344069620",26.84,46.60,0,341.45,419.30,215.3,205.9,0.972,537407.6,537407.6,4313,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891536,909799.00
08/22/2016 14:45,2,7.709,ACTIVE,219.84,368.50,59.938,1471891503,"201051344000648","219011344069620",26.44,47.50,0,342.05,418.09,206.5,197.4,0.959,526801.4,526801.4,4295,0,0,0,L,1122011218,0,124.27,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891537,909800.00
08/22/2016 14:45,2,7.738,ACTIVE,219.84,368.50,59.986,1471891503,"201051344000569","219011344069620",26.70,48.00,0,341.15,417.79,209.2,200.0,0.968,537671.8,537671.8,4297,0,0,0,L,1122011218,0,124.27,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891538,909801.00
08/22/2016 14:45,2,7.824,ACTIVE,220.29,367.60,59.981,1471891503,"201051344000983","219011344069620",26.72,49.00,0,341.75,419.60,211.4,202.1,0.968,529892.1,529892.1,4293,0,0,0,L,1122011218,0,124.72,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891539,909802.00
08/22/2016 14:45,2,7.924,ACTIVE,220.06,368.80,59.986,1471891503,"201051344001158","219011344069620",25.88,49.00,0,318.61,430.72,207.5,198.4,0.955,522197.2,522197.2,4299,0,0,0,L,1122011218,0,124.49,125.17,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891540,909803.00
08/22/2016 14:45,2,7.754,ACTIVE,220.06,367.00,59.981,1471891503,"201051344000576","219011344069620",26.60,47.00,0,341.75,418.09,208.8,199.6,0.968,529630.8,529630.8,4303,0,0,0,L,1122011218,0,124.72,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891541,909804.00
08/22/2016 14:45,2,7.273,ACTIVE,213.96,350.47,59.970,1471891503,"274151322000087","219011344069620",24.29,65.00,0,332.13,386.83,178.9,170.7,0.676,744588.7,744588.7,4317,0,0,0,L,1151911521,0,123.14,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471891542,909805.00
08/22/2016 15:00,2,7.709,ACTIVE,220.29,369.10,60.002,1471892404,"201051344000645","219011344069620",26.20,48.00,0,337.24,415.39,204.5,195.5,0.928,529187.2,529187.2,4303,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892405,909806.00
08/22/2016 15:00,2,7.137,ACTIVE,214.64,359.18,59.949,1471892404,"274151322000085","219011344069620",24.41,56.00,0,331.83,386.23,176.4,168.4,0.676,772352.2,772352.2,4262,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892406,909807.00
08/22/2016 15:00,2,7.707,ACTIVE,219.39,367.60,59.975,1471892404,"201051344000633","219011344069620",26.42,48.00,0,336.64,415.09,206.2,197.1,0.972,520686.8,520686.8,4298,0,0,0,L,1122011218,0,124.72,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892407,909808.00
08/22/2016 15:00,2,7.613,ACTIVE,220.74,367.90,59.981,1471892404,"201051344000469","219011344069620",26.98,43.00,0,338.14,417.79,208.1,198.9,0.981,523040.8,523040.8,4313,0,0,0,L,1122011218,0,124.72,125.85,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892407,909809.00
08/22/2016 15:00,2,7.617,ACTIVE,217.58,362.19,59.970,1471892404,"201051344000646","219011344069620",26.80,48.30,0,335.14,412.98,206.7,197.5,0.963,524014.5,524014.5,4295,0,0,0,L,1122011218,0,124.94,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892408,909810.00
08/22/2016 15:00,2,7.281,ACTIVE,214.64,365.80,59.965,1471892404,"274151322000052","219011344069620",26.18,61.70,0,331.23,394.35,192.9,184.3,0.747,792544.7,792544.7,4260,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892409,909811.00
08/22/2016 15:00,2,7.832,ACTIVE,218.93,365.80,60.012,1471892404,"201051344000585","219011344069620",26.54,46.80,0,334.84,411.48,210.6,201.3,0.968,533281.5,533281.5,4289,0,0,0,L,1122011218,0,124.94,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892410,909812.00
08/22/2016 15:00,2,7.607,ACTIVE,217.13,363.39,60.012,1471892404,"201051344001230","219011344069620",26.68,47.30,0,334.24,412.08,205.6,196.5,0.937,527280.3,527280.3,4315,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892411,909813.00
08/22/2016 15:00,2,7.588,ACTIVE,218.93,367.00,59.975,1471892404,"201051344000582","219011344069620",26.80,44.30,0,335.14,412.98,205.9,196.8,0.963,520034.8,520034.8,4293,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892412,909814.00
08/22/2016 15:00,2,7.543,ACTIVE,217.80,365.19,59.986,1471892404,"201051344000955","219011344069620",26.78,46.80,0,337.24,411.78,204.6,195.6,0.955,533745.8,533745.8,4300,0,0,0,L,1122011218,0,124.49,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892413,909815.00
08/22/2016 15:00,2,4.818,ACTIVE,214.41,421.10,59.965,1471892404,"274151322000094","219011344069620",37.23,57.00,0,377.52,442.14,181.2,173.0,0.698,649797.0,649797.0,4339,0,0,0,L,1151911521,0,122.91,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892414,909816.00
08/22/2016 15:00,2,7.697,ACTIVE,220.52,367.90,59.970,1471892404,"201051344000579","219011344069620",26.58,49.80,0,338.74,417.19,207.1,198.0,0.955,537282.5,537282.5,4305,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892415,909817.00
08/22/2016 15:00,2,7.652,ACTIVE,217.35,365.49,59.981,1471892404,"201051344000890","219011344069620",26.42,51.00,0,336.34,412.38,204.6,195.6,0.941,530996.0,530996.0,4294,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892416,909818.00
08/22/2016 15:00,2,7.439,ACTIVE,218.26,365.19,60.002,1471892404,"201051344000438","219011344069620",27.04,48.30,0,335.74,411.48,203.7,194.7,0.950,532511.3,532511.3,4303,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892417,909819.00
08/22/2016 15:00,2,7.475,ACTIVE,217.58,363.69,59.991,1471892404,"201051344000417","219011344069620",26.66,50.60,0,336.04,411.18,201.7,192.8,0.946,523922.8,523922.8,4296,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892417,909820.00
08/22/2016 15:00,2,7.248,ACTIVE,213.96,375.11,59.996,1471892404,"274151322000083","219011344069620",26.12,66.00,0,330.63,389.24,191.5,182.9,0.773,785364.3,785364.3,4272,0,0,0,L,1151911521,0,122.46,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892418,909821.00
08/22/2016 15:00,2,7.568,ACTIVE,215.32,367.60,59.986,1471892404,"274151322000076","219011344069620",27.06,61.00,0,332.73,397.66,207.3,198.1,0.809,837844.0,837844.0,4275,0,0,0,L,1151911521,0,123.14,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892419,909822.00
08/22/2016 15:00,2,7.748,ACTIVE,219.16,368.20,60.007,1471892404,"201051344000868","219011344069620",26.42,45.00,0,335.14,413.59,207.4,198.3,0.937,521895.7,521895.7,4302,0,0,0,L,1122011218,0,124.27,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892420,909823.00
08/22/2016 15:00,2,7.635,ACTIVE,214.41,353.47,59.970,1471892404,"274151322000095","219011344069620",26.72,62.50,0,330.03,393.15,206.5,197.4,0.782,829377.4,829377.4,4282,0,0,0,L,1151911521,0,123.36,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892421,909824.00
08/22/2016 15:00,2,7.248,ACTIVE,220.74,364.59,59.986,1471892404,"201051344000988","219011344069620",17.91,44.50,0,342.35,394.35,131.4,124.9,0.605,514686.8,514686.8,4315,0,0,0,L,1122011218,0,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892422,909825.00
08/22/2016 15:00,2,7.764,ACTIVE,218.71,365.80,59.981,1471892404,"201051344001025","219011344069620",26.64,47.80,0,334.84,412.38,209.5,200.3,0.937,532181.7,532181.7,4299,0,0,0,L,1122011218,0,124.94,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892423,909826.00
08/22/2016 15:00,2,7.637,ACTIVE,220.74,368.20,59.981,1471892404,"201051344000458","219011344069620",26.74,48.50,0,339.04,417.49,206.7,197.6,0.972,529263.0,529263.0,4299,0,0,0,L,1122011218,0,125.17,125.62,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892424,909827.00
08/22/2016 15:00,2,7.740,ACTIVE,220.97,372.41,59.981,1471892404,"201051344000853","219011344069620",26.42,47.50,0,341.75,417.49,207.2,198.0,0.977,528458.2,528458.2,4300,0,0,0,L,1122011218,0,125.62,125.62,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892425,909828.00
08/22/2016 15:00,2,7.633,ACTIVE,217.58,364.29,60.002,1471892404,"201051344000685","219011344069620",26.60,47.50,0,335.74,411.78,205.6,196.5,0.986,531763.3,531763.3,4309,0,0,0,L,1122011218,0,125.40,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892426,909829.00
08/22/2016 15:00,2,7.594,ACTIVE,218.48,366.70,59.981,1471892404,"201051344000917","219011344069620",26.94,45.30,0,334.84,411.48,207.0,197.9,0.972,528720.3,528720.3,4317,0,0,0,L,1122011218,0,124.94,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892427,909830.00
08/22/2016 15:00,2,7.625,ACTIVE,217.35,366.70,59.975,1471892404,"201051344001145","219011344069620",26.62,46.40,0,335.14,412.08,205.5,196.4,0.941,533921.8,533921.8,4315,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892428,909831.00
08/22/2016 15:00,2,7.531,ACTIVE,219.16,367.00,59.975,1471892404,"201051344000651","219011344069620",27.17,44.30,0,335.74,411.78,207.2,198.1,0.937,526794.9,526794.9,4295,0,0,0,L,1122011218,0,125.85,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892429,909832.00
08/22/2016 15:00,2,7.080,ACTIVE,214.41,355.58,59.996,1471892404,"274151322000088","219011344069620",24.69,56.50,0,330.93,386.53,177.0,168.9,0.676,756499.5,756499.5,4266,0,0,0,L,1151911521,0,123.36,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892430,909833.00
08/22/2016 15:00,2,4.840,ACTIVE,215.54,413.29,59.986,1471892404,"274151322000068","219011344069620",37.11,56.50,0,378.72,443.94,181.3,173.1,0.698,650061.3,650061.3,4332,0,0,0,L,1151911521,0,123.36,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892430,909834.00
08/22/2016 15:00,2,7.629,ACTIVE,218.71,366.10,59.991,1471892404,"201051344001135","219011344069620",26.66,46.40,0,335.74,411.78,205.9,196.9,0.941,522948.2,522948.2,4292,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892431,909835.00
08/22/2016 15:00,2,7.623,ACTIVE,218.48,365.80,60.023,1471892404,"201051344000594","219011344069620",26.72,52.00,0,334.54,412.38,206.2,197.1,0.941,533655.7,533655.7,4300,0,0,0,L,1122011218,0,124.27,124.27,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892432,909836.00
08/22/2016 15:00,2,7.668,ACTIVE,218.93,366.40,59.965,1471892404,"201051344001203","219011344069620",26.94,45.00,0,335.44,412.68,209.1,199.9,0.972,530945.6,530945.6,4307,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892433,909837.00
08/22/2016 15:00,2,7.182,ACTIVE,214.41,358.28,59.986,1471892404,"274151322000054","219011344069620",24.69,59.50,0,331.23,387.44,179.6,171.4,0.681,772187.1,772187.1,4263,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892434,909838.00
08/22/2016 15:00,2,7.643,ACTIVE,219.39,367.30,59.991,1471892404,"201051344000867","219011344069620",26.72,50.20,0,335.44,410.88,206.8,197.7,0.941,520967.4,520967.4,4301,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892435,909839.00
08/22/2016 15:00,2,7.480,ACTIVE,218.71,366.40,60.007,1471892404,"201051344001093","219011344069620",27.21,42.50,0,334.84,411.78,206.2,197.1,0.950,528153.0,528153.0,4319,0,0,0,L,1122011218,0,125.17,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892436,909840.00
08/22/2016 15:00,2,7.832,ACTIVE,219.84,369.70,59.944,1471892404,"201051344000900","219011344069620",26.66,46.20,0,336.04,417.49,211.5,202.2,0.950,537458.9,537458.9,4314,0,0,0,L,1122011218,0,124.94,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892437,909841.00
08/22/2016 15:00,2,7.604,ACTIVE,220.06,369.70,60.002,1471892404,"201051344000648","219011344069620",26.40,46.60,0,338.44,416.59,203.2,194.3,0.941,526850.7,526850.7,4296,0,0,0,L,1122011218,0,124.49,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892438,909842.00
08/22/2016 15:00,2,7.672,ACTIVE,220.29,367.90,59.981,1471892404,"201051344000569","219011344069620",26.64,47.30,0,337.24,416.59,206.9,197.8,0.959,537721.7,537721.7,4298,0,0,0,L,1122011218,0,124.49,125.62,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892439,909843.00
08/22/2016 15:00,2,7.680,ACTIVE,220.74,369.10,59.991,1471892404,"201051344000983","219011344069620",26.76,48.80,0,336.94,417.19,208.1,198.9,0.959,529942.6,529942.6,4294,0,0,0,L,1122011218,0,125.17,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892440,909844.00
08/22/2016 15:00,2,7.650,ACTIVE,220.52,368.50,59.933,1471892404,"201051344001158","219011344069620",26.36,48.00,0,339.04,415.99,204.1,195.1,0.941,522246.7,522246.7,4300,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892440,909845.00
08/22/2016 15:00,2,7.625,ACTIVE,220.52,369.40,59.981,1471892404,"201051344000576","219011344069620",26.58,46.60,0,339.04,417.19,205.2,196.1,0.950,529680.6,529680.6,4304,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892441,909846.00
08/22/2016 15:00,2,7.199,ACTIVE,214.64,353.47,59.986,1471892404,"274151322000087","219011344069620",24.17,64.50,0,331.83,385.93,176.1,168.0,0.658,744631.2,744631.2,4318,0,0,0,L,1151911521,0,123.36,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471892442,909847.00
08/22/2016 15:15,2,7.377,ACTIVE,219.84,367.00,59.954,1471893303,"201051344000645","219011344069620",26.58,47.00,0,342.65,414.79,198.7,189.8,0.902,529235.4,529235.4,4304,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893304,909848.00
08/22/2016 15:15,2,6.928,ACTIVE,214.41,371.21,59.949,1471893303,"274151322000085","219011344069620",24.53,56.80,0,332.43,385.93,172.0,164.1,0.654,772393.8,772393.8,4263,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893305,909849.00
08/22/2016 15:15,2,7.441,ACTIVE,218.93,367.90,59.959,1471893303,"201051344000633","219011344069620",26.54,47.50,0,337.24,414.19,200.0,191.1,0.946,520735.3,520735.3,4299,0,0,0,L,1122011218,0,124.49,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893306,909850.00
08/22/2016 15:15,2,7.414,ACTIVE,220.06,368.80,59.944,1471893303,"201051344000469","219011344069620",26.86,43.00,0,341.15,416.89,201.7,192.8,0.946,523089.8,523089.8,4314,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893307,909851.00
08/22/2016 15:15,2,7.404,ACTIVE,216.67,363.39,59.975,1471893303,"201051344000646","219011344069620",26.60,48.00,0,336.04,411.48,199.5,190.7,0.932,524063.1,524063.1,4296,0,0,0,L,1122011218,0,124.49,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893308,909852.00
08/22/2016 15:15,2,6.988,ACTIVE,214.19,351.97,59.959,1471893303,"274151322000052","219011344069620",26.48,61.00,0,330.93,393.45,187.5,179.0,0.734,792590.1,792590.1,4261,0,0,0,L,1151911521,0,122.23,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893309,909853.00
08/22/2016 15:15,2,7.551,ACTIVE,218.26,363.39,59.949,1471893303,"201051344000585","219011344069620",26.68,46.40,0,334.84,410.28,203.9,194.9,0.950,533331.2,533331.2,4290,0,0,0,L,1122011218,0,124.49,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893310,909854.00
08/22/2016 15:15,2,7.328,ACTIVE,216.45,361.59,60.007,1471893303,"201051344001230","219011344069620",26.70,47.50,0,336.34,410.28,197.9,189.1,0.924,527328.7,527328.7,4316,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893311,909855.00
08/22/2016 15:15,2,7.359,ACTIVE,218.26,363.39,59.970,1471893303,"201051344000582","219011344069620",26.74,43.80,0,335.14,411.48,199.1,190.3,0.915,520083.3,520083.3,4294,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893312,909856.00
08/22/2016 15:15,2,7.348,ACTIVE,216.90,362.79,59.996,1471893303,"201051344000955","219011344069620",26.52,46.80,0,337.24,410.28,197.6,188.8,0.924,533794.0,533794.0,4301,0,0,0,L,1122011218,0,124.04,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893313,909857.00
08/22/2016 15:15,2,4.717,ACTIVE,213.96,402.16,59.954,1471893303,"274151322000094","219011344069620",36.92,56.00,0,379.92,443.94,177.1,169.0,0.689,649839.9,649839.9,4340,0,0,0,L,1151911521,0,122.46,123.81,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893314,909858.00
08/22/2016 15:15,2,7.438,ACTIVE,219.84,368.20,59.970,1471893303,"201051344000579","219011344069620",26.78,49.00,0,342.35,415.39,201.6,192.7,0.932,537331.4,537331.4,4306,0,0,0,L,1122011218,0,124.72,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893315,909859.00
08/22/2016 15:15,2,7.355,ACTIVE,216.67,360.99,59.970,1471893303,"201051344000890","219011344069620",26.58,50.00,0,336.94,410.58,197.8,189.0,0.906,531044.3,531044.3,4295,0,0,0,L,1122011218,0,124.49,122.46,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893316,909860.00
08/22/2016 15:15,2,7.199,ACTIVE,217.58,363.99,59.965,1471893303,"201051344000438","219011344069620",27.02,48.30,0,335.74,409.98,196.8,188.1,0.919,532559.4,532559.4,4304,0,0,0,L,1122011218,0,124.72,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893317,909861.00
08/22/2016 15:15,2,7.236,ACTIVE,217.13,362.19,59.970,1471893303,"201051344000417","219011344069620",26.64,50.40,0,336.34,410.28,195.2,186.4,0.924,523970.4,523970.4,4297,0,0,0,L,1122011218,0,124.04,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893318,909862.00
08/22/2016 15:15,2,7.035,ACTIVE,213.29,357.08,59.949,1471893303,"274151322000083","219011344069620",26.22,64.00,0,330.33,388.64,186.7,178.3,0.765,785409.6,785409.6,4273,0,0,0,L,1151911521,0,122.01,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893319,909863.00
08/22/2016 15:15,2,7.352,ACTIVE,214.64,368.80,59.959,1471893303,"274151322000076","219011344069620",27.10,60.80,0,333.63,397.05,201.6,192.6,0.787,837893.0,837893.0,4276,0,0,0,L,1151911521,0,122.68,123.81,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893320,909864.00
08/22/2016 15:15,2,7.400,ACTIVE,218.03,364.29,59.965,1471893303,"201051344000868","219011344069620",26.76,44.30,0,336.04,413.29,200.4,191.5,0.910,521944.7,521944.7,4303,0,0,0,L,1122011218,0,123.81,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893321,909865.00
08/22/2016 15:15,2,7.432,ACTIVE,213.29,356.78,59.959,1471893303,"274151322000095","219011344069620",26.68,61.30,0,330.33,392.25,200.3,191.4,0.760,829426.2,829426.2,4283,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893322,909866.00
08/22/2016 15:15,2,7.070,ACTIVE,219.61,360.69,59.986,1471893303,"201051344000988","219011344069620",17.93,43.80,0,343.25,393.15,128.4,122.0,0.601,514717.8,514717.8,4316,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893322,909867.00
08/22/2016 15:15,2,7.553,ACTIVE,217.80,363.69,59.965,1471893303,"201051344001025","219011344069620",26.52,46.60,0,335.14,411.18,202.8,193.8,0.932,532231.2,532231.2,4300,0,0,0,L,1122011218,0,124.49,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893323,909868.00
08/22/2016 15:15,2,7.414,ACTIVE,219.61,366.70,59.959,1471893303,"201051344000458","219011344069620",26.78,47.80,0,342.95,415.99,201.2,192.2,0.950,529311.8,529311.8,4300,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893324,909869.00
08/22/2016 15:15,2,7.385,ACTIVE,220.06,366.40,59.970,1471893303,"201051344000853","219011344069620",26.90,47.00,0,341.45,416.29,201.1,192.2,0.946,528507.1,528507.1,4301,0,0,0,L,1122011218,0,125.17,124.94,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893325,909870.00
08/22/2016 15:15,2,7.383,ACTIVE,216.22,362.49,59.986,1471893303,"201051344000685","219011344069620",26.64,47.50,0,336.64,410.58,199.2,190.4,0.955,531811.8,531811.8,4310,0,0,0,L,1122011218,0,124.49,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893326,909871.00
08/22/2016 15:15,2,7.338,ACTIVE,217.58,363.09,59.970,1471893303,"201051344000917","219011344069620",27.00,45.00,0,335.14,409.98,200.6,191.7,0.946,528769.1,528769.1,4318,0,0,0,L,1122011218,0,124.27,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893327,909872.00
08/22/2016 15:15,2,7.430,ACTIVE,216.45,362.49,60.002,1471893303,"201051344001145","219011344069620",26.46,46.80,0,335.44,410.58,199.0,190.2,0.902,533970.3,533970.3,4316,0,0,0,L,1122011218,0,124.04,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893328,909873.00
08/22/2016 15:15,2,7.465,ACTIVE,218.03,367.00,59.954,1471893303,"201051344000651","219011344069620",26.62,44.50,0,335.74,409.98,201.2,192.2,0.915,526843.9,526843.9,4296,0,0,0,L,1122011218,0,125.17,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893329,909874.00
08/22/2016 15:15,2,6.895,ACTIVE,213.74,351.97,59.959,1471893303,"274151322000088","219011344069620",24.71,54.80,0,331.83,385.93,172.5,164.5,0.658,756541.3,756541.3,4267,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893330,909875.00
08/22/2016 15:15,2,4.758,ACTIVE,214.41,415.99,59.986,1471893303,"274151322000068","219011344069620",36.48,56.00,0,378.12,441.54,175.2,167.2,0.681,650104.1,650104.1,4333,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893331,909876.00
08/22/2016 15:15,2,7.383,ACTIVE,217.58,362.49,59.944,1471893303,"201051344001135","219011344069620",26.68,46.20,0,335.44,410.28,199.3,190.5,0.915,522996.8,522996.8,4293,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893332,909877.00
08/22/2016 15:15,2,7.494,ACTIVE,217.80,367.00,59.954,1471893303,"201051344000594","219011344069620",26.42,52.00,0,326.72,421.40,200.5,191.6,0.924,533704.4,533704.4,4301,0,0,0,L,1122011218,0,123.81,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893333,909878.00
08/22/2016 15:15,2,7.391,ACTIVE,218.03,363.39,59.933,1471893303,"201051344001203","219011344069620",27.08,44.30,0,336.34,410.58,202.7,193.7,0.955,530994.9,530994.9,4308,0,0,0,L,1122011218,0,125.40,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893333,909879.00
08/22/2016 15:15,2,6.904,ACTIVE,213.74,360.69,59.981,1471893303,"274151322000054","219011344069620",25.03,58.00,0,331.23,387.44,174.8,166.8,0.672,772229.5,772229.5,4264,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893334,909880.00
08/22/2016 15:15,2,7.461,ACTIVE,218.26,364.29,59.959,1471893303,"201051344000867","219011344069620",26.56,49.30,0,336.04,410.28,200.7,191.7,0.893,521016.2,521016.2,4302,0,0,0,L,1122011218,0,124.27,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893335,909881.00
