ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 15:15,2,7.307,ACTIVE,217.80,362.79,59.970,1471893303,"201051344001093","219011344069620",26.92,42.00,0,335.44,409.68,199.2,190.4,0.902,528201.6,528201.6,4320,0,0,0,L,1122011218,0,124.72,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893336,909882.00
08/22/2016 15:15,2,7.514,ACTIVE,219.16,367.60,59.975,1471893303,"201051344000900","219011344069620",26.90,45.50,0,337.54,416.59,204.6,195.5,0.915,537508.8,537508.8,4315,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893337,909883.00
08/22/2016 15:15,2,7.379,ACTIVE,219.16,366.40,59.959,1471893303,"201051344000648","219011344069620",26.40,46.00,0,342.35,415.09,197.3,188.5,0.919,526898.6,526898.6,4297,0,0,0,L,1122011218,0,124.04,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893338,909884.00
08/22/2016 15:15,2,7.457,ACTIVE,219.39,367.30,60.007,1471893303,"201051344000569","219011344069620",26.44,47.80,0,337.24,416.59,199.6,190.7,0.924,537770.4,537770.4,4299,0,0,0,L,1122011218,0,124.04,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893339,909885.00
08/22/2016 15:15,2,7.449,ACTIVE,219.84,368.80,59.970,1471893303,"201051344000983","219011344069620",26.78,48.30,0,340.85,416.59,202.0,193.1,0.937,529991.7,529991.7,4295,0,0,0,L,1122011218,0,124.72,124.72,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893340,909886.00
08/22/2016 15:15,2,7.426,ACTIVE,219.39,366.40,59.965,1471893303,"201051344001158","219011344069620",26.38,47.80,0,341.75,415.09,198.2,189.4,0.924,522294.9,522294.9,4301,0,0,0,L,1122011218,0,124.27,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893341,909887.00
08/22/2016 15:15,2,7.432,ACTIVE,219.61,367.90,59.975,1471893303,"201051344000576","219011344069620",26.38,46.20,0,341.45,415.69,198.7,189.9,0.924,529729.0,529729.0,4305,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893342,909888.00
08/22/2016 15:15,2,6.887,ACTIVE,213.74,349.56,59.959,1471893303,"274151322000087","219011344069620",24.57,63.30,0,332.13,385.03,171.2,163.3,0.641,744672.8,744672.8,4319,0,0,0,L,1151911521,0,122.68,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471893343,909889.00
08/22/2016 15:30,2,7.289,ACTIVE,219.39,365.49,59.981,1471894203,"201051344000645","219011344069620",26.42,46.20,0,337.24,412.68,195.0,186.3,0.888,529282.4,529282.4,4305,0,0,0,L,1122011218,0,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894204,909890.00
08/22/2016 15:30,2,6.711,ACTIVE,213.74,351.97,59.991,1471894203,"274151322000085","219011344069620",24.87,56.00,0,331.23,384.13,168.8,161.0,0.645,772434.2,772434.2,4264,0,0,0,L,1151911521,0,123.14,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894205,909891.00
08/22/2016 15:30,2,7.195,ACTIVE,218.71,366.40,59.986,1471894203,"201051344000633","219011344069620",26.96,46.40,0,336.34,411.18,196.3,187.6,0.919,520782.6,520782.6,4300,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894206,909892.00
08/22/2016 15:30,2,7.102,ACTIVE,219.84,367.90,59.959,1471894203,"201051344000469","219011344069620",27.43,42.30,0,336.94,422.90,197.2,188.4,0.932,523137.4,523137.4,4315,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894207,909893.00
08/22/2016 15:30,2,7.078,ACTIVE,216.90,364.89,59.981,1471894203,"201051344000646","219011344069620",27.43,46.80,0,336.94,409.38,196.6,187.9,0.928,524110.2,524110.2,4297,0,0,0,L,1122011218,0,124.49,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894208,909894.00
08/22/2016 15:30,2,6.812,ACTIVE,213.96,371.51,59.981,1471894203,"274151322000052","219011344069620",26.66,59.00,0,330.63,387.44,183.7,175.4,0.725,792634.3,792634.3,4262,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894209,909895.00
08/22/2016 15:30,2,7.326,ACTIVE,218.26,363.69,59.996,1471894203,"201051344000585","219011344069620",27.15,45.80,0,335.44,408.48,201.4,192.5,0.932,533379.4,533379.4,4291,0,0,0,L,1122011218,0,124.49,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894210,909896.00
08/22/2016 15:30,2,7.076,ACTIVE,216.45,361.89,59.981,1471894203,"201051344001230","219011344069620",27.21,47.00,0,332.73,407.57,195.0,186.3,0.910,527375.4,527375.4,4317,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894211,909897.00
08/22/2016 15:30,2,7.221,ACTIVE,218.26,363.09,59.981,1471894203,"201051344000582","219011344069620",26.80,43.20,0,335.74,409.68,195.9,187.2,0.902,520130.2,520130.2,4295,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894211,909898.00
08/22/2016 15:30,2,7.045,ACTIVE,216.90,362.49,59.959,1471894203,"201051344000955","219011344069620",27.25,46.60,0,336.64,407.87,194.3,185.6,0.915,533840.5,533840.5,4302,0,0,0,L,1122011218,0,124.04,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894212,909899.00
08/22/2016 15:30,2,4.445,ACTIVE,213.51,412.08,59.975,1471894203,"274151322000094","219011344069620",38.17,55.80,0,379.32,442.44,172.7,164.8,0.663,649881.2,649881.2,4341,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894213,909900.00
08/22/2016 15:30,2,7.203,ACTIVE,219.61,366.70,59.975,1471894203,"201051344000579","219011344069620",27.17,48.30,0,337.84,419.60,198.3,189.4,0.910,537379.1,537379.1,4307,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894214,909901.00
08/22/2016 15:30,2,7.098,ACTIVE,216.67,360.99,59.965,1471894203,"201051344000890","219011344069620",27.14,49.00,0,337.54,408.18,194.9,186.2,0.888,531090.9,531090.9,4296,0,0,0,L,1122011218,0,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894215,909902.00
08/22/2016 15:30,2,7.053,ACTIVE,217.58,361.89,59.970,1471894203,"201051344000438","219011344069620",27.21,48.30,0,336.64,409.08,194.3,185.6,0.924,532605.9,532605.9,4305,0,0,0,L,1122011218,0,124.72,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894216,909903.00
08/22/2016 15:30,2,7.018,ACTIVE,217.13,363.09,59.975,1471894203,"201051344000417","219011344069620",27.06,48.80,0,337.54,407.57,192.2,183.6,0.910,524016.4,524016.4,4298,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894217,909904.00
08/22/2016 15:30,2,6.906,ACTIVE,213.06,354.07,59.970,1471894203,"274151322000083","219011344069620",26.16,64.30,0,330.33,386.83,182.9,174.6,0.747,785453.6,785453.6,4274,0,0,0,L,1151911521,0,122.23,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894218,909905.00
08/22/2016 15:30,2,7.117,ACTIVE,214.41,351.37,60.012,1471894203,"274151322000076","219011344069620",27.45,58.30,0,332.13,394.35,197.4,188.6,0.765,837940.5,837940.5,4277,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894219,909906.00
08/22/2016 15:30,2,7.266,ALERT,218.26,366.40,59.996,1471894203,"201051344000868","219011344069620",26.80,44.00,0,306.58,410.88,197.1,188.3,0.910,521991.8,521991.8,4304,0,0,0,L,1122011218,0,123.81,124.72,0002,40,0,0,0,0,0,0,1,1048,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894221,909907.00
08/22/2016 15:30,2,7.168,ACTIVE,213.74,364.89,59.981,1471894203,"274151322000095","219011344069620",27.10,61.70,0,329.73,390.44,196.8,188.0,0.742,829473.5,829473.5,4284,0,0,0,L,1151911521,0,123.36,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894222,909908.00
08/22/2016 15:30,2,7.020,ACTIVE,219.61,360.69,59.981,1471894203,"201051344000988","219011344069620",17.89,43.00,0,342.35,398.86,127.2,120.9,0.597,514748.2,514748.2,4317,0,0,0,L,1122011218,0,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894223,909909.00
08/22/2016 15:30,2,7.242,ACTIVE,218.26,361.59,59.970,1471894203,"201051344001025","219011344069620",27.29,46.40,0,336.04,409.98,200.2,191.3,0.897,532279.1,532279.1,4301,0,0,0,L,1122011218,0,124.72,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894224,909910.00
08/22/2016 15:30,2,7.199,ACTIVE,219.84,367.00,59.986,1471894203,"201051344000458","219011344069620",27.08,47.30,0,330.93,414.49,197.4,188.6,0.928,529359.3,529359.3,4301,0,0,0,L,1122011218,0,124.72,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894225,909911.00
08/22/2016 15:30,2,7.189,ACTIVE,220.06,367.00,59.975,1471894203,"201051344000853","219011344069620",27.15,46.00,0,340.85,415.09,197.6,188.8,0.932,528554.8,528554.8,4302,0,0,0,L,1122011218,0,124.94,125.17,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894226,909912.00
08/22/2016 15:30,2,7.180,ACTIVE,216.67,363.99,59.959,1471894203,"201051344000685","219011344069620",26.96,47.00,0,337.24,408.48,196.1,187.3,0.937,531858.8,531858.8,4311,0,0,0,L,1122011218,0,124.94,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894227,909913.00
08/22/2016 15:30,2,7.188,ACTIVE,218.03,363.99,59.975,1471894203,"201051344000917","219011344069620",27.17,45.50,0,336.34,408.18,197.9,189.1,0.932,528816.4,528816.4,4319,0,0,0,L,1122011218,0,124.49,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894227,909914.00
08/22/2016 15:30,2,7.156,ACTIVE,216.90,363.69,59.975,1471894203,"201051344001145","219011344069620",27.10,45.80,0,336.64,408.48,196.4,187.7,0.910,534017.4,534017.4,4317,0,0,0,L,1122011218,0,124.27,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894228,909915.00
08/22/2016 15:30,2,7.219,ACTIVE,218.71,363.39,59.959,1471894203,"201051344000651","219011344069620",27.14,44.50,0,335.74,408.48,198.3,189.5,0.897,526891.4,526891.4,4297,0,0,0,L,1122011218,0,125.40,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894229,909916.00
08/22/2016 15:30,2,6.672,ACTIVE,213.51,364.29,59.981,1471894203,"274151322000088","219011344069620",25.11,54.50,0,331.23,387.74,169.6,161.8,0.628,756582.0,756582.0,4268,0,0,0,L,1151911521,0,123.36,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894230,909917.00
08/22/2016 15:30,2,4.535,ACTIVE,214.64,407.87,60.002,1471894203,"274151322000068","219011344069620",37.73,54.80,0,380.82,446.95,173.4,165.4,0.672,650145.6,650145.6,4334,0,0,0,L,1151911521,0,123.36,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894231,909918.00
08/22/2016 15:30,2,7.039,ACTIVE,217.80,361.89,59.981,1471894203,"201051344001135","219011344069620",27.53,45.80,0,336.64,408.48,196.2,187.4,0.902,523043.9,523043.9,4294,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894232,909919.00
08/22/2016 15:30,2,7.230,ACTIVE,217.58,363.99,59.975,1471894203,"201051344000594","219011344069620",26.92,50.60,0,334.84,417.19,197.1,188.3,0.906,533751.9,533751.9,4302,0,0,0,L,1122011218,0,123.59,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894233,909920.00
08/22/2016 15:30,2,7.291,ACTIVE,218.26,363.99,59.975,1471894203,"201051344001203","219011344069620",26.92,44.00,0,335.74,409.38,198.8,190.0,0.928,531042.7,531042.7,4309,0,0,0,L,1122011218,0,125.40,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894234,909921.00
08/22/2016 15:30,2,6.717,ACTIVE,213.74,363.09,59.981,1471894203,"274151322000054","219011344069620",25.27,57.70,0,330.93,385.33,171.6,163.7,0.658,772270.8,772270.8,4265,0,0,0,L,1151911521,0,122.91,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894235,909922.00
08/22/2016 15:30,2,7.213,ALERT,218.48,363.99,59.981,1471894203,"201051344000867","219011344069620",26.98,47.50,0,305.08,408.78,197.0,188.2,0.897,521063.5,521063.5,4303,0,0,0,L,1122011218,0,124.04,124.27,0002,42,0,0,0,0,0,0,1,1050,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894237,909923.00
08/22/2016 15:30,2,6.961,ACTIVE,218.03,365.80,59.981,1471894203,"201051344001093","219011344069620",27.79,42.30,0,336.04,408.18,196.1,187.3,0.906,528248.6,528248.6,4321,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894238,909924.00
08/22/2016 15:30,2,7.246,ACTIVE,218.93,366.70,59.975,1471894203,"201051344000900","219011344069620",27.33,44.00,0,335.74,414.19,200.5,191.6,0.906,537557.2,537557.2,4316,0,0,0,L,1122011218,0,124.27,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894239,909925.00
08/22/2016 15:30,2,7.096,ACTIVE,219.16,364.89,59.981,1471894203,"201051344000648","219011344069620",26.96,44.30,0,320.11,431.62,193.6,185.0,0.897,526945.5,526945.5,4298,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894240,909926.00
08/22/2016 15:30,2,7.199,ALERT,219.16,366.10,59.981,1471894203,"201051344000569","219011344069620",26.90,46.80,0,294.26,412.98,196.1,187.3,0.910,537817.7,537817.7,4300,0,0,0,L,1122011218,0,123.81,125.17,0002,42,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894242,909927.00
08/22/2016 15:30,2,7.225,ACTIVE,219.39,365.49,59.991,1471894203,"201051344000983","219011344069620",27.08,47.00,0,336.64,414.79,198.1,189.3,0.919,530039.7,530039.7,4296,0,0,0,L,1122011218,0,124.49,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894243,909928.00
08/22/2016 15:30,2,7.162,ACTIVE,219.39,366.10,59.986,1471894203,"201051344001158","219011344069620",26.88,46.20,0,336.94,414.49,194.9,186.2,0.902,522342.0,522342.0,4302,0,0,0,L,1122011218,0,124.27,124.72,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894244,909929.00
08/22/2016 15:30,2,7.098,ALERT,219.61,366.40,60.002,1471894203,"201051344000576","219011344069620",27.15,44.80,0,306.28,413.89,195.0,186.3,0.906,529776.0,529776.0,4306,0,0,0,L,1122011218,0,124.49,124.72,0002,41,0,0,0,0,0,0,1,1047,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894245,909930.00
08/22/2016 15:30,2,6.693,ACTIVE,213.51,347.76,59.959,1471894203,"274151322000087","219011344069620",24.85,62.80,0,331.53,382.93,168.6,160.8,0.623,744713.4,744713.4,4320,0,0,0,L,1151911521,0,122.91,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471894246,909931.00
08/22/2016 15:45,2,6.834,ACTIVE,219.61,365.80,59.959,1471895103,"201051344000645","219011344069620",26.92,45.30,0,337.24,409.68,186.2,177.7,0.844,529327.9,529327.9,4306,0,0,0,L,1122011218,0,124.94,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895104,909932.00
08/22/2016 15:45,2,6.367,ACTIVE,213.96,355.28,59.970,1471895103,"274151322000085","219011344069620",25.03,54.30,0,331.53,382.63,161.3,153.7,0.619,772473.5,772473.5,4265,0,0,0,L,1151911521,0,123.14,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895105,909933.00
08/22/2016 15:45,2,6.873,ACTIVE,218.48,363.99,59.933,1471895103,"201051344000633","219011344069620",26.92,45.80,0,335.74,406.67,187.4,179.0,0.888,520828.3,520828.3,4301,0,0,0,L,1122011218,0,124.27,124.49,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895106,909934.00
08/22/2016 15:45,2,6.801,ACTIVE,219.61,367.30,59.970,1471895103,"201051344000469","219011344069620",27.41,41.50,0,337.54,412.08,188.8,180.3,0.893,523183.4,523183.4,4316,0,0,0,L,1122011218,0,124.27,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895107,909935.00
08/22/2016 15:45,2,6.826,ACTIVE,216.90,362.79,59.944,1471895103,"201051344000646","219011344069620",27.14,46.20,0,336.64,408.48,187.5,179.1,0.884,524155.9,524155.9,4298,0,0,0,L,1122011218,0,124.49,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895108,909936.00
08/22/2016 15:45,2,6.469,ACTIVE,213.74,360.08,59.965,1471895103,"274151322000052","219011344069620",26.82,58.00,0,330.33,386.83,175.6,167.5,0.689,792677.1,792677.1,4263,0,0,0,L,1151911521,0,122.23,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895109,909937.00
08/22/2016 15:45,2,6.930,ACTIVE,218.26,365.19,59.975,1471895103,"201051344000585","219011344069620",27.43,45.30,0,335.74,407.57,192.5,183.9,0.897,533426.2,533426.2,4292,0,0,0,L,1122011218,0,124.49,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895110,909938.00
08/22/2016 15:45,2,6.697,ACTIVE,216.45,359.48,59.975,1471895103,"201051344001230","219011344069620",27.41,46.60,0,334.24,405.77,186.0,177.6,0.857,527420.7,527420.7,4318,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895111,909939.00
08/22/2016 15:45,2,6.793,ACTIVE,218.03,363.09,59.975,1471895103,"201051344000582","219011344069620",27.21,42.80,0,335.74,409.38,187.2,178.7,0.862,520175.7,520175.7,4296,0,0,0,L,1122011218,0,124.72,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895112,909940.00
08/22/2016 15:45,2,6.730,ACTIVE,216.90,360.38,59.938,1471895103,"201051344000955","219011344069620",27.15,46.00,0,336.94,407.27,185.1,176.7,0.871,533885.7,533885.7,4303,0,0,0,L,1122011218,0,124.04,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895113,909941.00
08/22/2016 15:45,2,4.436,ACTIVE,213.74,395.85,59.965,1471895103,"274151322000094","219011344069620",36.46,55.30,0,380.22,443.34,163.6,156.0,0.636,649921.1,649921.1,4342,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895113,909942.00
08/22/2016 15:45,2,6.959,ACTIVE,219.61,366.70,59.965,1471895103,"201051344000579","219011344069620",26.86,46.80,0,339.34,411.78,189.2,180.7,0.884,537425.2,537425.2,4308,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895114,909943.00
08/22/2016 15:45,2,6.766,ACTIVE,216.67,362.19,59.975,1471895103,"201051344000890","219011344069620",27.14,48.50,0,337.84,407.27,186.0,177.6,0.853,531136.2,531136.2,4297,0,0,0,L,1122011218,0,124.49,122.46,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895115,909944.00
08/22/2016 15:45,2,6.705,ACTIVE,217.35,363.39,59.949,1471895103,"201051344000438","219011344069620",27.27,47.30,0,337.24,407.57,185.3,176.9,0.875,532651.0,532651.0,4306,0,0,0,L,1122011218,0,124.72,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895116,909945.00
08/22/2016 15:45,2,6.711,ACTIVE,217.13,362.49,59.970,1471895103,"201051344000417","219011344069620",27.02,48.50,0,337.84,406.67,183.4,175.1,0.871,524061.0,524061.0,4299,0,0,0,L,1122011218,0,124.04,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895117,909946.00
08/22/2016 15:45,2,6.484,ACTIVE,213.29,353.47,59.965,1471895103,"274151322000083","219011344069620",26.68,61.70,0,330.33,386.53,175.2,167.2,0.707,785496.2,785496.2,4275,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895118,909947.00
08/22/2016 15:45,2,6.787,ACTIVE,214.41,373.61,59.959,1471895103,"274151322000076","219011344069620",27.39,57.70,0,331.23,389.84,188.1,179.7,0.742,837986.5,837986.5,4278,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895119,909948.00
08/22/2016 15:45,2,6.957,ACTIVE,218.03,360.08,59.970,1471895103,"201051344000868","219011344069620",26.66,43.80,0,334.84,408.18,187.7,179.2,0.857,522037.6,522037.6,4306,0,0,0,L,1122011218,0,123.81,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895120,909949.00
08/22/2016 15:45,2,6.828,ACTIVE,213.29,371.81,59.928,1471895103,"274151322000095","219011344069620",27.14,59.30,0,330.03,388.94,187.6,179.1,0.716,829519.2,829519.2,4285,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895121,909950.00
08/22/2016 15:45,2,6.703,ACTIVE,219.61,360.08,59.975,1471895103,"201051344000988","219011344069620",17.91,42.00,0,342.05,390.44,121.8,115.7,0.575,514777.7,514777.7,4318,0,0,0,L,1122011218,0,124.49,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895122,909951.00
08/22/2016 15:45,2,6.910,ACTIVE,217.58,362.79,59.959,1471895103,"201051344001025","219011344069620",27.31,45.80,0,337.24,408.48,191.2,182.6,0.862,532325.5,532325.5,4302,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895123,909952.00
08/22/2016 15:45,2,6.859,ACTIVE,219.61,365.80,59.981,1471895103,"201051344000458","219011344069620",27.15,45.50,0,338.74,412.08,188.6,180.1,0.897,529405.2,529405.2,4302,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895124,909953.00
08/22/2016 15:45,2,6.871,ACTIVE,219.84,367.00,59.965,1471895103,"201051344000853","219011344069620",27.12,44.50,0,343.55,412.98,188.6,180.1,0.884,528600.7,528600.7,4303,0,0,0,L,1122011218,0,125.17,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895125,909954.00
08/22/2016 15:45,2,6.871,ACTIVE,216.67,361.29,59.986,1471895103,"201051344000685","219011344069620",26.80,46.80,0,337.54,407.57,186.5,178.1,0.902,531904.3,531904.3,4312,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895125,909955.00
08/22/2016 15:45,2,6.861,ACTIVE,217.58,363.69,59.981,1471895103,"201051344000917","219011344069620",27.14,44.30,0,336.04,407.87,188.7,180.2,0.902,528862.2,528862.2,4320,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895126,909956.00
08/22/2016 15:45,2,6.797,ACTIVE,216.67,361.29,59.959,1471895103,"201051344001145","219011344069620",27.21,45.50,0,337.84,407.57,187.2,178.8,0.853,534063.0,534063.0,4318,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895127,909957.00
08/22/2016 15:45,2,6.867,ACTIVE,218.48,364.29,59.975,1471895103,"201051344000651","219011344069620",27.25,43.60,0,335.44,407.57,189.4,180.9,0.862,526937.4,526937.4,4298,0,0,0,L,1122011218,0,125.40,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895128,909958.00
08/22/2016 15:45,2,6.330,ACTIVE,213.96,350.77,59.970,1471895103,"274151322000088","219011344069620",25.25,52.80,0,331.23,383.23,161.8,154.2,0.619,756621.4,756621.4,4269,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895129,909959.00
08/22/2016 15:45,2,4.283,ACTIVE,214.64,408.78,59.959,1471895103,"274151322000068","219011344069620",37.83,53.30,0,378.72,445.15,163.7,156.0,0.628,650185.6,650185.6,4335,0,0,0,L,1151911521,0,122.91,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895130,909960.00
08/22/2016 15:45,2,6.916,ACTIVE,217.58,363.09,59.996,1471895103,"201051344001135","219011344069620",26.76,45.50,0,336.94,407.87,187.3,178.9,0.875,523089.6,523089.6,4295,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895131,909961.00
08/22/2016 15:45,2,6.840,ACTIVE,217.58,362.79,59.981,1471895103,"201051344000594","219011344069620",27.19,50.00,0,336.04,409.08,188.4,179.9,0.840,533797.8,533797.8,4303,0,0,0,L,1122011218,0,123.81,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895132,909962.00
08/22/2016 15:45,2,6.865,ACTIVE,218.03,364.59,59.938,1471895103,"201051344001203","219011344069620",27.37,43.20,0,335.74,408.18,190.3,181.7,0.893,531088.9,531088.9,4310,0,0,0,L,1122011218,0,125.40,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895133,909963.00
08/22/2016 15:45,2,6.371,ACTIVE,213.74,366.40,59.965,1471895103,"274151322000054","219011344069620",25.43,56.50,0,331.23,384.43,163.9,156.3,0.628,772310.7,772310.7,4266,0,0,0,L,1151911521,0,122.68,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895134,909964.00
08/22/2016 15:45,2,6.867,ACTIVE,218.71,364.89,59.965,1471895103,"201051344000867","219011344069620",27.06,47.00,0,335.74,407.27,188.2,179.7,0.857,521109.3,521109.3,4305,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895135,909965.00
08/22/2016 15:45,2,6.652,ACTIVE,218.03,364.29,59.970,1471895103,"201051344001093","219011344069620",27.73,41.50,0,336.34,406.97,186.7,178.3,0.862,528294.0,528294.0,4322,0,0,0,L,1122011218,0,124.94,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895136,909966.00
08/22/2016 15:45,2,6.932,ACTIVE,219.16,366.10,59.975,1471895103,"201051344000900","219011344069620",27.29,44.00,0,336.34,410.88,191.8,183.2,0.862,537603.7,537603.7,4317,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895137,909967.00
08/22/2016 15:45,2,6.857,ACTIVE,219.39,365.49,59.975,1471895103,"201051344000648","219011344069620",26.66,43.80,0,338.14,410.58,185.2,176.8,0.862,526990.5,526990.5,4299,0,0,0,L,1122011218,0,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895138,909968.00
08/22/2016 15:45,2,6.768,ACTIVE,219.39,367.00,59.996,1471895103,"201051344000569","219011344069620",27.39,45.50,0,336.94,409.38,187.6,179.2,0.871,537863.3,537863.3,4302,0,0,0,L,1122011218,0,124.04,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895139,909969.00
08/22/2016 15:45,2,6.830,ACTIVE,219.84,366.40,59.975,1471895103,"201051344000983","219011344069620",27.43,46.00,0,336.64,410.28,189.8,181.2,0.879,530085.8,530085.8,4297,0,0,0,L,1122011218,0,124.72,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895140,909970.00
08/22/2016 15:45,2,6.803,ACTIVE,219.61,366.40,59.975,1471895103,"201051344001158","219011344069620",27.06,45.00,0,337.84,409.68,186.3,177.9,0.866,522387.3,522387.3,4303,0,0,0,L,1122011218,0,124.27,124.72,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895141,909971.00
08/22/2016 15:45,2,6.826,ACTIVE,219.61,368.20,59.965,1471895103,"201051344000576","219011344069620",26.94,44.50,0,337.24,411.48,186.3,177.9,0.871,529821.2,529821.2,4308,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895141,909972.00
08/22/2016 15:45,2,6.275,ACTIVE,213.96,357.68,59.959,1471895103,"274151322000087","219011344069620",25.33,61.00,0,332.13,382.33,161.0,153.5,0.597,744752.4,744752.4,4321,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471895142,909973.00
08/22/2016 16:00,2,6.525,ACTIVE,218.93,363.39,59.959,1471896003,"201051344000645","219011344069620",26.86,44.30,0,337.84,408.48,177.4,169.3,0.813,529371.3,529371.3,4307,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896005,909974.00
08/22/2016 16:00,2,6.043,ACTIVE,213.74,358.58,59.965,1471896003,"274151322000085","219011344069620",25.19,53.30,0,332.13,381.12,154.0,146.7,0.588,772511.1,772511.1,4266,0,0,0,L,1151911521,0,123.14,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896005,909975.00
08/22/2016 16:00,2,6.559,ACTIVE,218.03,364.59,59.954,1471896003,"201051344000633","219011344069620",26.88,44.80,0,336.04,405.17,178.5,170.4,0.853,520872.0,520872.0,4302,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896006,909976.00
08/22/2016 16:00,2,6.439,ACTIVE,219.39,365.19,59.938,1471896003,"201051344000469","219011344069620",27.51,41.30,0,336.94,409.98,179.4,171.2,0.857,523227.3,523227.3,4317,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896007,909977.00
08/22/2016 16:00,2,6.496,ACTIVE,216.67,361.89,59.959,1471896003,"201051344000646","219011344069620",27.10,45.80,0,336.94,406.37,178.3,170.1,0.840,524199.6,524199.6,4299,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896008,909978.00
08/22/2016 16:00,2,6.170,ACTIVE,213.74,351.67,59.975,1471896003,"274151322000052","219011344069620",26.74,55.50,0,330.93,384.73,167.1,159.3,0.658,792718.0,792718.0,4264,0,0,0,L,1151911521,0,122.23,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896009,909979.00
08/22/2016 16:00,2,6.633,ACTIVE,217.80,361.29,59.933,1471896003,"201051344000585","219011344069620",27.23,44.80,0,336.04,405.47,182.8,174.6,0.840,533471.0,533471.0,4293,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896010,909980.00
08/22/2016 16:00,2,6.393,ACTIVE,216.45,359.18,59.981,1471896003,"201051344001230","219011344069620",27.29,46.00,0,332.13,403.97,176.7,168.7,0.818,527464.0,527464.0,4319,0,0,0,L,1122011218,0,124.27,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896011,909981.00
08/22/2016 16:00,2,6.406,ACTIVE,218.03,360.38,59.959,1471896003,"201051344000582","219011344069620",27.39,42.80,0,336.34,406.07,177.6,169.5,0.826,520219.2,520219.2,4297,0,0,0,L,1122011218,0,124.72,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896012,909982.00
08/22/2016 16:00,2,6.445,ACTIVE,216.67,360.69,59.975,1471896003,"201051344000955","219011344069620",26.90,46.00,0,337.24,404.27,175.5,167.4,0.831,533928.7,533928.7,4304,0,0,0,L,1122011218,0,123.81,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896013,909983.00
08/22/2016 16:00,2,4.158,ACTIVE,213.51,415.99,59.933,1471896003,"274151322000094","219011344069620",36.74,54.30,0,380.52,445.45,155.2,147.8,0.597,649959.1,649959.1,4343,0,0,0,L,1151911521,0,122.46,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896014,909984.00
08/22/2016 16:00,2,6.576,ACTIVE,219.39,364.59,59.970,1471896003,"201051344000579","219011344069620",27.06,45.80,0,338.44,409.98,180.2,172.0,0.835,537469.4,537469.4,4309,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896015,909985.00
08/22/2016 16:00,2,6.482,ACTIVE,216.45,360.99,59.981,1471896003,"201051344000890","219011344069620",26.90,47.30,0,337.84,405.17,176.6,168.5,0.818,531179.4,531179.4,4298,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896016,909986.00
08/22/2016 16:00,2,6.377,ACTIVE,217.58,362.49,59.981,1471896003,"201051344000438","219011344069620",27.25,47.30,0,337.54,404.87,176.1,168.0,0.849,532694.2,532694.2,4307,0,0,0,L,1122011218,0,124.72,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896017,909987.00
08/22/2016 16:00,2,6.424,ACTIVE,216.90,360.08,59.970,1471896003,"201051344000417","219011344069620",26.78,47.50,0,337.54,404.87,174.2,166.2,0.818,524103.8,524103.8,4300,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896017,909988.00
08/22/2016 16:00,2,6.221,ACTIVE,213.06,348.36,59.970,1471896003,"274151322000083","219011344069620",26.52,60.50,0,331.23,385.03,166.9,159.2,0.672,785537.1,785537.1,4276,0,0,0,L,1151911521,0,122.23,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896018,909989.00
08/22/2016 16:00,2,6.398,ACTIVE,214.41,354.67,59.970,1471896003,"274151322000076","219011344069620",27.61,55.80,0,331.83,387.44,178.8,170.7,0.698,838030.4,838030.4,4279,0,0,0,L,1151911521,0,123.14,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896019,909990.00
08/22/2016 16:00,2,6.553,ACTIVE,217.80,361.89,59.970,1471896003,"201051344000868","219011344069620",26.98,43.40,0,336.04,404.87,179.1,170.9,0.818,522081.4,522081.4,4307,0,0,0,L,1122011218,0,123.59,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896020,909991.00
08/22/2016 16:00,2,6.492,ACTIVE,213.51,354.07,60.002,1471896003,"274151322000095","219011344069620",27.21,58.50,0,329.73,387.44,178.7,170.5,0.681,829563.0,829563.0,4286,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896021,909992.00
08/22/2016 16:00,2,6.406,ACTIVE,219.16,360.08,59.991,1471896003,"201051344000988","219011344069620",17.91,41.50,0,342.05,388.94,116.2,110.2,0.539,514805.9,514805.9,4319,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896022,909993.00
08/22/2016 16:00,2,6.621,ACTIVE,217.58,361.59,59.975,1471896003,"201051344001025","219011344069620",27.08,44.50,0,337.24,406.37,181.5,173.2,0.813,532370.0,532370.0,4303,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896023,909994.00
08/22/2016 16:00,2,6.570,ACTIVE,219.16,363.69,59.970,1471896003,"201051344000458","219011344069620",26.96,45.30,0,337.84,409.98,179.6,171.4,0.857,529449.2,529449.2,4303,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896024,909995.00
08/22/2016 16:00,2,6.582,ACTIVE,219.61,365.19,59.938,1471896003,"201051344000853","219011344069620",26.98,44.00,0,343.55,410.28,179.7,171.6,0.849,528644.8,528644.8,4304,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896025,909996.00
08/22/2016 16:00,2,6.441,ACTIVE,216.22,360.08,59.970,1471896003,"201051344000685","219011344069620",27.23,46.40,0,337.54,406.37,177.6,169.4,0.857,531947.7,531947.7,4313,0,0,0,L,1122011218,0,124.72,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896026,909997.00
08/22/2016 16:00,2,6.504,ACTIVE,217.58,361.59,59.981,1471896003,"201051344000917","219011344069620",27.25,43.80,0,336.64,405.17,179.4,171.2,0.849,528906.1,528906.1,4321,0,0,0,L,1122011218,0,124.49,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896026,909998.00
08/22/2016 16:00,2,6.504,ACTIVE,216.45,361.59,60.012,1471896003,"201051344001145","219011344069620",27.06,45.00,0,337.84,405.47,178.1,170.0,0.813,534106.6,534106.6,4319,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896027,909999.00
08/22/2016 16:00,2,6.570,ACTIVE,218.03,363.09,59.975,1471896003,"201051344000651","219011344069620",27.02,42.80,0,336.34,404.87,179.8,171.6,0.822,526981.5,526981.5,4299,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896028,910000.00
08/22/2016 16:00,2,5.996,ACTIVE,213.51,348.96,59.965,1471896003,"274151322000088","219011344069620",25.47,52.00,0,331.83,381.42,154.5,147.2,0.575,756659.1,756659.1,4270,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896029,910001.00
08/22/2016 16:00,2,4.090,ACTIVE,214.41,421.70,59.954,1471896003,"274151322000068","219011344069620",37.53,52.00,0,383.83,443.34,155.3,148.0,0.597,650223.8,650223.8,4336,0,0,0,L,1151911521,0,123.14,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896030,910002.00
08/22/2016 16:00,2,6.445,ACTIVE,217.35,362.49,59.975,1471896003,"201051344001135","219011344069620",27.31,45.00,0,337.84,405.47,178.4,170.2,0.826,523133.3,523133.3,4296,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896031,910003.00
08/22/2016 16:00,2,6.600,ACTIVE,217.35,363.69,59.970,1471896003,"201051344000594","219011344069620",26.80,48.50,0,336.64,406.07,179.2,171.0,0.813,533841.7,533841.7,4304,0,0,0,L,1122011218,0,123.36,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896032,910004.00
08/22/2016 16:00,2,6.477,ACTIVE,217.80,362.49,59.975,1471896003,"201051344001203","219011344069620",27.51,42.50,0,336.94,405.47,180.3,172.1,0.853,531133.1,531133.1,4311,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896033,910005.00
08/22/2016 16:00,2,6.082,ACTIVE,213.51,351.37,59.970,1471896003,"274151322000054","219011344069620",25.41,55.30,0,331.23,382.63,156.4,149.0,0.614,772348.9,772348.9,4267,0,0,0,L,1151911521,0,122.91,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896034,910006.00
08/22/2016 16:00,2,6.541,ACTIVE,218.26,362.79,59.959,1471896003,"201051344000867","219011344069620",27.04,46.40,0,336.64,404.57,179.1,170.9,0.818,521153.1,521153.1,4306,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896035,910007.00
08/22/2016 16:00,2,6.348,ACTIVE,217.80,362.49,59.970,1471896003,"201051344001093","219011344069620",27.47,40.80,0,335.74,405.17,176.6,168.6,0.813,528337.3,528337.3,4323,0,0,0,L,1122011218,0,124.72,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896036,910008.00
08/22/2016 16:00,2,6.555,ACTIVE,218.71,364.59,59.965,1471896003,"201051344000900","219011344069620",27.45,43.40,0,336.34,409.38,182.3,174.0,0.822,537648.3,537648.3,4318,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896037,910009.00
08/22/2016 16:00,2,6.516,ACTIVE,218.71,363.39,59.970,1471896003,"201051344000648","219011344069620",26.68,43.20,0,336.64,407.87,176.0,168.0,0.822,527033.7,527033.7,4300,0,0,0,L,1122011218,0,123.59,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896038,910010.00
08/22/2016 16:00,2,6.430,ACTIVE,218.93,364.89,59.970,1471896003,"201051344000569","219011344069620",27.35,45.80,0,336.04,408.18,178.0,169.9,0.835,537906.9,537906.9,4303,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896039,910011.00
08/22/2016 16:00,2,6.510,ACTIVE,218.93,363.99,59.991,1471896003,"201051344000983","219011344069620",27.43,45.00,0,336.64,409.08,180.7,172.5,0.831,530130.0,530130.0,4298,0,0,0,L,1122011218,0,124.27,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896039,910012.00
08/22/2016 16:00,2,6.443,ACTIVE,218.93,363.99,59.975,1471896003,"201051344001158","219011344069620",27.14,43.80,0,336.94,408.18,177.0,168.9,0.826,522430.7,522430.7,4304,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896040,910013.00
08/22/2016 16:00,2,6.428,ACTIVE,219.16,365.49,59.954,1471896003,"201051344000576","219011344069620",27.21,43.80,0,337.24,409.38,177.1,169.0,0.831,529864.6,529864.6,4309,0,0,0,L,1122011218,0,124.27,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896041,910014.00
08/22/2016 16:00,2,6.031,ACTIVE,213.29,352.27,59.975,1471896003,"274151322000087","219011344069620",25.23,60.80,0,328.82,382.03,154.0,146.7,0.579,744790.0,744790.0,4322,0,0,0,L,1151911521,0,122.46,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896042,910015.00
08/22/2016 16:15,2,6.164,ACTIVE,219.16,363.69,59.981,1471896903,"201051344000645","219011344069620",26.84,44.30,0,338.14,401.56,167.4,159.7,0.769,529412.5,529412.5,4308,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896904,910016.00
08/22/2016 16:15,2,5.684,ACTIVE,213.51,367.00,59.981,1471896903,"274151322000085","219011344069620",25.35,52.30,0,332.43,379.32,145.8,138.8,0.561,772546.8,772546.8,4267,0,0,0,L,1151911521,0,122.91,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896905,910017.00
08/22/2016 16:15,2,6.146,ACTIVE,218.03,362.19,59.986,1471896903,"201051344000633","219011344069620",27.10,44.80,0,335.14,401.86,168.8,161.0,0.795,520913.5,520913.5,4303,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896906,910018.00
08/22/2016 16:15,2,6.080,ACTIVE,219.16,363.69,59.965,1471896903,"201051344000469","219011344069620",27.55,41.00,0,336.34,406.07,169.6,161.8,0.804,523268.9,523268.9,4318,0,0,0,L,1122011218,0,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896907,910019.00
08/22/2016 16:15,2,6.146,ACTIVE,216.45,360.99,59.981,1471896903,"201051344000646","219011344069620",26.98,45.00,0,337.24,402.77,167.9,160.2,0.787,524240.9,524240.9,4300,0,0,0,L,1122011218,0,124.27,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896908,910020.00
08/22/2016 16:15,2,5.758,ACTIVE,213.51,364.89,59.970,1471896903,"274151322000052","219011344069620",27.00,54.80,0,331.83,382.93,157.3,149.9,0.614,792756.7,792756.7,4265,0,0,0,L,1151911521,0,122.23,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896909,910021.00
08/22/2016 16:15,2,6.326,ACTIVE,217.58,360.08,59.975,1471896903,"201051344000585","219011344069620",27.02,44.30,0,337.24,402.77,173.0,165.1,0.795,533513.6,533513.6,4294,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896910,910022.00
08/22/2016 16:15,2,5.992,ACTIVE,216.22,358.58,59.996,1471896903,"201051344001230","219011344069620",27.47,44.50,0,332.43,400.36,166.8,159.1,0.778,527504.9,527504.9,4320,0,0,0,L,1122011218,0,124.27,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896911,910023.00
08/22/2016 16:15,2,6.100,ACTIVE,217.58,359.78,59.981,1471896903,"201051344000582","219011344069620",27.12,42.80,0,336.94,403.37,167.6,159.8,0.769,520260.4,520260.4,4298,0,0,0,L,1122011218,0,124.49,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896912,910024.00
