ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 16:15,2,6.027,ACTIVE,216.45,359.48,59.986,1471896903,"201051344000955","219011344069620",27.10,45.00,0,337.24,400.66,165.4,157.7,0.782,533969.5,533969.5,4305,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896913,910025.00
08/22/2016 16:15,2,3.811,ACTIVE,213.74,418.09,59.965,1471896903,"274151322000094","219011344069620",37.59,54.30,0,380.52,437.63,145.6,138.6,0.566,649994.9,649994.9,4344,0,0,0,L,1151911521,0,122.46,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896914,910026.00
08/22/2016 16:15,2,6.137,ACTIVE,219.16,362.79,59.981,1471896903,"201051344000579","219011344069620",27.35,45.30,0,338.14,406.67,170.0,162.1,0.791,537511.3,537511.3,4310,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896915,910027.00
08/22/2016 16:15,2,6.055,ACTIVE,216.22,359.18,59.970,1471896903,"201051344000890","219011344069620",27.17,47.30,0,338.14,401.26,166.7,159.0,0.769,531220.4,531220.4,4299,0,0,0,L,1122011218,0,124.27,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896916,910028.00
08/22/2016 16:15,2,5.949,ACTIVE,216.90,359.78,59.970,1471896903,"201051344000438","219011344069620",27.53,46.40,0,337.24,402.77,165.8,158.1,0.778,532735.0,532735.0,4308,0,0,0,L,1122011218,0,124.72,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896916,910029.00
08/22/2016 16:15,2,6.029,ACTIVE,216.45,358.58,59.986,1471896903,"201051344000417","219011344069620",26.86,47.00,0,337.24,401.26,164.0,156.3,0.782,524144.2,524144.2,4301,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896917,910030.00
08/22/2016 16:15,2,5.789,ACTIVE,213.29,353.17,59.981,1471896903,"274151322000083","219011344069620",26.88,60.00,0,330.63,382.63,157.4,150.0,0.636,785575.8,785575.8,4277,0,0,0,L,1151911521,0,122.23,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896918,910031.00
08/22/2016 16:15,2,6.016,ACTIVE,214.19,352.57,59.949,1471896903,"274151322000076","219011344069620",27.69,54.80,0,332.43,385.63,168.6,160.8,0.654,838071.9,838071.9,4280,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896919,910032.00
08/22/2016 16:15,2,6.129,ACTIVE,217.80,362.79,59.996,1471896903,"201051344000868","219011344069620",27.17,42.50,0,336.64,402.77,168.7,160.9,0.787,522122.8,522122.8,4308,0,0,0,L,1122011218,0,123.59,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896920,910033.00
08/22/2016 16:15,2,6.045,ACTIVE,213.29,349.56,59.975,1471896903,"274151322000095","219011344069620",27.61,58.30,0,330.63,385.63,168.9,161.1,0.636,829604.5,829604.5,4287,0,0,0,L,1151911521,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896921,910034.00
08/22/2016 16:15,2,6.023,ACTIVE,219.16,359.18,59.986,1471896903,"201051344000988","219011344069620",17.91,41.80,0,342.05,385.03,109.2,103.5,0.517,514832.7,514832.7,4320,0,0,0,L,1122011218,0,124.27,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896922,910035.00
08/22/2016 16:15,2,6.168,ACTIVE,217.13,358.88,59.986,1471896903,"201051344001025","219011344069620",27.39,44.80,0,338.44,403.37,171.0,163.1,0.773,532412.1,532412.1,4304,0,0,0,L,1122011218,0,124.27,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896923,910036.00
08/22/2016 16:15,2,6.193,ACTIVE,218.93,363.09,59.944,1471896903,"201051344000458","219011344069620",26.98,45.00,0,338.74,403.07,169.2,161.4,0.804,529490.8,529490.8,4304,0,0,0,L,1122011218,0,124.49,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896924,910037.00
08/22/2016 16:15,2,6.129,ACTIVE,219.39,364.89,60.012,1471896903,"201051344000853","219011344069620",27.27,43.80,0,343.25,406.37,169.3,161.5,0.800,528686.4,528686.4,4305,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896924,910038.00
08/22/2016 16:15,2,6.080,ACTIVE,216.22,358.58,59.970,1471896903,"201051344000685","219011344069620",27.15,46.20,0,337.84,402.77,167.3,159.5,0.804,531988.9,531988.9,4314,0,0,0,L,1122011218,0,124.72,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896925,910039.00
08/22/2016 16:15,2,6.145,ACTIVE,217.35,358.88,59.986,1471896903,"201051344000917","219011344069620",27.14,44.50,0,337.24,402.46,168.9,161.1,0.800,528947.6,528947.6,4322,0,0,0,L,1122011218,0,124.49,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896926,910040.00
08/22/2016 16:15,2,6.080,ACTIVE,216.45,360.08,59.996,1471896903,"201051344001145","219011344069620",27.31,45.00,0,336.34,402.16,168.2,160.4,0.765,534148.0,534148.0,4320,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896927,910041.00
08/22/2016 16:15,2,6.135,ACTIVE,217.80,361.29,59.981,1471896903,"201051344000651","219011344069620",27.21,43.00,0,337.24,402.77,169.1,161.3,0.778,527023.1,527023.1,4300,0,0,0,L,1122011218,0,125.17,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896928,910042.00
08/22/2016 16:15,2,5.658,ACTIVE,213.29,364.29,59.996,1471896903,"274151322000088","219011344069620",25.43,51.00,0,331.83,379.62,145.6,138.6,0.557,756695.0,756695.0,4271,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896929,910043.00
08/22/2016 16:15,2,3.914,ACTIVE,214.41,403.97,59.975,1471896903,"274151322000068","219011344069620",36.68,51.50,0,382.03,441.54,146.3,139.3,0.566,650259.8,650259.8,4337,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896930,910044.00
08/22/2016 16:15,2,6.139,ACTIVE,217.13,359.78,59.986,1471896903,"201051344001135","219011344069620",26.94,45.00,0,336.94,402.16,167.6,159.8,0.773,523174.6,523174.6,4297,0,0,0,L,1122011218,0,124.49,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896931,910045.00
08/22/2016 16:15,2,6.137,ACTIVE,217.35,361.59,59.949,1471896903,"201051344000594","219011344069620",27.21,48.00,0,336.64,403.67,169.1,161.2,0.778,533883.4,533883.4,4305,0,0,0,L,1122011218,0,123.59,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896932,910046.00
08/22/2016 16:15,2,6.006,ACTIVE,217.35,358.88,59.986,1471896903,"201051344001203","219011344069620",27.77,42.30,0,337.24,403.37,168.9,161.1,0.782,531174.9,531174.9,4312,0,0,0,L,1122011218,0,125.17,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896933,910047.00
08/22/2016 16:15,2,5.691,ACTIVE,213.74,348.66,60.002,1471896903,"274151322000054","219011344069620",25.62,54.50,0,332.13,380.82,147.6,140.5,0.566,772385.2,772385.2,4268,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896934,910048.00
08/22/2016 16:15,2,6.123,ACTIVE,218.03,361.89,59.975,1471896903,"201051344000867","219011344069620",27.21,45.80,0,336.94,401.86,168.8,161.0,0.769,521194.7,521194.7,4307,0,0,0,L,1122011218,0,124.04,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896935,910049.00
08/22/2016 16:15,2,5.955,ACTIVE,217.35,360.08,59.981,1471896903,"201051344001093","219011344069620",27.45,40.60,0,336.64,401.86,165.6,157.9,0.769,528378.2,528378.2,4324,0,0,0,L,1122011218,0,124.49,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896936,910050.00
08/22/2016 16:15,2,6.248,ACTIVE,218.71,363.09,59.981,1471896903,"201051344000900","219011344069620",27.06,43.20,0,336.04,403.07,171.3,163.4,0.765,537690.5,537690.5,4319,0,0,0,L,1122011218,0,124.49,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896937,910051.00
08/22/2016 16:15,2,6.045,ACTIVE,218.71,362.49,59.959,1471896903,"201051344000648","219011344069620",27.08,42.50,0,337.24,402.46,165.8,158.1,0.778,527074.6,527074.6,4301,0,0,0,L,1122011218,0,123.81,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896938,910052.00
08/22/2016 16:15,2,6.170,ACTIVE,218.93,362.79,59.981,1471896903,"201051344000569","219011344069620",26.90,45.80,0,336.64,402.46,168.1,160.3,0.782,537948.4,537948.4,4304,0,0,0,L,1122011218,0,123.81,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896939,910053.00
08/22/2016 16:15,2,6.186,ACTIVE,218.93,362.49,59.975,1471896903,"201051344000983","219011344069620",27.15,45.00,0,337.54,403.07,170.1,162.3,0.782,530172.0,530172.0,4299,0,0,0,L,1122011218,0,124.49,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896940,910054.00
08/22/2016 16:15,2,6.098,ACTIVE,218.93,363.39,59.975,1471896903,"201051344001158","219011344069620",27.02,44.00,0,336.94,402.16,166.9,159.1,0.778,522471.9,522471.9,4305,0,0,0,L,1122011218,0,124.04,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896941,910055.00
08/22/2016 16:15,2,6.104,ACTIVE,218.71,363.39,59.975,1471896903,"201051344000576","219011344069620",26.94,43.60,0,338.44,406.07,166.6,158.8,0.782,529905.7,529905.7,4310,0,0,0,L,1122011218,0,124.27,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896942,910056.00
08/22/2016 16:15,2,5.672,ACTIVE,213.74,365.80,59.981,1471896903,"274151322000087","219011344069620",25.35,60.00,0,332.13,378.72,145.4,138.4,0.539,744825.7,744825.7,4323,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471896942,910057.00
08/22/2016 16:30,2,5.822,ACTIVE,218.48,360.99,59.991,1471897803,"201051344000645","219011344069620",27.04,43.40,0,338.14,398.86,159.3,151.8,0.729,529451.2,529451.2,4309,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897804,910058.00
08/22/2016 16:30,2,5.301,ACTIVE,213.74,365.49,59.981,1471897803,"274151322000085","219011344069620",25.78,51.80,0,332.43,377.22,138.4,131.7,0.535,772580.4,772580.4,4268,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897805,910059.00
08/22/2016 16:30,2,5.758,ACTIVE,217.58,362.19,60.002,1471897803,"201051344000633","219011344069620",27.49,43.60,0,336.94,398.86,160.2,152.7,0.756,520952.5,520952.5,4304,0,0,0,L,1122011218,0,123.81,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897806,910060.00
08/22/2016 16:30,2,5.713,ACTIVE,218.48,362.79,60.002,1471897803,"201051344000469","219011344069620",27.77,40.60,0,337.24,400.36,160.6,153.1,0.769,523308.1,523308.1,4319,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897807,910061.00
08/22/2016 16:30,2,5.740,ACTIVE,216.00,358.88,59.986,1471897803,"201051344000646","219011344069620",27.55,44.30,0,336.64,399.16,160.0,152.5,0.751,524279.8,524279.8,4301,0,0,0,L,1122011218,0,124.04,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897808,910062.00
08/22/2016 16:30,2,5.330,ACTIVE,213.51,367.00,59.981,1471897803,"274151322000052","219011344069620",27.61,53.50,0,332.43,379.92,149.1,141.9,0.588,792793.0,792793.0,4266,0,0,0,L,1151911521,0,122.01,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897809,910063.00
08/22/2016 16:30,2,5.943,ACTIVE,217.35,360.99,59.991,1471897803,"201051344000585","219011344069620",27.43,43.60,0,337.54,400.36,165.1,157.4,0.765,533553.7,533553.7,4295,0,0,0,L,1122011218,0,124.04,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897810,910064.00
08/22/2016 16:30,2,5.719,ACTIVE,215.77,357.08,60.002,1471897803,"201051344001230","219011344069620",27.27,44.30,0,332.43,393.75,158.0,150.6,0.738,527543.5,527543.5,4321,0,0,0,L,1122011218,0,123.81,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897811,910065.00
08/22/2016 16:30,2,5.727,ACTIVE,217.35,360.08,59.975,1471897803,"201051344000582","219011344069620",27.45,41.30,0,338.14,400.06,159.3,151.8,0.738,520299.2,520299.2,4299,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897812,910066.00
08/22/2016 16:30,2,5.617,ACTIVE,216.22,358.28,59.981,1471897803,"201051344000955","219011344069620",27.67,44.00,0,337.54,395.85,157.3,149.9,0.747,534007.8,534007.8,4306,0,0,0,L,1122011218,0,123.59,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897812,910067.00
08/22/2016 16:30,2,3.617,ACTIVE,213.74,414.79,59.996,1471897803,"274151322000094","219011344069620",37.47,52.30,0,383.53,438.53,137.5,130.8,0.539,650028.5,650028.5,4345,0,0,0,L,1151911521,0,122.23,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897813,910068.00
08/22/2016 16:30,2,5.793,ACTIVE,218.71,359.48,59.996,1471897803,"201051344000579","219011344069620",27.65,44.30,0,337.84,399.76,162.3,154.7,0.751,537550.7,537550.7,4311,0,0,0,L,1122011218,0,124.27,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897814,910069.00
08/22/2016 16:30,2,5.709,ACTIVE,216.00,358.58,59.996,1471897803,"201051344000890","219011344069620",27.37,46.00,0,337.54,397.66,158.2,150.8,0.729,531258.9,531258.9,4300,0,0,0,L,1122011218,0,124.04,122.23,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897815,910070.00
08/22/2016 16:30,2,5.617,ACTIVE,216.67,359.18,59.970,1471897803,"201051344000438","219011344069620",27.75,46.00,0,338.44,399.16,157.8,150.4,0.747,532773.5,532773.5,4309,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897816,910071.00
08/22/2016 16:30,2,5.693,ACTIVE,216.22,357.68,59.986,1471897803,"201051344000417","219011344069620",27.12,46.00,0,336.04,397.96,156.3,148.9,0.742,524182.2,524182.2,4302,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897817,910072.00
08/22/2016 16:30,2,5.453,ACTIVE,213.29,364.29,59.991,1471897803,"274151322000083","219011344069620",27.08,58.00,0,331.83,380.52,149.4,142.3,0.605,785612.2,785612.2,4278,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897818,910073.00
08/22/2016 16:30,2,5.625,ACTIVE,214.19,348.66,59.975,1471897803,"274151322000076","219011344069620",28.13,53.50,0,332.43,382.33,160.2,152.7,0.619,838110.9,838110.9,4281,0,0,0,L,1151911521,0,122.91,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897819,910074.00
08/22/2016 16:30,2,5.725,ACTIVE,217.35,360.69,60.007,1471897803,"201051344000868","219011344069620",27.59,41.80,0,337.24,399.16,159.9,152.4,0.751,522161.8,522161.8,4309,0,0,0,L,1122011218,0,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897820,910075.00
08/22/2016 16:30,2,5.730,ACTIVE,213.74,366.70,60.002,1471897803,"274151322000095","219011344069620",27.67,56.00,0,331.23,382.93,160.4,152.9,0.610,829643.7,829643.7,4288,0,0,0,L,1151911521,0,122.91,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897821,910076.00
08/22/2016 16:30,2,5.762,ACTIVE,218.71,357.98,59.991,1471897803,"201051344000988","219011344069620",17.95,40.60,0,339.34,383.23,104.8,99.2,0.491,514858.0,514858.0,4321,0,0,0,L,1122011218,0,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897822,910077.00
08/22/2016 16:30,2,5.898,ACTIVE,217.13,359.48,59.981,1471897803,"201051344001025","219011344069620",27.19,43.60,0,337.84,400.06,162.5,154.9,0.738,532451.8,532451.8,4305,0,0,0,L,1122011218,0,124.04,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897822,910078.00
08/22/2016 16:30,2,5.779,ACTIVE,218.71,363.09,60.002,1471897803,"201051344000458","219011344069620",27.53,44.30,0,338.14,399.76,161.2,153.7,0.769,529530.1,529530.1,4305,0,0,0,L,1122011218,0,124.27,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897823,910079.00
08/22/2016 16:30,2,5.818,ACTIVE,218.93,361.89,59.986,1471897803,"201051344000853","219011344069620",27.37,43.20,0,340.85,402.77,161.3,153.8,0.756,528725.7,528725.7,4306,0,0,0,L,1122011218,0,124.72,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897824,910080.00
08/22/2016 16:30,2,5.646,ACTIVE,216.00,357.98,59.959,1471897803,"201051344000685","219011344069620",27.81,45.50,0,337.24,398.26,159.1,151.6,0.773,532027.7,532027.7,4315,0,0,0,L,1122011218,0,124.49,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897825,910081.00
08/22/2016 16:30,2,5.775,ACTIVE,216.90,359.48,59.991,1471897803,"201051344000917","219011344069620",27.45,43.60,0,337.84,398.86,160.6,153.1,0.769,528986.8,528986.8,4323,0,0,0,L,1122011218,0,124.04,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897826,910082.00
08/22/2016 16:30,2,5.734,ACTIVE,216.22,358.28,59.996,1471897803,"201051344001145","219011344069620",27.55,44.30,0,338.14,398.56,160.1,152.6,0.734,534187.0,534187.0,4321,0,0,0,L,1122011218,0,123.81,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897827,910083.00
08/22/2016 16:30,2,5.705,ACTIVE,217.58,360.99,60.012,1471897803,"201051344000651","219011344069620",27.89,41.80,0,337.24,400.06,161.2,153.6,0.734,527062.4,527062.4,4301,0,0,0,L,1122011218,0,124.94,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897828,910084.00
08/22/2016 16:30,2,5.244,ACTIVE,213.29,345.06,59.975,1471897803,"274151322000088","219011344069620",26.04,50.60,0,331.53,377.82,138.3,131.6,0.526,756728.6,756728.6,4272,0,0,0,L,1151911521,0,122.91,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897829,910085.00
08/22/2016 16:30,2,3.648,ACTIVE,214.41,408.48,59.986,1471897803,"274151322000068","219011344069620",37.47,51.00,0,382.33,439.74,138.2,131.4,0.535,650293.5,650293.5,4338,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897830,910086.00
08/22/2016 16:30,2,5.705,ACTIVE,216.90,358.58,59.981,1471897803,"201051344001135","219011344069620",27.67,43.80,0,338.44,398.56,159.9,152.5,0.738,523213.5,523213.5,4298,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897831,910087.00
08/22/2016 16:30,2,5.777,ACTIVE,216.90,360.69,60.023,1471897803,"201051344000594","219011344069620",27.51,47.00,0,337.24,400.36,160.9,153.4,0.742,533922.6,533922.6,4306,0,0,0,L,1122011218,0,123.36,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897831,910088.00
08/22/2016 16:30,2,5.732,ACTIVE,217.13,359.18,59.996,1471897803,"201051344001203","219011344069620",27.77,41.00,0,337.84,399.76,161.2,153.7,0.756,531214.2,531214.2,4313,0,0,0,L,1122011218,0,124.94,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897832,910089.00
08/22/2016 16:30,2,5.299,ACTIVE,213.51,347.76,59.996,1471897803,"274151322000054","219011344069620",26.14,53.30,0,332.43,378.72,140.2,133.4,0.539,772419.2,772419.2,4269,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897833,910090.00
08/22/2016 16:30,2,5.693,ACTIVE,217.58,361.29,59.991,1471897803,"201051344000867","219011344069620",27.79,45.50,0,336.34,398.86,160.3,152.8,0.738,521233.7,521233.7,4308,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897834,910091.00
08/22/2016 16:30,2,5.568,ACTIVE,217.13,360.38,59.986,1471897803,"201051344001093","219011344069620",27.89,39.50,0,337.84,398.56,157.3,149.9,0.725,528416.6,528416.6,4325,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897835,910092.00
08/22/2016 16:30,2,5.750,ACTIVE,218.03,361.29,59.981,1471897803,"201051344000900","219011344069620",27.95,43.00,0,336.64,399.76,162.8,155.2,0.738,537730.1,537730.1,4320,0,0,0,L,1122011218,0,124.27,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897836,910093.00
08/22/2016 16:30,2,5.723,ACTIVE,218.26,361.59,59.991,1471897803,"201051344000648","219011344069620",27.29,41.80,0,338.14,399.76,158.2,150.8,0.742,527113.1,527113.1,4302,0,0,0,L,1122011218,0,123.59,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897837,910094.00
08/22/2016 16:30,2,5.740,ACTIVE,218.48,361.29,59.986,1471897803,"201051344000569","219011344069620",27.53,44.00,0,336.94,399.16,160.0,152.5,0.760,537987.3,537987.3,4305,0,0,0,L,1122011218,0,123.59,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897838,910095.00
08/22/2016 16:30,2,5.748,ACTIVE,218.71,362.19,60.002,1471897803,"201051344000983","219011344069620",27.89,43.80,0,337.24,400.06,162.2,154.7,0.751,530211.5,530211.5,4300,0,0,0,L,1122011218,0,124.27,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897839,910096.00
08/22/2016 16:30,2,5.727,ACTIVE,218.48,360.69,59.991,1471897803,"201051344001158","219011344069620",27.45,42.80,0,337.24,398.56,159.2,151.7,0.738,522510.6,522510.6,4306,0,0,0,L,1122011218,0,123.81,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897840,910097.00
08/22/2016 16:30,2,5.615,ACTIVE,218.48,362.79,59.981,1471897803,"201051344000576","219011344069620",27.85,42.50,0,336.94,399.46,158.3,150.9,0.742,529944.2,529944.2,4311,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897841,910098.00
08/22/2016 16:30,2,5.311,ACTIVE,213.51,359.18,59.949,1471897803,"274151322000087","219011344069620",25.72,59.00,0,332.13,376.31,138.4,131.6,0.513,744859.3,744859.3,4324,0,0,0,L,1151911521,0,122.68,123.14,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471897842,910099.00
08/22/2016 16:45,2,5.369,ACTIVE,217.80,360.08,59.981,1471898703,"201051344000645","219011344069620",27.45,42.30,0,337.84,396.45,149.3,142.2,0.685,529487.8,529487.8,4310,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898704,910100.00
08/22/2016 16:45,2,4.910,ACTIVE,213.74,353.77,59.975,1471898703,"274151322000085","219011344069620",26.00,50.00,0,332.73,375.41,129.3,122.9,0.504,772612.1,772612.1,4269,0,0,0,L,1151911521,0,123.36,122.91,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898705,910101.00
08/22/2016 16:45,2,5.350,ACTIVE,217.13,358.58,59.986,1471898703,"201051344000633","219011344069620",27.67,42.30,0,336.64,396.75,149.8,142.6,0.720,520989.3,520989.3,4305,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898706,910102.00
08/22/2016 16:45,2,5.242,ACTIVE,218.03,359.48,60.012,1471898703,"201051344000469","219011344069620",28.25,39.80,0,337.54,397.35,150.1,142.9,0.720,523344.9,523344.9,4320,0,0,0,L,1122011218,0,123.36,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898707,910103.00
08/22/2016 16:45,2,5.256,ACTIVE,216.00,356.48,59.981,1471898703,"201051344000646","219011344069620",27.97,43.60,0,333.93,395.25,148.8,141.7,0.707,524316.5,524316.5,4302,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898707,910104.00
08/22/2016 16:45,2,4.967,ACTIVE,213.51,348.66,59.975,1471898703,"274151322000052","219011344069620",27.69,51.80,0,332.13,378.42,139.2,132.4,0.544,792827.2,792827.2,4267,0,0,0,L,1151911521,0,122.23,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898708,910105.00
08/22/2016 16:45,2,5.533,ACTIVE,217.13,357.38,59.975,1471898703,"201051344000585","219011344069620",27.55,42.80,0,338.14,397.66,154.3,147.0,0.720,533591.7,533591.7,4296,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898709,910106.00
08/22/2016 16:45,2,5.238,ACTIVE,215.54,354.67,59.986,1471898703,"201051344001230","219011344069620",27.71,43.00,0,332.43,391.34,147.0,139.9,0.689,527579.7,527579.7,4322,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898710,910107.00
08/22/2016 16:45,2,5.318,ACTIVE,217.13,357.98,59.981,1471898703,"201051344000582","219011344069620",27.43,40.80,0,338.14,397.66,147.9,140.8,0.689,520335.6,520335.6,4300,0,0,0,L,1122011218,0,124.04,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898711,910108.00
08/22/2016 16:45,2,5.166,ACTIVE,215.77,355.28,60.007,1471898703,"201051344000955","219011344069620",27.95,43.60,0,333.93,392.55,146.2,139.2,0.694,534043.8,534043.8,4307,0,0,0,L,1122011218,0,123.36,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898712,910109.00
08/22/2016 16:45,2,3.359,ACTIVE,213.51,403.67,59.975,1471898703,"274151322000094","219011344069620",37.73,51.00,0,385.03,440.34,127.2,120.9,0.486,650059.8,650059.8,4346,0,0,0,L,1151911521,0,122.46,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898713,910110.00
08/22/2016 16:45,2,5.334,ACTIVE,218.26,359.78,59.959,1471898703,"201051344000579","219011344069620",28.11,43.00,0,338.14,397.66,151.8,144.6,0.694,537587.9,537587.9,4312,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898714,910111.00
08/22/2016 16:45,2,5.256,ACTIVE,216.00,357.08,59.954,1471898703,"201051344000890","219011344069620",27.63,44.80,0,336.04,392.25,147.1,140.1,0.681,531295.2,531295.2,4301,0,0,0,L,1122011218,0,124.04,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898715,910112.00
08/22/2016 16:45,2,5.232,ACTIVE,216.67,357.68,59.970,1471898703,"201051344000438","219011344069620",27.73,44.50,0,338.44,396.45,147.0,140.0,0.698,532809.6,532809.6,4310,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898716,910113.00
08/22/2016 16:45,2,5.182,ACTIVE,216.00,356.48,59.975,1471898703,"201051344000417","219011344069620",27.73,45.00,0,337.24,394.65,145.4,138.5,0.681,524218.0,524218.0,4303,0,0,0,L,1122011218,0,123.59,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898717,910114.00
08/22/2016 16:45,2,5.053,ACTIVE,213.06,347.46,59.981,1471898703,"274151322000083","219011344069620",27.39,56.00,0,332.43,379.02,140.2,133.3,0.575,785646.5,785646.5,4279,0,0,0,L,1151911521,0,122.23,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898718,910115.00
08/22/2016 16:45,2,5.242,ACTIVE,213.96,351.07,59.986,1471898703,"274151322000076","219011344069620",28.19,50.60,0,332.43,380.22,149.5,142.4,0.583,838147.7,838147.7,4282,0,0,0,L,1151911521,0,122.91,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898719,910116.00
08/22/2016 16:45,2,5.391,ACTIVE,216.90,358.88,59.986,1471898703,"201051344000868","219011344069620",27.39,41.00,0,337.84,397.35,149.4,142.3,0.685,522198.5,522198.5,4310,0,0,0,L,1122011218,0,123.14,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898720,910117.00
08/22/2016 16:45,2,5.303,ACTIVE,213.06,351.67,59.981,1471898703,"274151322000095","219011344069620",27.91,54.80,0,331.83,381.12,149.8,142.7,0.566,829680.5,829680.5,4289,0,0,0,L,1151911521,0,122.68,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898721,910118.00
08/22/2016 16:45,2,5.410,ACTIVE,218.03,355.58,59.970,1471898703,"201051344000988","219011344069620",17.89,39.50,0,338.74,381.42,98.1,92.8,0.460,514881.9,514881.9,4322,0,0,0,L,1122011218,0,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898722,910119.00
08/22/2016 16:45,2,5.436,ACTIVE,216.90,357.08,59.975,1471898703,"201051344001025","219011344069620",27.61,42.30,0,338.14,397.05,151.9,144.7,0.689,532489.1,532489.1,4306,0,0,0,L,1122011218,0,124.04,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898723,910120.00
08/22/2016 16:45,2,5.328,ACTIVE,218.03,359.18,59.991,1471898703,"201051344000458","219011344069620",27.99,43.00,0,337.84,397.96,151.1,143.9,0.738,529567.1,529567.1,4306,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898723,910121.00
08/22/2016 16:45,2,5.400,ACTIVE,218.48,360.99,59.986,1471898703,"201051344000853","219011344069620",27.65,41.50,0,338.74,397.66,151.2,144.0,0.716,528762.7,528762.7,4307,0,0,0,L,1122011218,0,124.27,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898724,910122.00
08/22/2016 16:45,2,5.209,ACTIVE,216.00,357.68,59.981,1471898703,"201051344000685","219011344069620",28.05,44.80,0,337.54,395.85,148.0,140.9,0.725,532064.1,532064.1,4316,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898725,910123.00
08/22/2016 16:45,2,5.316,ACTIVE,216.90,358.28,59.981,1471898703,"201051344000917","219011344069620",27.75,42.80,0,336.94,396.75,149.4,142.3,0.712,529023.6,529023.6,4324,0,0,0,L,1122011218,0,123.81,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898726,910124.00
08/22/2016 16:45,2,5.305,ACTIVE,216.00,356.18,60.012,1471898703,"201051344001145","219011344069620",27.87,43.20,0,337.84,395.85,149.8,142.6,0.685,534223.8,534223.8,4322,0,0,0,L,1122011218,0,123.81,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898727,910125.00
08/22/2016 16:45,2,5.430,ACTIVE,217.13,357.98,59.981,1471898703,"201051344000651","219011344069620",27.21,41.30,0,338.14,397.66,149.7,142.5,0.685,527099.4,527099.4,4302,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898728,910126.00
08/22/2016 16:45,2,4.861,ACTIVE,213.29,346.86,59.975,1471898703,"274151322000088","219011344069620",26.26,48.80,0,332.43,376.31,129.3,122.9,0.486,756760.3,756760.3,4273,0,0,0,L,1151911521,0,123.36,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898729,910127.00
08/22/2016 16:45,2,3.305,ACTIVE,214.19,416.29,60.007,1471898703,"274151322000068","219011344069620",38.17,49.00,0,385.03,441.84,128.2,121.9,0.495,650325.1,650325.1,4339,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898730,910128.00
08/22/2016 16:45,2,5.330,ACTIVE,216.45,355.58,59.991,1471898703,"201051344001135","219011344069620",27.61,43.00,0,338.14,395.85,149.0,141.9,0.694,523250.2,523250.2,4299,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898731,910129.00
08/22/2016 16:45,2,5.381,ACTIVE,216.45,358.58,59.981,1471898703,"201051344000594","219011344069620",27.61,45.30,0,337.54,397.96,150.6,143.4,0.698,533959.5,533959.5,4307,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898732,910130.00
08/22/2016 16:45,2,5.275,ACTIVE,217.13,356.78,59.981,1471898703,"201051344001203","219011344069620",27.99,40.80,0,338.44,397.96,149.7,142.5,0.703,531251.0,531251.0,4314,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898732,910131.00
08/22/2016 16:45,2,4.924,ACTIVE,213.29,360.38,59.981,1471898703,"274151322000054","219011344069620",26.38,51.30,0,332.13,376.62,131.4,124.9,0.504,772451.4,772451.4,4270,0,0,0,L,1151911521,0,122.91,122.68,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898733,910132.00
08/22/2016 16:45,2,5.326,ACTIVE,217.13,357.68,59.996,1471898703,"201051344000867","219011344069620",27.83,43.80,0,338.74,396.45,150.2,143.0,0.681,521270.6,521270.6,4309,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898734,910133.00
08/22/2016 16:45,2,5.174,ACTIVE,216.90,357.98,59.975,1471898703,"201051344001093","219011344069620",27.81,39.30,0,338.44,396.15,145.7,138.7,0.676,528452.5,528452.5,4326,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898735,910134.00
08/22/2016 16:45,2,5.361,ACTIVE,217.58,359.48,59.991,1471898703,"201051344000900","219011344069620",27.99,41.80,0,337.24,397.66,152.0,144.8,0.707,537767.5,537767.5,4321,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898736,910135.00
08/22/2016 16:45,2,5.248,ACTIVE,217.58,360.08,59.991,1471898703,"201051344000648","219011344069620",27.89,39.80,0,338.14,396.75,148.2,141.2,0.694,527149.4,527149.4,4303,0,0,0,L,1122011218,0,123.14,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898737,910136.00
08/22/2016 16:45,2,5.369,ACTIVE,217.58,358.58,59.996,1471898703,"201051344000569","219011344069620",27.55,43.40,0,337.54,396.75,149.8,142.7,0.707,538024.0,538024.0,4306,0,0,0,L,1122011218,0,123.14,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898738,910137.00
08/22/2016 16:45,2,5.416,ACTIVE,217.80,360.99,59.981,1471898703,"201051344000983","219011344069620",27.73,42.30,0,336.64,397.66,152.1,144.8,0.698,530248.8,530248.8,4301,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898739,910138.00
08/22/2016 16:45,2,5.379,ACTIVE,217.80,360.08,59.975,1471898703,"201051344001158","219011344069620",27.33,41.30,0,337.24,396.75,148.8,141.7,0.698,522547.1,522547.1,4307,0,0,0,L,1122011218,0,123.59,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898740,910139.00
08/22/2016 16:45,2,5.240,ACTIVE,218.03,360.08,59.986,1471898703,"201051344000576","219011344069620",27.93,41.50,0,337.84,396.75,148.2,141.2,0.703,529980.6,529980.6,4312,0,0,0,L,1122011218,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898741,910140.00
08/22/2016 16:45,2,4.934,ACTIVE,213.29,345.06,59.970,1471898703,"274151322000087","219011344069620",25.92,58.30,0,332.13,375.11,129.5,123.1,0.477,744890.9,744890.9,4325,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471898742,910141.00
08/22/2016 17:00,2,4.967,ACTIVE,217.58,358.88,59.986,1471899603,"201051344000645","219011344069620",27.19,41.30,0,337.84,393.45,136.9,130.2,0.632,529521.8,529521.8,4311,0,0,0,L,1122011218,0,123.81,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899604,910142.00
08/22/2016 17:00,2,4.492,ACTIVE,213.51,357.68,59.986,1471899603,"274151322000085","219011344069620",26.22,48.30,0,332.73,373.31,119.2,113.2,0.455,772641.5,772641.5,4270,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899605,910143.00
08/22/2016 17:00,2,4.977,ACTIVE,217.13,359.48,59.981,1471899603,"201051344000633","219011344069620",27.35,41.00,0,338.14,393.75,137.9,131.1,0.676,521023.5,521023.5,4306,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899606,910144.00
08/22/2016 17:00,2,4.900,ACTIVE,217.80,357.98,59.965,1471899603,"201051344000469","219011344069620",27.77,39.00,0,337.84,394.65,137.9,131.2,0.676,523379.1,523379.1,4321,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899607,910145.00
08/22/2016 17:00,2,4.871,ACTIVE,215.77,354.37,59.986,1471899603,"201051344000646","219011344069620",27.89,41.80,0,332.73,389.24,137.6,130.9,0.650,524350.4,524350.4,4303,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899608,910146.00
08/22/2016 17:00,2,4.543,ACTIVE,213.29,354.37,59.986,1471899603,"274151322000052","219011344069620",27.69,49.30,0,332.43,376.01,127.5,121.1,0.495,792858.8,792858.8,4268,0,0,0,L,1151911521,0,122.23,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899608,910147.00
08/22/2016 17:00,2,5.047,ACTIVE,216.67,357.08,59.991,1471899603,"201051344000585","219011344069620",27.99,41.30,0,337.84,393.45,143.1,136.2,0.672,533627.0,533627.0,4297,0,0,0,L,1122011218,0,123.59,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899609,910148.00
08/22/2016 17:00,2,4.793,ACTIVE,215.54,354.37,59.986,1471899603,"201051344001230","219011344069620",27.95,42.30,0,332.43,387.14,135.7,129.0,0.632,527613.1,527613.1,4323,0,0,0,L,1122011218,0,123.81,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899610,910149.00
08/22/2016 17:00,2,4.855,ACTIVE,216.67,356.78,59.970,1471899603,"201051344000582","219011344069620",27.77,40.40,0,337.54,393.75,136.5,129.8,0.636,520369.3,520369.3,4301,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899611,910150.00
08/22/2016 17:00,2,4.773,ACTIVE,215.54,354.97,60.007,1471899603,"201051344000955","219011344069620",27.87,43.00,0,332.43,387.74,134.7,128.1,0.641,534077.1,534077.1,4308,0,0,0,L,1122011218,0,123.36,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899612,910151.00
08/22/2016 17:00,2,3.062,ACTIVE,213.51,407.27,59.991,1471899603,"274151322000094","219011344069620",37.75,49.80,0,383.83,440.64,118.0,112.0,0.460,650088.6,650088.6,4347,0,0,0,L,1151911521,0,122.23,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899613,910152.00
08/22/2016 17:00,2,4.943,ACTIVE,217.80,356.78,59.991,1471899603,"201051344000579","219011344069620",27.91,41.80,0,338.74,394.65,139.7,132.9,0.641,537622.5,537622.5,4313,0,0,0,L,1122011218,0,123.81,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899614,910153.00
08/22/2016 17:00,2,4.816,ACTIVE,215.77,354.97,59.991,1471899603,"201051344000890","219011344069620",27.93,43.60,0,333.33,388.64,136.2,129.6,0.628,531328.7,531328.7,4302,0,0,0,L,1122011218,0,123.81,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899615,910154.00
08/22/2016 17:00,2,4.824,ACTIVE,216.22,355.28,59.996,1471899603,"201051344000438","219011344069620",27.75,44.50,0,337.54,391.04,135.6,129.0,0.645,532843.1,532843.1,4311,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899616,910155.00
08/22/2016 17:00,2,4.754,ACTIVE,216.00,355.28,59.991,1471899603,"201051344000417","219011344069620",27.91,43.60,0,333.33,389.54,134.4,127.8,0.641,524251.2,524251.2,4304,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899617,910156.00
08/22/2016 17:00,2,4.623,ACTIVE,213.06,359.48,59.991,1471899603,"274151322000083","219011344069620",27.47,53.80,0,332.73,376.31,128.6,122.2,0.508,785678.3,785678.3,4280,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899618,910157.00
08/22/2016 17:00,2,4.773,ACTIVE,213.96,359.78,59.991,1471899603,"274151322000076","219011344069620",28.35,49.00,0,333.03,377.82,137.1,130.4,0.535,838181.6,838181.6,4283,0,0,0,L,1151911521,0,122.68,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899619,910158.00
08/22/2016 17:00,2,4.920,ACTIVE,216.67,357.08,59.986,1471899603,"201051344000868","219011344069620",27.61,39.80,0,338.74,392.85,137.5,130.8,0.636,522232.6,522232.6,4311,0,0,0,L,1122011218,0,123.14,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899620,910159.00
08/22/2016 17:00,2,4.887,ACTIVE,213.29,351.67,59.986,1471899603,"274151322000095","219011344069620",27.89,52.50,0,332.13,379.02,138.0,131.3,0.535,829714.6,829714.6,4290,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899620,910160.00
08/22/2016 17:00,2,4.895,ACTIVE,217.80,355.28,59.996,1471899603,"201051344000988","219011344069620",18.17,39.30,0,338.44,378.12,90.1,85.1,0.415,514904.0,514904.0,4323,0,0,0,L,1122011218,0,123.59,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899621,910161.00
08/22/2016 17:00,2,4.988,ACTIVE,216.45,355.88,60.002,1471899603,"201051344001025","219011344069620",27.85,41.30,0,337.54,392.85,140.6,133.8,0.632,532523.8,532523.8,4307,0,0,0,L,1122011218,0,123.81,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899622,910162.00
08/22/2016 17:00,2,4.951,ACTIVE,217.80,358.88,59.981,1471899603,"201051344000458","219011344069620",27.67,41.50,0,338.44,394.05,138.7,131.9,0.672,529601.4,529601.4,4307,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899623,910163.00
08/22/2016 17:00,2,4.936,ACTIVE,218.26,358.88,60.012,1471899603,"201051344000853","219011344069620",27.77,40.40,0,338.44,394.35,138.8,132.0,0.654,528797.1,528797.1,4308,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899624,910164.00
08/22/2016 17:00,2,4.848,ACTIVE,215.77,354.67,59.965,1471899603,"201051344000685","219011344069620",27.87,44.00,0,333.93,389.54,136.8,130.1,0.667,532097.8,532097.8,4317,0,0,0,L,1122011218,0,124.27,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899625,910165.00
08/22/2016 17:00,2,4.873,ACTIVE,216.45,355.88,59.991,1471899603,"201051344000917","219011344069620",28.09,41.80,0,336.94,391.34,138.6,131.9,0.658,529057.7,529057.7,4325,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899626,910166.00
08/22/2016 17:00,2,4.885,ACTIVE,215.54,354.37,59.970,1471899603,"201051344001145","219011344069620",27.97,42.30,0,336.04,389.54,138.4,131.6,0.641,534257.9,534257.9,4323,0,0,0,L,1122011218,0,123.59,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899627,910167.00
