ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 17:00,2,4.904,ACTIVE,216.90,357.38,59.986,1471899603,"201051344000651","219011344069620",27.95,40.60,0,337.84,393.15,138.9,132.1,0.636,527133.6,527133.6,4303,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899628,910168.00
08/22/2016 17:00,2,4.432,ACTIVE,213.29,348.36,59.975,1471899603,"274151322000088","219011344069620",26.46,47.00,0,332.73,374.21,118.7,112.7,0.433,756789.6,756789.6,4274,0,0,0,L,1151911521,0,122.91,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899629,910169.00
08/22/2016 17:00,2,3.014,ACTIVE,214.19,421.40,59.954,1471899603,"274151322000068","219011344069620",38.65,48.50,0,387.74,442.74,116.6,110.6,0.451,650354.3,650354.3,4340,0,0,0,L,1151911521,0,123.14,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899630,910170.00
08/22/2016 17:00,2,4.885,ACTIVE,216.22,355.28,59.981,1471899603,"201051344001135","219011344069620",27.83,42.50,0,337.54,388.94,137.7,131.0,0.636,523284.1,523284.1,4300,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899631,910171.00
08/22/2016 17:00,2,4.918,ACTIVE,216.22,357.08,60.002,1471899603,"201051344000594","219011344069620",27.87,44.00,0,337.54,393.45,138.8,132.0,0.650,533993.8,533993.8,4308,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899631,910172.00
08/22/2016 17:00,2,4.895,ACTIVE,216.67,356.48,59.986,1471899603,"201051344001203","219011344069620",27.93,39.80,0,338.44,392.85,138.5,131.8,0.654,531285.2,531285.2,4315,0,0,0,L,1122011218,0,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899632,910173.00
08/22/2016 17:00,2,4.492,ACTIVE,213.51,362.79,59.965,1471899603,"274151322000054","219011344069620",26.60,50.40,0,332.43,374.81,121.0,114.9,0.464,772481.3,772481.3,4271,0,0,0,L,1151911521,0,122.91,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899633,910174.00
08/22/2016 17:00,2,4.906,ACTIVE,217.13,356.78,60.007,1471899603,"201051344000867","219011344069620",27.79,42.80,0,338.44,392.55,138.1,131.4,0.636,521304.7,521304.7,4310,0,0,0,L,1122011218,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899634,910175.00
08/22/2016 17:00,2,4.689,ACTIVE,216.67,356.48,59.965,1471899603,"201051344001093","219011344069620",28.31,38.60,0,337.54,391.64,134.4,127.8,0.619,528485.7,528485.7,4327,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899636,910176.00
08/22/2016 17:00,2,4.961,ACTIVE,217.35,359.18,59.981,1471899603,"201051344000900","219011344069620",27.83,40.40,0,335.74,394.65,139.8,133.0,0.654,537802.1,537802.1,4322,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899637,910177.00
08/22/2016 17:00,2,4.855,ACTIVE,217.80,356.48,59.986,1471899603,"201051344000648","219011344069620",27.67,39.30,0,337.54,394.35,136.2,129.5,0.650,527183.1,527183.1,4304,0,0,0,L,1122011218,0,123.36,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899638,910178.00
08/22/2016 17:00,2,4.879,ACTIVE,217.80,360.08,59.991,1471899603,"201051344000569","219011344069620",27.89,42.50,0,338.44,394.35,137.7,131.0,0.650,538058.1,538058.1,4307,0,0,0,L,1122011218,0,123.36,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899639,910179.00
08/22/2016 17:00,2,4.879,ACTIVE,217.80,357.38,59.986,1471899603,"201051344000983","219011344069620",28.31,41.30,0,338.14,394.95,139.9,133.1,0.667,530283.4,530283.4,4302,0,0,0,L,1122011218,0,123.81,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899640,910180.00
08/22/2016 17:00,2,4.904,ACTIVE,217.80,358.88,59.981,1471899603,"201051344001158","219011344069620",27.59,40.20,0,338.44,393.45,137.1,130.4,0.636,522581.0,522581.0,4308,0,0,0,L,1122011218,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899641,910181.00
08/22/2016 17:00,2,4.863,ACTIVE,217.58,358.88,59.986,1471899603,"201051344000576","219011344069620",27.65,40.80,0,337.24,394.05,136.2,129.5,0.641,530014.3,530014.3,4313,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899641,910182.00
08/22/2016 17:00,2,4.482,ACTIVE,213.29,352.57,59.986,1471899603,"274151322000087","219011344069620",26.34,56.00,0,330.03,372.71,119.5,113.4,0.438,744920.4,744920.4,4326,0,0,0,L,1151911521,0,122.46,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471899642,910183.00
08/22/2016 17:15,2,4.674,ACTIVE,217.58,357.38,59.981,1471900503,"201051344000645","219011344069620",27.69,40.60,0,338.44,389.24,131.1,124.6,0.597,529553.2,529553.2,4312,0,0,0,L,1122011218,0,123.81,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900504,910184.00
08/22/2016 17:15,2,4.260,ACTIVE,213.51,349.86,59.965,1471900503,"274151322000085","219011344069620",26.36,47.30,0,333.33,370.90,113.8,107.9,0.433,772668.7,772668.7,4271,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900505,910185.00
08/22/2016 17:15,2,4.682,ACTIVE,216.90,357.38,59.975,1471900503,"201051344000633","219011344069620",28.01,40.60,0,338.14,390.44,132.9,126.4,0.614,521055.1,521055.1,4307,0,0,0,L,1122011218,0,123.36,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900507,910186.00
08/22/2016 17:15,2,4.672,ACTIVE,217.58,359.18,59.975,1471900503,"201051344000469","219011344069620",28.01,38.40,0,338.44,390.74,132.6,126.1,0.650,523410.7,523410.7,4322,0,0,0,L,1122011218,0,123.14,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900507,910187.00
08/22/2016 17:15,2,4.672,ACTIVE,215.77,354.67,59.975,1471900503,"201051344000646","219011344069620",27.91,41.00,0,333.03,385.33,132.0,125.4,0.623,524381.9,524381.9,4304,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900508,910188.00
08/22/2016 17:15,2,4.340,ACTIVE,213.06,359.78,59.975,1471900503,"274151322000052","219011344069620",27.73,48.50,0,332.73,373.31,121.8,115.6,0.464,792887.9,792887.9,4269,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900509,910189.00
08/22/2016 17:15,2,4.910,ACTIVE,216.90,355.58,59.981,1471900503,"201051344000585","219011344069620",27.61,40.20,0,313.50,401.86,137.3,130.6,0.645,533659.8,533659.8,4298,0,0,0,L,1122011218,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900510,910190.00
08/22/2016 17:15,2,4.572,ACTIVE,215.54,353.47,59.981,1471900503,"201051344001230","219011344069620",27.87,41.00,0,332.73,384.13,129.0,122.6,0.597,527644.2,527644.2,4324,0,0,0,L,1122011218,0,123.59,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900511,910191.00
08/22/2016 17:15,2,4.500,ACTIVE,216.67,356.18,59.970,1471900503,"201051344000582","219011344069620",27.99,39.50,0,336.94,387.14,127.5,121.1,0.597,520400.6,520400.6,4302,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900512,910192.00
08/22/2016 17:15,2,4.369,ACTIVE,215.54,352.57,59.970,1471900503,"201051344000955","219011344069620",27.97,42.50,0,333.33,384.43,123.7,117.5,0.588,534108.0,534108.0,4309,0,0,0,L,1122011218,0,123.14,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900513,910193.00
08/22/2016 17:15,2,2.713,ACTIVE,213.06,406.97,59.975,1471900503,"274151322000094","219011344069620",37.89,49.30,0,383.23,438.23,104.0,98.5,0.402,650115.1,650115.1,4348,0,0,0,L,1151911521,0,122.23,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900514,910194.00
08/22/2016 17:15,2,3.961,ACTIVE,216.67,354.07,59.970,1471900503,"201051344000579","219011344069620",28.01,41.30,0,338.74,391.04,112.3,106.5,0.526,537654.5,537654.5,4314,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900515,910195.00
08/22/2016 17:15,2,3.877,ACTIVE,215.09,349.86,59.996,1471900503,"201051344000890","219011344069620",27.67,43.00,0,333.93,385.33,108.7,103.0,0.499,531359.9,531359.9,4303,0,0,0,L,1122011218,0,123.59,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900516,910196.00
08/22/2016 17:15,2,3.777,ACTIVE,215.32,351.67,59.970,1471900503,"201051344000438","219011344069620",28.09,43.20,0,337.84,385.63,107.5,101.8,0.513,532874.1,532874.1,4312,0,0,0,L,1122011218,0,123.59,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900517,910197.00
08/22/2016 17:15,2,3.748,ACTIVE,215.09,351.37,59.970,1471900503,"201051344000417","219011344069620",27.71,43.20,0,333.33,384.73,105.2,99.6,0.504,524281.9,524281.9,4305,0,0,0,L,1122011218,0,123.14,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900518,910198.00
08/22/2016 17:15,2,3.611,ACTIVE,212.61,355.88,59.965,1471900503,"274151322000083","219011344069620",27.49,52.80,0,333.03,374.21,100.5,95.1,0.407,785707.7,785707.7,4281,0,0,0,L,1151911521,0,122.01,122.68,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900518,910199.00
08/22/2016 17:15,2,3.814,ACTIVE,213.74,345.66,59.981,1471900503,"274151322000076","219011344069620",28.17,47.50,0,333.03,374.81,108.8,103.1,0.424,838213.0,838213.0,4284,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900519,910200.00
08/22/2016 17:15,2,3.934,ACTIVE,216.00,353.47,59.970,1471900503,"201051344000868","219011344069620",27.43,39.50,0,338.44,390.14,109.3,103.6,0.504,522264.0,522264.0,4312,0,0,0,L,1122011218,0,122.68,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900520,910201.00
08/22/2016 17:15,2,3.924,ACTIVE,212.61,348.06,59.970,1471900503,"274151322000095","219011344069620",27.89,51.30,0,332.43,376.01,110.7,105.0,0.420,829746.2,829746.2,4291,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900521,910202.00
08/22/2016 17:15,2,3.799,ACTIVE,216.67,361.59,59.954,1471900503,"201051344000988","219011344069620",17.91,38.80,0,320.41,393.15,69.0,64.7,0.583,514924.5,514924.5,4324,0,0,0,L,1122011218,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900522,910203.00
08/22/2016 17:15,2,3.797,ACTIVE,215.54,350.77,59.986,1471900503,"201051344001025","219011344069620",27.67,40.20,0,335.14,386.53,106.4,100.7,0.486,532555.9,532555.9,4308,0,0,0,L,1122011218,0,123.36,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900523,910204.00
08/22/2016 17:15,2,3.572,ACTIVE,216.45,353.17,59.965,1471900503,"201051344000458","219011344069620",27.83,41.30,0,338.14,390.14,100.7,95.3,0.486,529633.2,529633.2,4308,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900524,910205.00
08/22/2016 17:15,2,3.752,ACTIVE,217.13,354.97,59.970,1471900503,"201051344000853","219011344069620",27.67,40.20,0,338.74,390.14,105.2,99.6,0.499,528828.8,528828.8,4309,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900525,910206.00
08/22/2016 17:15,2,3.680,ACTIVE,215.09,351.67,59.981,1471900503,"201051344000685","219011344069620",27.59,43.40,0,334.24,385.93,102.9,97.4,0.508,532129.1,532129.1,4318,0,0,0,L,1122011218,0,123.81,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900526,910207.00
08/22/2016 17:15,2,3.828,ACTIVE,215.77,352.87,59.965,1471900503,"201051344000917","219011344069620",28.01,41.30,0,336.34,385.93,108.7,102.9,0.517,529089.4,529089.4,4326,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900526,910208.00
08/22/2016 17:15,2,4.014,ACTIVE,215.32,351.67,59.965,1471900503,"201051344001145","219011344069620",27.39,41.30,0,335.44,385.63,111.4,105.6,0.517,534289.5,534289.5,4324,0,0,0,L,1122011218,0,123.36,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900527,910209.00
08/22/2016 17:15,2,4.064,ACTIVE,216.45,353.77,59.954,1471900503,"201051344000651","219011344069620",28.13,39.80,0,327.62,399.46,115.8,109.8,0.539,527165.2,527165.2,4304,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900528,910210.00
08/22/2016 17:15,2,3.703,ACTIVE,212.83,351.07,59.959,1471900503,"274151322000088","219011344069620",26.52,45.80,0,333.03,371.81,99.4,94.0,0.376,756816.6,756816.6,4275,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900529,910211.00
08/22/2016 17:15,2,2.695,ACTIVE,213.96,408.78,59.959,1471900503,"274151322000068","219011344069620",37.29,47.00,0,387.14,440.94,101.8,96.3,0.393,650381.0,650381.0,4341,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900530,910212.00
08/22/2016 17:15,2,4.539,ACTIVE,216.45,353.47,59.970,1471900503,"201051344001135","219011344069620",27.69,41.80,0,334.54,385.33,127.3,121.0,0.588,523315.5,523315.5,4301,0,0,0,L,1122011218,0,124.04,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900531,910213.00
08/22/2016 17:15,2,4.438,ACTIVE,216.00,355.88,59.959,1471900503,"201051344000594","219011344069620",27.95,42.80,0,337.24,389.54,125.6,119.3,0.575,534025.5,534025.5,4309,0,0,0,L,1122011218,0,122.91,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900532,910214.00
08/22/2016 17:15,2,4.301,ACTIVE,216.45,354.07,59.959,1471900503,"201051344001203","219011344069620",28.19,39.00,0,337.84,386.83,122.8,116.6,0.579,531316.7,531316.7,4316,0,0,0,L,1122011218,0,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900533,910215.00
08/22/2016 17:15,2,3.926,ACTIVE,213.29,348.66,59.970,1471900503,"274151322000054","219011344069620",26.74,48.80,0,332.73,372.41,106.3,100.7,0.415,772508.8,772508.8,4272,0,0,0,L,1151911521,0,122.68,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900534,910216.00
08/22/2016 17:15,2,4.096,ACTIVE,216.67,353.17,59.959,1471900503,"201051344000867","219011344069620",27.81,41.50,0,338.74,389.24,115.4,109.4,0.530,521336.3,521336.3,4311,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900535,910217.00
08/22/2016 17:15,2,3.918,ACTIVE,216.45,353.77,59.975,1471900503,"201051344001093","219011344069620",28.09,38.00,0,337.84,385.63,111.5,105.7,0.517,528516.2,528516.2,4328,0,0,0,L,1122011218,0,124.04,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900536,910218.00
08/22/2016 17:15,2,4.150,ACTIVE,216.67,356.18,59.965,1471900503,"201051344000900","219011344069620",27.79,40.00,0,338.74,390.44,116.8,110.8,0.530,537833.9,537833.9,4323,0,0,0,L,1122011218,0,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900537,910219.00
08/22/2016 17:15,2,3.920,ACTIVE,216.67,354.67,59.975,1471900503,"201051344000648","219011344069620",27.83,38.80,0,339.34,391.34,110.4,104.6,0.517,527214.1,527214.1,4305,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900538,910220.00
08/22/2016 17:15,2,3.645,ACTIVE,216.45,354.67,59.975,1471900503,"201051344000569","219011344069620",27.47,41.80,0,337.84,390.74,101.3,95.9,0.464,538089.5,538089.5,4308,0,0,0,L,1122011218,0,122.68,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900539,910221.00
08/22/2016 17:15,2,3.418,ACTIVE,216.22,352.57,59.991,1471900503,"201051344000983","219011344069620",27.99,41.00,0,338.74,390.74,96.9,91.6,0.455,530315.3,530315.3,4303,0,0,0,L,1122011218,0,123.14,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900540,910222.00
08/22/2016 17:15,2,3.473,ACTIVE,216.22,352.27,59.975,1471900503,"201051344001158","219011344069620",27.19,40.00,0,337.84,390.14,95.7,90.5,0.455,522612.3,522612.3,4309,0,0,0,L,1122011218,0,122.91,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900541,910223.00
08/22/2016 17:15,2,3.801,ACTIVE,216.67,354.97,59.970,1471900503,"201051344000576","219011344069620",27.61,40.20,0,338.14,389.84,106.4,100.8,0.513,530045.3,530045.3,4314,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900542,910224.00
08/22/2016 17:15,2,3.209,ACTIVE,213.06,342.35,59.975,1471900503,"274151322000087","219011344069620",27.10,55.30,0,331.23,371.21,88.0,83.0,0.331,744947.6,744947.6,4327,0,0,0,L,1151911521,0,122.68,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471900542,910225.00
08/22/2016 17:30,2,5.049,ACTIVE,218.03,358.28,59.949,1471901403,"201051344000645","219011344069620",27.71,39.50,0,320.11,397.05,141.8,134.9,0.650,529577.8,529577.8,4313,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901404,910226.00
08/22/2016 17:30,2,4.473,ACTIVE,213.51,357.38,59.949,1471901403,"274151322000085","219011344069620",26.94,45.30,0,323.11,379.62,121.9,115.7,0.464,772690.1,772690.1,4272,0,0,0,L,1151911521,0,123.36,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901405,910227.00
08/22/2016 17:30,2,5.035,ACTIVE,217.58,359.18,59.938,1471901403,"201051344000633","219011344069620",28.11,39.00,0,318.91,397.05,143.3,136.4,0.676,521080.0,521080.0,4308,0,0,0,L,1122011218,0,123.59,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901406,910228.00
08/22/2016 17:30,2,4.871,ACTIVE,218.26,358.88,59.944,1471901403,"201051344000469","219011344069620",28.51,37.00,0,317.40,397.96,140.5,133.7,0.663,523435.5,523435.5,4323,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901407,910229.00
08/22/2016 17:30,2,4.848,ACTIVE,216.22,357.08,59.959,1471901403,"201051344000646","219011344069620",28.47,39.80,0,316.80,391.64,139.8,133.0,0.663,524406.7,524406.7,4305,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901408,910230.00
08/22/2016 17:30,2,4.469,ACTIVE,213.51,360.08,59.954,1471901403,"274151322000052","219011344069620",28.05,45.30,0,323.11,379.02,126.8,120.5,0.482,792910.7,792910.7,4270,0,0,0,L,1151911521,0,122.46,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901409,910231.00
08/22/2016 17:30,2,4.584,ACTIVE,216.90,355.88,59.959,1471901403,"201051344000585","219011344069620",28.21,38.80,0,316.80,392.85,130.8,124.3,0.605,533685.9,533685.9,4299,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901410,910232.00
08/22/2016 17:30,2,4.068,ACTIVE,215.54,351.37,59.965,1471901403,"201051344001230","219011344069620",28.21,39.80,0,318.91,388.94,116.0,110.0,0.530,527668.5,527668.5,4325,0,0,0,L,1122011218,0,123.81,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901410,910233.00
08/22/2016 17:30,2,3.627,ACTIVE,216.22,351.97,59.970,1471901403,"201051344000582","219011344069620",28.21,38.40,0,316.50,392.85,103.4,97.9,0.477,520425.2,520425.2,4303,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901411,910234.00
08/22/2016 17:30,2,3.285,ACTIVE,214.87,348.36,59.959,1471901403,"201051344000955","219011344069620",28.15,40.60,0,318.30,389.54,93.5,88.4,0.429,534132.1,534132.1,4310,0,0,0,L,1122011218,0,122.91,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901412,910235.00
08/22/2016 17:30,2,1.896,ACTIVE,212.38,422.30,59.975,1471901403,"274151322000094","219011344069620",38.23,46.60,0,331.83,445.15,74.3,69.8,0.526,650135.7,650135.7,4349,0,0,0,L,1151911521,0,122.23,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901413,910236.00
08/22/2016 17:30,2,2.527,ACTIVE,214.87,354.67,59.917,1471901403,"201051344000579","219011344069620",28.15,39.80,0,318.00,398.26,72.0,67.6,0.592,537679.7,537679.7,4315,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901414,910237.00
08/22/2016 17:30,2,2.354,ACTIVE,213.74,356.48,59.996,1471901403,"201051344000890","219011344069620",28.15,41.00,0,317.10,391.04,67.0,62.8,0.552,531384.4,531384.4,4304,0,0,0,L,1122011218,0,122.91,121.33,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901415,910238.00
08/22/2016 17:30,2,2.217,ACTIVE,214.19,357.68,59.996,1471901403,"201051344000438","219011344069620",28.09,41.50,0,317.70,391.94,63.0,58.9,0.544,532898.4,532898.4,4313,0,0,0,L,1122011218,0,122.91,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901416,910239.00
08/22/2016 17:30,2,2.166,ACTIVE,213.74,356.18,59.928,1471901403,"201051344000417","219011344069620",27.61,41.30,0,316.20,391.34,60.6,56.6,0.513,524306.1,524306.1,4306,0,0,0,L,1122011218,0,122.23,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901417,910240.00
08/22/2016 17:30,2,2.047,ACTIVE,211.93,357.08,59.954,1471901403,"274151322000083","219011344069620",27.67,50.00,0,323.41,378.12,57.3,53.4,0.415,785730.7,785730.7,4282,0,0,0,L,1151911521,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901418,910241.00
08/22/2016 17:30,2,2.084,ACTIVE,212.38,353.77,59.954,1471901403,"274151322000076","219011344069620",28.15,45.30,0,324.02,379.62,59.4,55.4,0.415,838237.4,838237.4,4285,0,0,0,L,1151911521,0,121.55,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901419,910242.00
08/22/2016 17:30,2,2.260,ACTIVE,214.19,356.78,60.007,1471901403,"201051344000868","219011344069620",27.87,38.20,0,317.10,395.85,63.9,59.8,0.526,522288.7,522288.7,4313,0,0,0,L,1122011218,0,121.78,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901420,910243.00
08/22/2016 17:30,2,2.199,ACTIVE,212.16,346.56,60.002,1471901403,"274151322000095","219011344069620",27.71,48.80,0,321.61,379.62,61.7,57.6,0.411,829770.9,829770.9,4292,0,0,0,L,1151911521,0,122.46,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901420,910244.00
08/22/2016 17:30,2,2.307,ACTIVE,214.64,354.37,59.907,1471901403,"201051344000988","219011344069620",17.91,37.30,0,320.11,398.26,41.8,38.5,0.349,514940.5,514940.5,4325,0,0,0,L,1122011218,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901421,910245.00
08/22/2016 17:30,2,2.291,ACTIVE,213.96,357.08,59.959,1471901403,"201051344001025","219011344069620",27.91,39.00,0,318.61,391.94,64.8,60.6,0.526,532581.1,532581.1,4309,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901422,910246.00
08/22/2016 17:30,2,2.221,ACTIVE,214.64,357.68,59.938,1471901403,"201051344000458","219011344069620",27.53,40.00,0,319.81,398.26,62.0,57.9,0.526,529658.0,529658.0,4309,0,0,0,L,1122011218,0,122.23,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901423,910247.00
08/22/2016 17:30,2,2.162,ACTIVE,215.09,358.58,59.901,1471901403,"201051344000853","219011344069620",27.67,39.00,0,320.11,397.35,60.6,56.5,0.513,528853.6,528853.6,4310,0,0,0,L,1122011218,0,122.68,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901424,910248.00
08/22/2016 17:30,2,2.102,ACTIVE,213.96,355.28,60.002,1471901403,"201051344000685","219011344069620",27.65,41.00,0,316.20,391.64,58.9,54.9,0.517,532153.5,532153.5,4319,0,0,0,L,1122011218,0,123.14,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901425,910249.00
08/22/2016 17:30,2,2.064,ACTIVE,213.96,355.58,59.959,1471901403,"201051344000917","219011344069620",27.65,39.50,0,318.61,391.94,57.9,53.9,0.477,529114.1,529114.1,4327,0,0,0,L,1122011218,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901426,910250.00
08/22/2016 17:30,2,2.053,ACTIVE,213.74,354.97,59.954,1471901403,"201051344001145","219011344069620",27.27,39.80,0,317.70,391.34,56.7,52.8,0.451,534314.3,534314.3,4325,0,0,0,L,1122011218,0,122.68,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901427,910251.00
08/22/2016 17:30,2,2.010,ACTIVE,214.19,354.97,59.933,1471901403,"201051344000651","219011344069620",27.59,38.40,0,318.61,393.75,56.2,52.4,0.460,527190.0,527190.0,4305,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901428,910252.00
08/22/2016 17:30,2,1.811,ACTIVE,211.70,353.47,59.954,1471901403,"274151322000088","219011344069620",26.42,43.60,0,322.21,380.22,48.4,44.8,0.331,756837.6,756837.6,4276,0,0,0,L,1151911521,0,122.46,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901429,910253.00
08/22/2016 17:30,2,1.225,ACTIVE,212.61,412.68,59.959,1471901403,"274151322000068","219011344069620",37.61,44.80,0,333.63,447.55,46.5,42.9,0.318,650401.7,650401.7,4342,0,0,0,L,1151911521,0,122.46,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901430,910254.00
08/22/2016 17:30,2,2.025,ACTIVE,213.51,352.57,59.965,1471901403,"201051344001135","219011344069620",27.49,39.80,0,317.40,390.74,56.5,52.6,0.460,523340.1,523340.1,4302,0,0,0,L,1122011218,0,122.46,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901431,910255.00
08/22/2016 17:30,2,2.029,ACTIVE,213.74,354.67,59.959,1471901403,"201051344000594","219011344069620",27.61,40.80,0,318.00,393.15,56.7,52.8,0.473,534050.3,534050.3,4310,0,0,0,L,1122011218,0,121.78,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901431,910256.00
08/22/2016 17:30,2,2.020,ACTIVE,214.19,354.37,59.975,1471901403,"201051344001203","219011344069620",27.75,37.50,0,318.30,392.55,56.7,52.8,0.473,531341.3,531341.3,4317,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901432,910257.00
08/22/2016 17:30,2,1.881,ACTIVE,212.16,346.56,59.965,1471901403,"274151322000054","219011344069620",26.56,46.20,0,323.11,380.82,50.6,46.9,0.354,772530.1,772530.1,4273,0,0,0,L,1151911521,0,122.68,121.78,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901433,910258.00
08/22/2016 17:30,2,1.971,ACTIVE,214.19,353.17,60.007,1471901403,"201051344000867","219011344069620",27.63,40.00,0,320.71,394.05,55.2,51.3,0.446,521360.9,521360.9,4312,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901434,910259.00
08/22/2016 17:30,2,1.842,ACTIVE,214.19,354.37,59.986,1471901403,"201051344001093","219011344069620",27.87,36.30,0,318.61,391.94,52.0,48.2,0.433,528539.9,528539.9,4329,0,0,0,L,1122011218,0,122.68,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901435,910260.00
08/22/2016 17:30,2,1.951,ACTIVE,214.19,355.58,59.954,1471901403,"201051344000900","219011344069620",27.83,38.60,0,318.00,398.26,55.0,51.2,0.455,537858.8,537858.8,4324,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901436,910261.00
08/22/2016 17:30,2,1.926,ACTIVE,214.41,354.67,59.975,1471901403,"201051344000648","219011344069620",27.53,37.50,0,317.70,397.35,53.7,49.9,0.451,527238.2,527238.2,4306,0,0,0,L,1122011218,0,121.78,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901437,910262.00
08/22/2016 17:30,2,1.949,ACTIVE,214.41,355.58,59.970,1471901403,"201051344000569","219011344069620",27.61,40.00,0,318.00,397.35,54.6,50.7,0.451,538113.9,538113.9,4309,0,0,0,L,1122011218,0,121.55,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901438,910263.00
08/22/2016 17:30,2,1.977,ACTIVE,214.64,355.58,59.965,1471901403,"201051344000983","219011344069620",28.13,39.50,0,319.81,399.76,56.3,52.4,0.468,530340.3,530340.3,4304,0,0,0,L,1122011218,0,122.23,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901439,910264.00
08/22/2016 17:30,2,2.000,ACTIVE,214.64,355.58,59.975,1471901403,"201051344001158","219011344069620",27.14,38.40,0,316.50,396.15,55.0,51.2,0.464,522636.6,522636.6,4310,0,0,0,L,1122011218,0,121.78,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901440,910265.00
08/22/2016 17:30,2,1.992,ACTIVE,214.87,356.78,59.917,1471901403,"201051344000576","219011344069620",27.67,38.20,0,317.40,398.26,55.9,52.0,0.468,530069.3,530069.3,4315,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901441,910266.00
08/22/2016 17:30,2,1.818,ACTIVE,212.16,351.37,59.970,1471901403,"274151322000087","219011344069620",26.52,52.00,0,322.21,380.22,48.9,45.3,0.336,744968.7,744968.7,4328,0,0,0,L,1151911521,0,122.46,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471901442,910267.00
08/22/2016 17:45,2,3.381,ACTIVE,216.45,352.27,59.970,1471902303,"201051344000645","219011344069620",27.99,38.40,0,320.11,398.26,95.8,90.6,0.442,529600.5,529600.5,4314,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902305,910268.00
08/22/2016 17:45,2,3.023,ACTIVE,213.06,351.97,59.959,1471902303,"274151322000085","219011344069620",27.00,43.40,0,330.03,379.62,82.7,77.9,0.309,772709.7,772709.7,4273,0,0,0,L,1151911521,0,123.14,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902305,910269.00
08/22/2016 17:45,2,3.400,ACTIVE,216.00,353.17,59.959,1471902303,"201051344000633","219011344069620",28.19,37.80,0,320.71,397.66,97.1,91.8,0.464,521102.9,521102.9,4309,0,0,0,L,1122011218,0,122.91,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902306,910270.00
08/22/2016 17:45,2,3.369,ACTIVE,216.45,352.27,59.965,1471902303,"201051344000469","219011344069620",28.31,36.50,0,315.00,397.96,96.7,91.4,0.464,523458.3,523458.3,4324,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902307,910271.00
08/22/2016 17:45,2,3.400,ACTIVE,214.87,350.77,59.938,1471902303,"201051344000646","219011344069620",28.01,38.80,0,317.70,391.04,96.5,91.2,0.455,524429.5,524429.5,4306,0,0,0,L,1122011218,0,123.36,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902308,910272.00
08/22/2016 17:45,2,3.061,ACTIVE,212.61,354.07,59.954,1471902303,"274151322000052","219011344069620",28.05,44.80,0,327.92,378.72,86.9,81.9,0.336,792931.3,792931.3,4271,0,0,0,L,1151911521,0,121.78,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902309,910273.00
08/22/2016 17:45,2,3.557,ACTIVE,215.77,351.07,59.965,1471902303,"201051344000585","219011344069620",28.41,37.80,0,319.21,394.05,102.2,96.8,0.473,533709.9,533709.9,4300,0,0,0,L,1122011218,0,123.14,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902310,910274.00
08/22/2016 17:45,2,3.299,ACTIVE,214.64,348.06,59.965,1471902303,"201051344001230","219011344069620",28.33,38.40,0,318.30,389.54,94.6,89.4,0.438,527690.9,527690.9,4326,0,0,0,L,1122011218,0,123.36,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902311,910275.00
08/22/2016 17:45,2,3.371,ACTIVE,215.77,351.37,59.965,1471902303,"201051344000582","219011344069620",28.03,37.00,0,315.90,394.65,95.7,90.5,0.446,520447.7,520447.7,4304,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902312,910276.00
08/22/2016 17:45,2,3.275,ACTIVE,214.87,349.56,59.991,1471902303,"201051344000955","219011344069620",28.21,39.80,0,318.30,389.84,93.6,88.4,0.429,534154.3,534154.3,4311,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902313,910277.00
08/22/2016 17:45,2,2.012,ACTIVE,212.83,411.78,59.938,1471902303,"274151322000094","219011344069620",38.29,46.00,0,334.84,448.45,78.0,73.4,0.539,650154.3,650154.3,4350,0,0,0,L,1151911521,0,122.23,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902314,910278.00
08/22/2016 17:45,2,3.430,ACTIVE,216.22,352.87,59.959,1471902303,"201051344000579","219011344069620",28.29,39.00,0,321.01,397.35,98.2,92.9,0.455,537703.0,537703.0,4316,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902315,910279.00
08/22/2016 17:45,2,3.324,ACTIVE,214.87,349.26,59.965,1471902303,"201051344000890","219011344069620",28.35,39.50,0,317.70,391.34,95.4,90.2,0.438,531407.0,531407.0,4305,0,0,0,L,1122011218,0,123.59,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902316,910280.00
08/22/2016 17:45,2,3.295,ACTIVE,215.32,351.07,59.965,1471902303,"201051344000438","219011344069620",28.33,40.20,0,318.91,391.94,94.6,89.4,0.455,532920.8,532920.8,4314,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902316,910281.00
08/22/2016 17:45,2,3.330,ACTIVE,215.09,350.47,59.949,1471902303,"201051344000417","219011344069620",27.85,40.00,0,316.80,391.04,94.0,88.8,0.451,524328.3,524328.3,4307,0,0,0,L,1122011218,0,123.14,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902317,910282.00
08/22/2016 17:45,2,3.129,ACTIVE,212.61,348.36,59.970,1471902303,"274151322000083","219011344069620",27.93,49.30,0,329.43,378.42,88.5,83.4,0.358,785751.7,785751.7,4283,0,0,0,L,1151911521,0,122.01,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902318,910283.00
08/22/2016 17:45,2,3.232,ACTIVE,213.51,354.97,59.954,1471902303,"274151322000076","219011344069620",28.67,44.80,0,328.82,379.32,93.7,88.5,0.358,838259.8,838259.8,4286,0,0,0,L,1151911521,0,122.46,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902319,910284.00
08/22/2016 17:45,2,3.371,ACTIVE,215.54,351.37,59.959,1471902303,"201051344000868","219011344069620",28.13,37.30,0,318.00,394.95,96.1,90.8,0.438,522311.6,522311.6,4314,0,0,0,L,1122011218,0,122.46,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902320,910285.00
08/22/2016 17:45,2,3.340,ACTIVE,212.61,343.25,59.959,1471902303,"274151322000095","219011344069620",28.29,47.50,0,327.02,379.32,95.8,90.5,0.362,829793.7,829793.7,4293,0,0,0,L,1151911521,0,122.46,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902321,910286.00
08/22/2016 17:45,2,3.424,ACTIVE,216.22,359.48,59.970,1471902303,"201051344000988","219011344069620",18.23,35.40,0,318.91,398.26,63.3,59.1,0.535,514955.4,514955.4,4326,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902322,910287.00
08/22/2016 17:45,2,3.453,ACTIVE,215.32,350.17,59.944,1471902303,"201051344001025","219011344069620",28.21,37.80,0,317.10,392.55,98.7,93.3,0.446,532604.6,532604.6,4310,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902323,910288.00
08/22/2016 17:45,2,3.391,ACTIVE,216.22,352.27,59.970,1471902303,"201051344000458","219011344069620",28.33,39.00,0,319.51,397.96,97.2,91.9,0.468,529681.2,529681.2,4310,0,0,0,L,1122011218,0,123.14,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902324,910289.00
08/22/2016 17:45,2,3.443,ACTIVE,216.67,353.17,59.933,1471902303,"201051344000853","219011344069620",27.83,38.60,0,321.31,395.55,97.1,91.8,0.451,528876.8,528876.8,4311,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902325,910290.00
08/22/2016 17:45,2,3.342,ACTIVE,214.87,351.07,59.970,1471902303,"201051344000685","219011344069620",28.19,40.00,0,316.80,392.25,95.5,90.2,0.468,532176.1,532176.1,4320,0,0,0,L,1122011218,0,123.81,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902326,910291.00
08/22/2016 17:45,2,3.408,ACTIVE,215.54,351.07,59.954,1471902303,"201051344000917","219011344069620",28.15,38.40,0,318.91,391.94,97.2,91.9,0.460,529137.2,529137.2,4328,0,0,0,L,1122011218,0,123.36,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902326,910292.00
08/22/2016 17:45,2,3.412,ACTIVE,215.09,350.17,59.965,1471902303,"201051344001145","219011344069620",28.11,38.40,0,319.21,391.04,97.2,91.9,0.446,534337.4,534337.4,4326,0,0,0,L,1122011218,0,123.36,122.23,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902327,910293.00
08/22/2016 17:45,2,3.389,ACTIVE,215.77,351.37,59.959,1471902303,"201051344000651","219011344069620",28.27,37.00,0,318.91,394.95,96.9,91.6,0.451,527213.1,527213.1,4306,0,0,0,L,1122011218,0,124.04,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902328,910294.00
08/22/2016 17:45,2,2.945,ACTIVE,212.61,347.76,59.954,1471902303,"274151322000088","219011344069620",27.15,43.00,0,328.22,386.53,81.0,76.2,0.305,756857.0,756857.0,4277,0,0,0,L,1151911521,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902329,910295.00
08/22/2016 17:45,2,2.090,ACTIVE,213.51,400.36,59.949,1471902303,"274151322000068","219011344069620",37.57,44.30,0,335.44,458.37,79.7,75.0,0.292,650420.7,650420.7,4343,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902330,910296.00
08/22/2016 17:45,2,3.350,ACTIVE,215.09,349.86,59.970,1471902303,"201051344001135","219011344069620",28.37,38.80,0,319.51,390.74,96.3,91.0,0.446,523363.1,523363.1,4303,0,0,0,L,1122011218,0,123.36,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902331,910297.00
08/22/2016 17:45,2,3.375,ACTIVE,215.32,351.37,59.959,1471902303,"201051344000594","219011344069620",28.39,39.50,0,318.00,393.15,97.0,91.7,0.455,534073.5,534073.5,4311,0,0,0,L,1122011218,0,122.46,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902332,910298.00
08/22/2016 17:45,2,3.350,ACTIVE,215.77,350.17,59.954,1471902303,"201051344001203","219011344069620",28.33,36.30,0,317.10,394.35,96.1,90.8,0.455,531364.3,531364.3,4318,0,0,0,L,1122011218,0,124.04,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902333,910299.00
08/22/2016 17:45,2,3.002,ACTIVE,212.83,353.47,59.959,1471902303,"274151322000054","219011344069620",27.23,45.00,0,327.92,379.62,82.8,78.0,0.318,772550.0,772550.0,4274,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902334,910300.00
08/22/2016 17:45,2,3.383,ACTIVE,215.77,350.77,59.928,1471902303,"201051344000867","219011344069620",28.21,39.30,0,318.61,395.85,96.7,91.4,0.446,521384.2,521384.2,4313,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902335,910301.00
08/22/2016 17:45,2,3.184,ACTIVE,215.54,351.07,59.981,1471902303,"201051344001093","219011344069620",28.57,35.60,0,317.70,396.15,92.1,87.0,0.424,528562.0,528562.0,4330,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902336,910302.00
08/22/2016 17:45,2,3.410,ACTIVE,216.00,352.27,59.954,1471902303,"201051344000900","219011344069620",28.27,38.00,0,319.51,398.26,97.6,92.3,0.446,537882.2,537882.2,4325,0,0,0,L,1122011218,0,123.14,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902337,910303.00
08/22/2016 17:45,2,3.354,ACTIVE,216.22,351.97,59.970,1471902303,"201051344000648","219011344069620",27.87,37.00,0,318.61,397.35,94.7,89.5,0.446,527261.0,527261.0,4307,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902338,910304.00
08/22/2016 17:45,2,3.350,ACTIVE,216.22,352.57,59.975,1471902303,"201051344000569","219011344069620",28.29,39.50,0,319.21,397.96,96.0,90.7,0.455,538137.1,538137.1,4310,0,0,0,L,1122011218,0,122.46,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902339,910305.00
08/22/2016 17:45,2,3.412,ACTIVE,216.45,352.27,59.965,1471902303,"201051344000983","219011344069620",28.45,39.30,0,319.51,397.35,98.3,93.0,0.468,530363.9,530363.9,4305,0,0,0,L,1122011218,0,123.14,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902340,910306.00
08/22/2016 17:45,2,3.400,ACTIVE,216.22,351.67,59.965,1471902303,"201051344001158","219011344069620",27.77,38.00,0,319.81,396.75,95.7,90.4,0.446,522659.7,522659.7,4311,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902341,910307.00
08/22/2016 17:45,2,3.340,ACTIVE,216.45,353.47,59.970,1471902303,"201051344000576","219011344069620",27.95,37.50,0,319.51,397.66,94.5,89.3,0.446,530092.1,530092.1,4316,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902342,910308.00
08/22/2016 17:45,2,3.027,ACTIVE,213.06,351.37,59.975,1471902303,"274151322000087","219011344069620",27.04,51.30,0,330.63,380.22,82.8,78.0,0.278,744988.7,744988.7,4329,0,0,0,L,1151911521,0,122.46,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471902343,910309.00
08/22/2016 18:00,2,2.834,ACTIVE,216.45,351.37,59.933,1471903203,"201051344000645","219011344069620",27.97,38.00,0,338.74,375.71,80.3,75.6,0.376,529621.2,529621.2,4315,0,0,0,L,1122011218,0,123.36,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903204,910310.00
