ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 18:00,2,2.490,ACTIVE,213.29,357.08,59.975,1471903203,"274151322000085","219011344069620",26.94,40.60,0,328.52,379.02,67.9,63.6,0.473,772727.3,772727.3,4274,0,0,0,L,1151911521,0,123.14,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903205,910311.00
08/22/2016 18:00,2,2.846,ACTIVE,216.00,352.57,59.981,1471903203,"201051344000633","219011344069620",28.23,37.30,0,337.54,376.62,81.4,76.6,0.384,521123.9,521123.9,4310,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903206,910312.00
08/22/2016 18:00,2,2.812,ACTIVE,216.22,350.77,59.975,1471903203,"201051344000469","219011344069620",28.33,35.80,0,337.84,375.71,80.7,75.9,0.384,523479.2,523479.2,4325,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903207,910313.00
08/22/2016 18:00,2,1.752,ALERT,214.64,354.07,59.975,1471903203,"201051344000646","219011344069620",32.01,38.00,0,293.36,376.92,56.8,52.9,0.535,524450.2,524450.2,4307,0,0,0,L,1122011218,0,123.59,122.23,0002,32,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903209,910314.00
08/22/2016 18:00,2,2.529,ACTIVE,213.06,352.27,59.970,1471903203,"274151322000052","219011344069620",27.83,42.00,0,328.52,379.62,71.3,66.9,0.504,792949.9,792949.9,4272,0,0,0,L,1151911521,0,122.01,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903210,910315.00
08/22/2016 18:00,2,3.018,ACTIVE,215.54,351.07,59.986,1471903203,"201051344000585","219011344069620",28.31,38.00,0,334.54,373.61,86.5,81.6,0.398,533732.2,533732.2,4301,0,0,0,L,1122011218,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903210,910316.00
08/22/2016 18:00,2,2.760,ACTIVE,214.87,348.66,59.986,1471903203,"201051344001230","219011344069620",28.17,37.50,0,333.93,372.11,78.7,74.1,0.362,527711.3,527711.3,4327,0,0,0,L,1122011218,0,123.59,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903211,910317.00
08/22/2016 18:00,2,2.797,ACTIVE,215.77,350.47,59.981,1471903203,"201051344000582","219011344069620",28.29,36.50,0,334.24,373.01,80.0,75.3,0.376,520468.4,520468.4,4305,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903212,910318.00
08/22/2016 18:00,2,2.723,ACTIVE,214.87,348.66,59.938,1471903203,"201051344000955","219011344069620",28.19,39.00,0,334.24,372.11,77.8,73.2,0.376,534174.4,534174.4,4312,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903213,910319.00
08/22/2016 18:00,2,1.688,ACTIVE,213.29,408.48,59.986,1471903203,"274151322000094","219011344069620",37.75,41.80,0,384.43,448.75,64.6,60.4,0.451,650171.0,650171.0,4351,0,0,0,L,1151911521,0,122.23,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903214,910320.00
08/22/2016 18:00,2,2.865,ACTIVE,216.22,351.07,59.949,1471903203,"201051344000579","219011344069620",28.47,38.80,0,338.44,374.81,82.7,77.8,0.380,537724.3,537724.3,4317,0,0,0,L,1122011218,0,122.91,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903215,910321.00
08/22/2016 18:00,2,2.785,ALERT,214.87,359.48,59.975,1471903203,"201051344000890","219011344069620",28.29,38.80,0,302.07,391.94,79.8,75.1,0.658,531427.6,531427.6,4306,0,0,0,L,1122011218,0,123.59,121.78,0002,36,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903217,910322.00
08/22/2016 18:00,2,2.703,ACTIVE,215.32,349.86,59.981,1471903203,"201051344000438","219011344069620",28.78,39.80,0,334.84,373.01,78.7,74.0,0.380,532941.2,532941.2,4315,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903218,910323.00
08/22/2016 18:00,2,2.779,ALERT,215.09,360.38,59.965,1471903203,"201051344000417","219011344069620",27.89,39.00,0,300.87,391.34,78.5,73.9,0.667,524348.6,524348.6,4308,0,0,0,L,1122011218,0,123.14,122.46,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903219,910324.00
08/22/2016 18:00,2,2.625,ALERT,212.61,364.59,59.991,1471903203,"274151322000083","219011344069620",27.65,46.20,0,299.07,378.72,73.5,69.0,0.526,785770.8,785770.8,4284,0,0,0,L,1151911521,0,122.01,122.68,0002,37,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903221,910325.00
08/22/2016 18:00,2,2.672,ACTIVE,213.51,360.69,59.981,1471903203,"274151322000076","219011344069620",28.59,42.80,0,310.49,418.09,77.3,72.7,0.548,838279.9,838279.9,4287,0,0,0,L,1151911521,0,122.68,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903222,910326.00
08/22/2016 18:00,2,2.846,ACTIVE,215.54,350.77,59.986,1471903203,"201051344000868","219011344069620",27.85,36.80,0,335.74,373.61,80.2,75.5,0.367,522332.4,522332.4,4315,0,0,0,L,1122011218,0,122.68,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903223,910327.00
08/22/2016 18:00,2,2.783,ALERT,212.83,349.86,59.986,1471903203,"274151322000095","219011344069620",28.19,45.80,0,299.97,376.62,79.5,74.8,0.301,829814.3,829814.3,4294,0,0,0,L,1151911521,0,122.68,122.68,0002,36,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903225,910328.00
08/22/2016 18:00,2,2.844,ACTIVE,216.22,357.08,59.991,1471903203,"201051344000988","219011344069620",18.37,34.50,0,335.44,386.53,52.9,49.2,0.446,514969.0,514969.0,4327,0,0,0,L,1122011218,0,122.91,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903226,910329.00
08/22/2016 18:00,2,2.857,ACTIVE,215.32,349.26,59.986,1471903203,"201051344001025","219011344069620",28.61,37.00,0,334.84,373.01,82.7,77.9,0.371,532626.1,532626.1,4311,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903227,910330.00
08/22/2016 18:00,2,2.852,ACTIVE,216.22,351.37,60.012,1471903203,"201051344000458","219011344069620",28.27,38.80,0,338.44,376.31,81.6,76.9,0.393,529702.4,529702.4,4311,0,0,0,L,1122011218,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903228,910331.00
08/22/2016 18:00,2,2.889,ACTIVE,216.67,353.47,59.996,1471903203,"201051344000853","219011344069620",27.79,38.00,0,338.74,377.82,81.3,76.5,0.380,528897.9,528897.9,4312,0,0,0,L,1122011218,0,123.59,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903229,910332.00
08/22/2016 18:00,2,2.773,ALERT,215.09,361.29,60.007,1471903203,"201051344000685","219011344069620",28.29,39.00,0,300.27,396.75,79.5,74.8,0.698,532196.7,532196.7,4321,0,0,0,L,1122011218,0,124.04,122.23,0002,34,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903230,910333.00
08/22/2016 18:00,2,2.873,ACTIVE,215.32,349.86,60.023,1471903203,"201051344000917","219011344069620",27.93,38.20,0,333.63,372.11,81.3,76.5,0.380,529158.3,529158.3,4329,0,0,0,L,1122011218,0,123.36,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903231,910334.00
08/22/2016 18:00,2,2.852,ALERT,215.09,350.47,59.991,1471903203,"201051344001145","219011344069620",28.19,37.50,0,301.17,390.14,81.4,76.7,0.371,534358.5,534358.5,4327,0,0,0,L,1122011218,0,123.36,122.46,0002,35,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903233,910335.00
08/22/2016 18:00,2,2.855,ACTIVE,215.77,350.17,60.002,1471903203,"201051344000651","219011344069620",27.95,36.30,0,334.54,373.61,80.9,76.2,0.371,527234.1,527234.1,4307,0,0,0,L,1122011218,0,124.27,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903234,910336.00
08/22/2016 18:00,2,2.414,ALERT,212.83,348.36,59.996,1471903203,"274151322000088","219011344069620",27.14,40.00,0,296.36,379.62,66.3,62.1,0.455,756874.3,756874.3,4278,0,0,0,L,1151911521,0,123.14,122.68,0002,34,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903236,910337.00
08/22/2016 18:00,2,1.682,ACTIVE,213.74,420.50,59.986,1471903203,"274151322000068","219011344069620",38.35,41.00,0,378.12,479.11,65.3,61.1,0.446,650437.7,650437.7,4344,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903237,910338.00
08/22/2016 18:00,2,2.809,ALERT,215.32,348.96,59.959,1471903203,"201051344001135","219011344069620",28.31,38.00,0,301.77,388.64,80.5,75.8,0.367,523384.0,523384.0,4304,0,0,0,L,1122011218,0,123.59,122.46,0002,34,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903239,910339.00
08/22/2016 18:00,2,2.840,ACTIVE,215.32,350.17,59.996,1471903203,"201051344000594","219011344069620",28.25,39.30,0,335.74,373.31,81.1,76.4,0.371,534094.7,534094.7,4312,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903240,910340.00
08/22/2016 18:00,2,2.764,ACTIVE,215.54,349.56,60.012,1471903203,"201051344001203","219011344069620",28.57,35.80,0,335.14,373.61,80.0,75.3,0.371,531385.2,531385.2,4319,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903241,910341.00
08/22/2016 18:00,2,2.443,ACTIVE,212.83,360.08,59.991,1471903203,"274151322000054","219011344069620",27.47,42.00,0,329.43,379.02,67.9,63.6,0.468,772567.8,772567.8,4275,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903241,910342.00
08/22/2016 18:00,2,2.807,ACTIVE,216.00,349.86,60.007,1471903203,"201051344000867","219011344069620",28.43,38.40,0,335.44,373.61,80.8,76.0,0.367,521405.2,521405.2,4314,0,0,0,L,1122011218,0,123.14,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903242,910343.00
08/22/2016 18:00,2,2.625,ACTIVE,215.54,361.29,60.023,1471903203,"201051344001093","219011344069620",28.53,34.30,0,320.11,394.65,75.8,71.3,0.636,528581.9,528581.9,4331,0,0,0,L,1122011218,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903243,910344.00
08/22/2016 18:00,2,2.809,ACTIVE,216.00,350.47,59.959,1471903203,"201051344000900","219011344069620",28.61,37.50,0,335.74,375.41,81.5,76.7,0.371,537903.5,537903.5,4326,0,0,0,L,1122011218,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903244,910345.00
08/22/2016 18:00,2,2.766,ACTIVE,216.22,350.47,59.996,1471903203,"201051344000648","219011344069620",28.23,36.50,0,338.14,375.71,79.2,74.5,0.376,527281.6,527281.6,4308,0,0,0,L,1122011218,0,122.68,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903245,910346.00
08/22/2016 18:00,2,2.816,ACTIVE,216.22,351.07,59.991,1471903203,"201051344000569","219011344069620",28.13,39.50,0,338.14,374.81,80.3,75.5,0.376,538157.9,538157.9,4311,0,0,0,L,1122011218,0,122.68,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903246,910347.00
08/22/2016 18:00,2,2.873,ACTIVE,216.22,351.07,59.986,1471903203,"201051344000983","219011344069620",28.39,38.40,0,337.84,374.81,82.6,77.8,0.384,530385.4,530385.4,4306,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903247,910348.00
08/22/2016 18:00,2,2.818,ACTIVE,216.22,349.86,59.959,1471903203,"201051344001158","219011344069620",28.07,37.50,0,337.84,373.61,80.2,75.4,0.376,522680.5,522680.5,4312,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903248,910349.00
08/22/2016 18:00,2,2.770,ACTIVE,216.45,351.37,59.991,1471903203,"201051344000576","219011344069620",28.05,36.80,0,339.04,376.01,78.7,74.0,0.376,530112.6,530112.6,4317,0,0,0,L,1122011218,0,123.14,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903249,910350.00
08/22/2016 18:00,2,2.471,ACTIVE,213.29,351.07,59.991,1471903203,"274151322000087","219011344069620",27.31,48.00,0,330.03,377.82,68.3,64.0,0.429,745006.5,745006.5,4330,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471903250,910351.00
08/22/2016 18:15,2,2.324,ACTIVE,215.09,358.88,59.944,1471904103,"201051344000645","219011344069620",27.67,35.20,0,324.02,397.05,65.2,61.0,0.539,529638.2,529638.2,4316,0,0,0,L,1122011218,0,122.46,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904105,910352.00
08/22/2016 18:15,2,1.951,ACTIVE,211.93,355.28,59.986,1471904103,"274151322000085","219011344069620",27.33,38.80,0,334.84,374.81,54.0,50.2,0.367,772741.4,772741.4,4275,0,0,0,L,1151911521,0,122.91,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904105,910353.00
08/22/2016 18:15,2,2.336,ACTIVE,214.87,359.48,59.986,1471904103,"201051344000633","219011344069620",27.89,34.80,0,321.91,397.35,66.0,61.8,0.561,521141.2,521141.2,4311,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904106,910354.00
08/22/2016 18:15,2,2.258,ACTIVE,215.09,360.08,59.917,1471904103,"201051344000469","219011344069620",28.55,34.00,0,318.91,397.35,65.3,61.1,0.552,523496.2,523496.2,4326,0,0,0,L,1122011218,0,121.78,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904107,910355.00
08/22/2016 18:15,2,2.262,ACTIVE,213.96,357.38,60.023,1471904103,"201051344000646","219011344069620",28.45,35.60,0,318.61,391.04,65.1,60.9,0.548,524467.3,524467.3,4309,0,0,0,L,1122011218,0,123.14,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904108,910356.00
08/22/2016 18:15,2,2.029,ACTIVE,211.70,353.17,59.981,1471904103,"274151322000052","219011344069620",27.69,39.50,0,333.93,376.31,57.0,53.1,0.407,792964.8,792964.8,4273,0,0,0,L,1151911521,0,121.55,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904109,910357.00
08/22/2016 18:15,2,2.484,ACTIVE,214.64,359.18,59.986,1471904103,"201051344000585","219011344069620",28.27,35.60,0,321.01,393.75,71.1,66.7,0.588,533750.6,533750.6,4302,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904110,910358.00
08/22/2016 18:15,2,2.203,ACTIVE,213.96,356.18,60.002,1471904103,"201051344001230","219011344069620",28.37,35.60,0,318.00,388.94,63.3,59.2,0.517,527727.9,527727.9,4328,0,0,0,L,1122011218,0,122.91,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904111,910359.00
08/22/2016 18:15,2,2.262,ACTIVE,214.87,358.58,59.975,1471904103,"201051344000582","219011344069620",28.09,35.20,0,318.91,395.25,64.4,60.2,0.530,520485.3,520485.3,4306,0,0,0,L,1122011218,0,123.14,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904112,910360.00
08/22/2016 18:15,2,2.174,ACTIVE,213.96,356.78,59.954,1471904103,"201051344000955","219011344069620",28.35,36.80,0,317.70,389.84,62.4,58.3,0.526,534190.8,534190.8,4313,0,0,0,L,1122011218,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904113,910361.00
08/22/2016 18:15,2,1.277,ACTIVE,212.38,416.29,59.991,1471904103,"274151322000094","219011344069620",38.80,40.40,0,385.63,440.64,50.2,46.5,0.349,650184.3,650184.3,4352,0,0,0,L,1151911521,0,122.01,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904114,910362.00
08/22/2016 18:15,2,2.320,ACTIVE,215.09,359.48,59.986,1471904103,"201051344000579","219011344069620",28.65,35.60,0,324.62,395.85,67.3,63.1,0.561,537741.8,537741.8,4318,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904115,910363.00
08/22/2016 18:15,2,2.242,ACTIVE,214.19,355.88,59.986,1471904103,"201051344000890","219011344069620",28.33,36.50,0,334.84,397.35,64.4,60.2,0.526,531444.4,531444.4,4308,0,0,0,L,1122011218,0,122.91,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904116,910364.00
08/22/2016 18:15,2,2.223,ACTIVE,214.41,358.28,60.002,1471904103,"201051344000438","219011344069620",28.05,37.30,0,318.30,393.75,63.2,59.1,0.539,532957.7,532957.7,4316,0,0,0,L,1122011218,0,122.91,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904117,910365.00
08/22/2016 18:15,2,2.232,ACTIVE,214.19,357.08,59.996,1471904103,"201051344000417","219011344069620",28.07,36.80,0,334.84,394.05,63.5,59.3,0.535,524365.2,524365.2,4310,0,0,0,L,1122011218,0,122.46,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904118,910366.00
08/22/2016 18:15,2,2.094,ACTIVE,212.16,345.96,59.975,1471904103,"274151322000083","219011344069620",27.77,43.00,0,333.33,376.62,58.9,54.9,0.438,785786.2,785786.2,4286,0,0,0,L,1151911521,0,122.01,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904119,910367.00
08/22/2016 18:15,2,2.125,ACTIVE,212.61,354.37,59.970,1471904103,"274151322000076","219011344069620",28.67,39.30,0,335.44,379.62,61.6,57.6,0.438,838296.1,838296.1,4288,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904120,910368.00
08/22/2016 18:15,2,2.287,ACTIVE,214.64,357.68,60.039,1471904103,"201051344000868","219011344069620",28.03,34.80,0,319.51,396.75,65.0,60.8,0.535,522349.3,522349.3,4316,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904121,910369.00
08/22/2016 18:15,2,2.215,ACTIVE,211.70,356.18,59.986,1471904103,"274151322000095","219011344069620",28.39,41.80,0,329.43,379.02,63.7,59.5,0.442,829830.9,829830.9,4296,0,0,0,L,1151911521,0,122.23,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904122,910370.00
08/22/2016 18:15,2,2.322,ACTIVE,214.87,353.77,60.002,1471904103,"201051344000988","219011344069620",18.29,33.50,0,336.64,381.42,43.1,39.6,0.354,514980.0,514980.0,4328,0,0,0,L,1122011218,0,122.01,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904123,910371.00
08/22/2016 18:15,2,2.350,ACTIVE,214.19,358.58,59.986,1471904103,"201051344001025","219011344069620",28.19,35.00,0,321.01,394.35,67.1,62.8,0.548,532643.5,532643.5,4312,0,0,0,L,1122011218,0,122.68,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904123,910372.00
08/22/2016 18:15,2,2.314,ACTIVE,215.09,359.18,59.996,1471904103,"201051344000458","219011344069620",28.31,35.80,0,322.21,397.05,66.4,62.1,0.575,529719.6,529719.6,4312,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904124,910373.00
08/22/2016 18:15,2,2.314,ACTIVE,215.54,358.88,59.991,1471904103,"201051344000853","219011344069620",28.23,35.20,0,326.12,395.25,66.1,61.9,0.557,528915.0,528915.0,4313,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904125,910374.00
08/22/2016 18:15,2,2.227,ACTIVE,214.19,357.68,59.996,1471904103,"201051344000685","219011344069620",28.39,37.00,0,335.14,394.65,64.0,59.9,0.561,532213.4,532213.4,4323,0,0,0,L,1122011218,0,123.59,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904126,910375.00
08/22/2016 18:15,2,2.275,ACTIVE,214.87,358.58,59.944,1471904103,"201051344000917","219011344069620",28.51,36.30,0,320.71,419.60,65.7,61.4,0.561,529175.5,529175.5,4330,0,0,0,L,1122011218,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904127,910376.00
08/22/2016 18:15,2,2.273,ACTIVE,214.41,358.28,59.954,1471904103,"201051344001145","219011344069620",28.63,35.80,0,319.21,394.95,66.0,61.7,0.539,534375.6,534375.6,4329,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904128,910377.00
08/22/2016 18:15,2,2.289,ACTIVE,214.87,358.58,60.023,1471904103,"201051344000651","219011344069620",28.19,34.80,0,321.91,395.55,65.4,61.2,0.530,527251.1,527251.1,4308,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904129,910378.00
08/22/2016 18:15,2,1.906,ACTIVE,211.93,353.77,60.023,1471904103,"274151322000088","219011344069620",27.17,38.20,0,333.93,373.61,52.5,48.7,0.362,756888.0,756888.0,4280,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904130,910379.00
08/22/2016 18:15,2,1.387,ACTIVE,213.06,406.67,60.007,1471904103,"274151322000068","219011344069620",37.09,39.30,0,385.63,440.94,51.9,48.1,0.358,650451.2,650451.2,4345,0,0,0,L,1151911521,0,122.68,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904131,910380.00
08/22/2016 18:15,2,2.285,ACTIVE,214.19,357.68,59.996,1471904103,"201051344001135","219011344069620",28.21,35.60,0,319.51,392.85,65.3,61.1,0.535,523400.9,523400.9,4306,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904132,910381.00
08/22/2016 18:15,2,2.283,ACTIVE,214.19,357.98,60.039,1471904103,"201051344000594","219011344069620",28.53,36.30,0,319.51,395.85,66.0,61.8,0.539,534111.8,534111.8,4313,0,0,0,L,1122011218,0,122.01,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904133,910382.00
08/22/2016 18:15,2,2.221,ACTIVE,214.64,357.98,59.996,1471904103,"201051344001203","219011344069620",28.63,34.30,0,318.91,406.67,64.4,60.2,0.539,531402.0,531402.0,4320,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904134,910383.00
08/22/2016 18:15,2,1.957,ACTIVE,211.93,349.56,59.933,1471904103,"274151322000054","219011344069620",27.25,39.50,0,334.24,375.41,54.0,50.2,0.376,772581.9,772581.9,4276,0,0,0,L,1151911521,0,122.23,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904135,910384.00
08/22/2016 18:15,2,2.305,ACTIVE,214.87,357.38,60.002,1471904103,"201051344000867","219011344069620",28.17,35.80,0,320.11,396.15,65.8,61.6,0.530,521422.2,521422.2,4315,0,0,0,L,1122011218,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904136,910385.00
08/22/2016 18:15,2,2.104,ACTIVE,214.87,357.38,59.959,1471904103,"201051344001093","219011344069620",28.39,33.30,0,334.84,393.45,60.5,56.5,0.495,528597.7,528597.7,4332,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904137,910386.00
08/22/2016 18:15,2,2.295,ACTIVE,214.87,359.18,60.002,1471904103,"201051344000900","219011344069620",28.35,35.20,0,319.21,397.35,65.9,61.7,0.535,537920.6,537920.6,4327,0,0,0,L,1122011218,0,122.46,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904138,910387.00
08/22/2016 18:15,2,2.262,ACTIVE,215.09,357.98,59.938,1471904103,"201051344000648","219011344069620",28.07,33.80,0,320.41,397.35,64.3,60.2,0.535,527298.2,527298.2,4309,0,0,0,L,1122011218,0,122.01,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904138,910388.00
08/22/2016 18:15,2,2.289,ACTIVE,215.09,359.18,60.018,1471904103,"201051344000569","219011344069620",28.17,36.50,0,320.71,397.35,65.4,61.2,0.535,538174.8,538174.8,4312,0,0,0,L,1122011218,0,121.78,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904139,910389.00
08/22/2016 18:15,2,2.332,ACTIVE,215.09,359.18,60.034,1471904103,"201051344000983","219011344069620",28.51,35.80,0,322.81,397.05,67.4,63.1,0.570,530402.8,530402.8,4307,0,0,0,L,1122011218,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904140,910390.00
08/22/2016 18:15,2,2.301,ACTIVE,215.09,359.48,60.002,1471904103,"201051344001158","219011344069620",27.89,34.80,0,318.91,397.66,65.0,60.8,0.539,522697.4,522697.4,4313,0,0,0,L,1122011218,0,122.01,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904141,910391.00
08/22/2016 18:15,2,2.219,ACTIVE,215.32,359.18,59.996,1471904103,"201051344000576","219011344069620",28.31,34.50,0,319.81,397.66,63.6,59.5,0.539,530129.1,530129.1,4318,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904142,910392.00
08/22/2016 18:15,2,1.984,ACTIVE,212.16,351.67,60.039,1471904103,"274151322000087","219011344069620",27.21,46.20,0,333.63,373.01,54.7,50.9,0.345,745020.7,745020.7,4331,0,0,0,L,1151911521,0,122.68,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471904143,910393.00
08/22/2016 18:30,2,1.787,ACTIVE,214.64,354.67,59.991,1471905003,"201051344000645","219011344069620",27.89,33.50,0,337.24,389.24,50.5,46.8,0.420,529651.7,529651.7,4317,0,0,0,L,1122011218,0,122.46,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905005,910394.00
08/22/2016 18:30,2,1.471,ACTIVE,212.16,349.56,59.986,1471905003,"274151322000085","219011344069620",27.37,37.30,0,333.63,366.10,40.7,37.4,0.278,772752.4,772752.4,4276,0,0,0,L,1151911521,0,122.46,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905005,910395.00
08/22/2016 18:30,2,1.795,ACTIVE,214.64,355.28,60.044,1471905003,"201051344000633","219011344069620",28.21,33.30,0,335.44,389.54,51.4,47.7,0.438,521154.8,521154.8,4312,0,0,0,L,1122011218,0,122.46,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905006,910396.00
08/22/2016 18:30,2,1.785,ACTIVE,214.64,354.97,59.970,1471905003,"201051344000469","219011344069620",27.99,32.80,0,336.04,387.74,50.7,47.0,0.433,523509.7,523509.7,4327,0,0,0,L,1122011218,0,121.78,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905007,910397.00
08/22/2016 18:30,2,1.779,ACTIVE,213.74,353.17,59.928,1471905003,"201051344000646","219011344069620",28.23,34.50,0,334.84,384.13,50.9,47.2,0.424,524480.7,524480.7,4310,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905008,910398.00
08/22/2016 18:30,2,1.529,ACTIVE,212.16,348.66,59.981,1471905003,"274151322000052","219011344069620",27.85,37.30,0,333.33,367.90,43.1,39.7,0.292,792976.4,792976.4,4274,0,0,0,L,1151911521,0,121.33,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905009,910399.00
08/22/2016 18:30,2,1.971,ACTIVE,214.64,354.67,59.996,1471905003,"201051344000585","219011344069620",28.25,34.30,0,336.64,389.24,56.5,52.6,0.464,533765.5,533765.5,4303,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905010,910400.00
08/22/2016 18:30,2,1.721,ACTIVE,213.96,351.37,59.991,1471905003,"201051344001230","219011344069620",28.15,34.50,0,334.84,382.63,49.1,45.4,0.407,527740.9,527740.9,4329,0,0,0,L,1122011218,0,122.68,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905011,910401.00
08/22/2016 18:30,2,1.756,ACTIVE,214.64,354.07,59.991,1471905003,"201051344000582","219011344069620",28.17,34.00,0,336.64,386.83,50.1,46.5,0.420,520498.6,520498.6,4307,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905012,910402.00
08/22/2016 18:30,2,1.695,ACTIVE,213.74,351.67,60.012,1471905003,"201051344000955","219011344069620",28.03,35.60,0,334.84,381.42,48.2,44.6,0.407,534203.6,534203.6,4314,0,0,0,L,1122011218,0,122.23,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905013,910403.00
08/22/2016 18:30,2,1.004,ACTIVE,212.16,409.68,60.002,1471905003,"274151322000094","219011344069620",37.77,39.30,0,333.63,434.02,38.6,35.4,0.265,650194.6,650194.6,4353,0,0,0,L,1151911521,0,122.01,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905014,910404.00
08/22/2016 18:30,2,1.834,ACTIVE,214.64,354.67,60.055,1471905003,"201051344000579","219011344069620",28.37,33.80,0,337.84,388.94,52.7,49.0,0.433,537755.8,537755.8,4319,0,0,0,L,1122011218,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905014,910405.00
08/22/2016 18:30,2,1.756,ACTIVE,213.96,352.57,59.954,1471905003,"201051344000890","219011344069620",28.25,35.20,0,334.24,383.83,50.3,46.6,0.402,531457.7,531457.7,4309,0,0,0,L,1122011218,0,122.91,121.33,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905016,910406.00
08/22/2016 18:30,2,1.709,ACTIVE,214.19,353.17,60.007,1471905003,"201051344000438","219011344069620",28.33,35.80,0,336.64,384.73,49.0,45.4,0.415,532970.8,532970.8,4317,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905017,910407.00
08/22/2016 18:30,2,1.734,ACTIVE,213.96,352.87,59.981,1471905003,"201051344000417","219011344069620",28.17,35.20,0,334.84,383.23,49.5,45.9,0.415,524378.3,524378.3,4311,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905017,910408.00
08/22/2016 18:30,2,1.588,ACTIVE,212.38,350.17,59.986,1471905003,"274151322000083","219011344069620",27.97,40.40,0,333.03,368.20,45.0,41.5,0.318,785798.2,785798.2,4287,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905018,910409.00
08/22/2016 18:30,2,1.602,ACTIVE,212.83,348.66,59.996,1471905003,"274151322000076","219011344069620",28.75,37.00,0,334.54,371.51,46.6,43.1,0.327,838308.7,838308.7,4289,0,0,0,L,1151911521,0,122.23,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905019,910410.00
08/22/2016 18:30,2,1.785,ACTIVE,213.96,353.47,60.002,1471905003,"201051344000868","219011344069620",27.97,33.30,0,336.04,384.43,50.5,46.9,0.411,522362.8,522362.8,4317,0,0,0,L,1122011218,0,121.78,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905020,910411.00
08/22/2016 18:30,2,1.701,ACTIVE,211.70,352.27,59.986,1471905003,"274151322000095","219011344069620",28.27,39.50,0,332.13,371.21,48.6,45.0,0.327,829844.0,829844.0,4297,0,0,0,L,1151911521,0,122.01,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905021,910412.00
08/22/2016 18:30,2,1.795,ACTIVE,214.41,351.37,59.996,1471905003,"201051344000988","219011344069620",18.35,32.60,0,336.64,376.01,33.4,30.3,0.274,514988.7,514988.7,4329,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905022,910413.00
08/22/2016 18:30,2,1.828,ACTIVE,213.96,353.77,60.007,1471905003,"201051344001025","219011344069620",28.33,33.50,0,336.64,385.93,52.4,48.7,0.420,532657.4,532657.4,4313,0,0,0,L,1122011218,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905023,910414.00
08/22/2016 18:30,2,1.805,ACTIVE,214.64,354.37,60.012,1471905003,"201051344000458","219011344069620",28.37,34.30,0,336.94,388.34,51.9,48.2,0.446,529733.4,529733.4,4313,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905024,910415.00
08/22/2016 18:30,2,1.809,ACTIVE,215.09,355.28,59.944,1471905003,"201051344000853","219011344069620",28.09,33.80,0,337.54,389.54,51.4,47.7,0.424,528928.7,528928.7,4314,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905025,910416.00
08/22/2016 18:30,2,1.744,ACTIVE,214.19,353.77,60.012,1471905003,"201051344000685","219011344069620",28.01,35.60,0,334.54,383.53,49.5,45.9,0.433,532226.6,532226.6,4324,0,0,0,L,1122011218,0,123.36,121.55,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905026,910417.00
08/22/2016 18:30,2,1.811,ACTIVE,214.19,353.17,60.028,1471905003,"201051344000917","219011344069620",27.89,35.40,0,335.74,385.03,51.2,47.5,0.438,529189.1,529189.1,4331,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905027,910418.00
08/22/2016 18:30,2,1.789,ACTIVE,214.19,353.77,60.023,1471905003,"201051344001145","219011344069620",28.49,34.30,0,335.44,384.73,51.6,47.9,0.420,534389.4,534389.4,4330,0,0,0,L,1122011218,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905028,910419.00
08/22/2016 18:30,2,1.785,ACTIVE,214.41,354.07,59.996,1471905003,"201051344000651","219011344069620",27.93,33.80,0,336.64,387.44,50.5,46.8,0.415,527264.6,527264.6,4309,0,0,0,L,1122011218,0,123.36,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905029,910420.00
08/22/2016 18:30,2,1.408,ACTIVE,211.70,343.85,59.991,1471905003,"274151322000088","219011344069620",27.49,36.50,0,333.63,366.10,39.2,35.9,0.265,756898.6,756898.6,4281,0,0,0,L,1151911521,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905030,910421.00
08/22/2016 18:30,2,1.045,ACTIVE,212.83,403.07,59.991,1471905003,"274151322000068","219011344069620",37.15,38.00,0,335.44,433.72,39.7,36.4,0.274,650461.7,650461.7,4346,0,0,0,L,1151911521,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905031,910422.00
08/22/2016 18:30,2,1.801,ACTIVE,213.74,352.57,60.002,1471905003,"201051344001135","219011344069620",27.85,34.50,0,335.74,384.43,50.9,47.2,0.415,523414.4,523414.4,4307,0,0,0,L,1122011218,0,122.46,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905031,910423.00
08/22/2016 18:30,2,1.793,ACTIVE,213.96,353.47,60.002,1471905003,"201051344000594","219011344069620",28.25,34.80,0,334.54,384.73,51.3,47.6,0.415,534125.5,534125.5,4314,0,0,0,L,1122011218,0,121.78,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905032,910424.00
08/22/2016 18:30,2,1.738,ACTIVE,214.19,352.57,60.018,1471905003,"201051344001203","219011344069620",28.25,33.00,0,336.64,385.63,49.7,46.1,0.415,531415.2,531415.2,4321,0,0,0,L,1122011218,0,123.14,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905033,910425.00
08/22/2016 18:30,2,1.467,ACTIVE,212.16,344.45,59.986,1471905003,"274151322000054","219011344069620",27.47,38.20,0,333.63,366.70,40.9,37.5,0.278,772592.8,772592.8,4277,0,0,0,L,1151911521,0,122.46,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905034,910426.00
08/22/2016 18:30,2,1.787,ACTIVE,214.41,353.17,59.991,1471905003,"201051344000867","219011344069620",28.21,34.30,0,336.64,384.43,51.1,47.4,0.411,521435.8,521435.8,4316,0,0,0,L,1122011218,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905035,910427.00
08/22/2016 18:30,2,1.607,ACTIVE,214.19,351.97,60.039,1471905003,"201051344001093","219011344069620",28.29,32.60,0,336.34,383.83,46.0,42.5,0.380,528610.0,528610.0,4333,0,0,0,L,1122011218,0,122.91,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905036,910428.00
08/22/2016 18:30,2,1.773,ACTIVE,214.41,354.67,60.034,1471905003,"201051344000900","219011344069620",28.43,33.80,0,335.44,387.44,51.1,47.4,0.415,537934.1,537934.1,4328,0,0,0,L,1122011218,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905037,910429.00
08/22/2016 18:30,2,1.754,ACTIVE,214.64,355.58,59.986,1471905003,"201051344000648","219011344069620",28.05,32.20,0,337.84,388.34,49.8,46.2,0.411,527311.4,527311.4,4310,0,0,0,L,1122011218,0,122.01,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905038,910430.00
08/22/2016 18:30,2,1.771,ACTIVE,214.64,354.97,60.034,1471905003,"201051344000569","219011344069620",28.27,35.00,0,336.94,387.44,50.7,47.0,0.420,538188.3,538188.3,4313,0,0,0,L,1122011218,0,121.78,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905039,910431.00
08/22/2016 18:30,2,1.832,ACTIVE,214.64,354.37,60.002,1471905003,"201051344000983","219011344069620",28.41,34.30,0,336.34,388.94,52.8,49.0,0.442,530416.8,530416.8,4308,0,0,0,L,1122011218,0,122.23,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905040,910432.00
08/22/2016 18:30,2,1.766,ACTIVE,214.64,354.37,60.002,1471905003,"201051344001158","219011344069620",28.19,33.00,0,336.64,389.54,50.4,46.7,0.415,522710.8,522710.8,4314,0,0,0,L,1122011218,0,122.01,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905041,910433.00
08/22/2016 18:30,2,1.719,ACTIVE,214.87,354.97,59.996,1471905003,"201051344000576","219011344069620",28.21,33.00,0,337.54,389.24,49.1,45.5,0.415,530142.2,530142.2,4319,0,0,0,L,1122011218,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905042,910434.00
08/22/2016 18:30,2,1.508,ACTIVE,212.16,348.06,60.002,1471905003,"274151322000087","219011344069620",27.21,44.80,0,333.03,365.19,41.6,38.2,0.256,745031.7,745031.7,4332,0,0,0,L,1151911521,0,122.01,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905043,910435.00
08/22/2016 18:45,2,1.258,ACTIVE,214.19,348.96,59.981,1471905903,"201051344000645","219011344069620",28.11,32.40,0,337.54,377.22,35.9,32.7,0.292,529661.6,529661.6,4318,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905904,910436.00
08/22/2016 18:45,2,0.805,ACTIVE,212.38,340.55,59.981,1471905903,"274151322000085","219011344069620",29.52,35.60,0,334.84,360.08,24.0,21.2,0.155,772760.2,772760.2,4277,0,0,0,L,1151911521,0,122.68,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905905,910437.00
08/22/2016 18:45,2,1.295,ACTIVE,213.96,349.86,59.975,1471905903,"201051344000633","219011344069620",28.03,32.00,0,335.74,378.12,36.8,33.5,0.301,521165.0,521165.0,4313,0,0,0,L,1122011218,0,122.01,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905906,910438.00
08/22/2016 18:45,2,1.266,ACTIVE,213.96,348.36,59.981,1471905903,"201051344000469","219011344069620",28.05,32.00,0,336.34,377.22,36.0,32.8,0.305,523519.7,523519.7,4328,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905906,910439.00
08/22/2016 18:45,2,1.275,ACTIVE,213.51,348.06,59.981,1471905903,"201051344000646","219011344069620",28.17,33.30,0,334.24,375.71,36.4,33.2,0.296,524490.8,524490.8,4311,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905907,910440.00
08/22/2016 18:45,2,1.070,ACTIVE,211.70,346.26,59.981,1471905903,"274151322000052","219011344069620",27.77,35.60,0,333.63,360.69,30.1,27.1,0.203,792984.7,792984.7,4275,0,0,0,L,1151911521,0,121.78,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905908,910441.00
08/22/2016 18:45,2,1.445,ACTIVE,214.19,349.56,59.981,1471905903,"201051344000585","219011344069620",28.13,32.80,0,336.04,377.82,41.2,37.8,0.327,533776.8,533776.8,4304,0,0,0,L,1122011218,0,122.23,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905909,910442.00
08/22/2016 18:45,2,1.236,ACTIVE,213.51,346.26,59.981,1471905903,"201051344001230","219011344069620",27.81,33.00,0,333.63,372.11,34.8,31.7,0.278,527750.5,527750.5,4330,0,0,0,L,1122011218,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905910,910443.00
08/22/2016 18:45,2,1.271,ACTIVE,214.19,348.36,59.938,1471905903,"201051344000582","219011344069620",27.77,32.80,0,335.44,375.41,35.8,32.6,0.292,520508.5,520508.5,4308,0,0,0,L,1122011218,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905911,910444.00
08/22/2016 18:45,2,1.199,ACTIVE,213.51,346.86,59.975,1471905903,"201051344000955","219011344069620",28.03,34.30,0,335.44,372.71,34.0,30.9,0.278,534213.1,534213.1,4315,0,0,0,L,1122011218,0,122.01,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905912,910445.00
08/22/2016 18:45,2,0.688,ACTIVE,212.16,404.27,60.002,1471905903,"274151322000094","219011344069620",37.97,37.80,0,333.03,424.41,26.5,23.7,0.177,650201.9,650201.9,4354,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905913,910446.00
08/22/2016 18:45,2,1.316,ACTIVE,213.96,348.66,59.970,1471905903,"201051344000579","219011344069620",28.35,32.60,0,337.24,379.92,37.8,34.6,0.301,537766.3,537766.3,4320,0,0,0,L,1122011218,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905914,910447.00
08/22/2016 18:45,2,1.273,ACTIVE,213.51,347.46,59.991,1471905903,"201051344000890","219011344069620",27.75,34.00,0,334.54,373.91,35.8,32.7,0.283,531467.7,531467.7,4310,0,0,0,L,1122011218,0,122.68,121.33,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905915,910448.00
08/22/2016 18:45,2,1.207,ACTIVE,213.96,348.06,59.975,1471905903,"201051344000438","219011344069620",28.29,34.50,0,335.74,374.51,34.6,31.5,0.283,532980.4,532980.4,4318,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905916,910449.00
08/22/2016 18:45,2,1.236,ACTIVE,213.96,348.06,59.975,1471905903,"201051344000417","219011344069620",28.15,34.00,0,334.54,374.51,35.3,32.1,0.283,524388.1,524388.1,4312,0,0,0,L,1122011218,0,122.23,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905917,910450.00
08/22/2016 18:45,2,1.125,ACTIVE,211.70,343.25,59.970,1471905903,"274151322000083","219011344069620",27.77,38.40,0,333.93,361.59,31.6,28.6,0.221,785807.0,785807.0,4288,0,0,0,L,1151911521,0,122.01,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905918,910451.00
08/22/2016 18:45,2,1.121,ACTIVE,212.61,341.75,59.975,1471905903,"274151322000076","219011344069620",28.19,35.00,0,334.84,363.09,32.0,28.9,0.217,838317.7,838317.7,4290,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905919,910452.00
08/22/2016 18:45,2,1.285,ACTIVE,213.51,347.46,59.938,1471905903,"201051344000868","219011344069620",27.67,32.40,0,335.44,375.41,36.1,32.9,0.283,522372.8,522372.8,4318,0,0,0,L,1122011218,0,121.33,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905919,910453.00
08/22/2016 18:45,2,1.182,ACTIVE,211.48,341.75,59.975,1471905903,"274151322000095","219011344069620",28.33,37.80,0,333.93,363.39,33.9,30.8,0.234,829853.5,829853.5,4298,0,0,0,L,1151911521,0,122.23,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905920,910454.00
