ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 18:45,2,1.289,ACTIVE,213.74,346.86,59.944,1471905903,"201051344000988","219011344069620",18.13,32.00,0,336.94,367.00,23.7,20.9,0.190,514995.1,514995.1,4330,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905921,910455.00
08/22/2016 18:45,2,1.330,ACTIVE,213.74,347.46,59.975,1471905903,"201051344001025","219011344069620",27.79,32.40,0,335.14,376.62,37.4,34.2,0.296,532667.8,532667.8,4314,0,0,0,L,1122011218,0,122.23,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905922,910456.00
08/22/2016 18:45,2,1.295,ACTIVE,213.74,348.36,59.986,1471905903,"201051344000458","219011344069620",28.11,32.80,0,337.24,376.92,36.9,33.7,0.305,529743.6,529743.6,4314,0,0,0,L,1122011218,0,121.78,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905923,910457.00
08/22/2016 18:45,2,1.295,ACTIVE,214.41,350.17,59.981,1471905903,"201051344000853","219011344069620",27.95,32.60,0,337.24,380.82,36.7,33.5,0.296,528938.9,528938.9,4315,0,0,0,L,1122011218,0,122.23,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905924,910458.00
08/22/2016 18:45,2,1.240,ACTIVE,213.96,348.66,59.981,1471905903,"201051344000685","219011344069620",27.85,34.30,0,334.84,374.81,35.0,31.9,0.301,532236.4,532236.4,4325,0,0,0,L,1122011218,0,123.14,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905925,910459.00
08/22/2016 18:45,2,1.297,ACTIVE,213.74,348.06,59.981,1471905903,"201051344000917","219011344069620",27.99,34.30,0,335.44,375.41,36.8,33.5,0.296,529199.3,529199.3,4332,0,0,0,L,1122011218,0,122.46,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905926,910460.00
08/22/2016 18:45,2,1.324,ACTIVE,213.74,348.36,59.949,1471905903,"201051344001145","219011344069620",27.67,32.80,0,336.04,375.71,37.1,33.9,0.292,534399.6,534399.6,4331,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905927,910461.00
08/22/2016 18:45,2,1.273,ACTIVE,213.96,348.06,60.012,1471905903,"201051344000651","219011344069620",27.77,32.40,0,336.64,376.31,35.8,32.6,0.292,527274.6,527274.6,4310,0,0,0,L,1122011218,0,122.91,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905928,910462.00
08/22/2016 18:45,2,0.971,ACTIVE,211.25,344.76,59.981,1471905903,"274151322000088","219011344069620",27.29,35.20,0,333.93,359.48,26.9,24.0,0.172,756906.0,756906.0,4282,0,0,0,L,1151911521,0,122.46,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905928,910463.00
08/22/2016 18:45,2,0.709,ACTIVE,212.38,407.27,59.986,1471905903,"274151322000068","219011344069620",38.17,36.50,0,333.63,429.82,27.6,24.7,0.172,650469.3,650469.3,4347,0,0,0,L,1151911521,0,122.46,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905929,910464.00
08/22/2016 18:45,2,1.279,ACTIVE,213.51,347.46,59.975,1471905903,"201051344001135","219011344069620",28.19,33.00,0,334.84,373.61,36.5,33.3,0.283,523424.5,523424.5,4308,0,0,0,L,1122011218,0,122.46,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905930,910465.00
08/22/2016 18:45,2,1.277,ACTIVE,213.29,347.76,59.981,1471905903,"201051344000594","219011344069620",28.25,33.30,0,334.84,375.41,36.6,33.4,0.296,534135.6,534135.6,4315,0,0,0,L,1122011218,0,121.55,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905931,910466.00
08/22/2016 18:45,2,1.230,ACTIVE,213.96,347.46,59.986,1471905903,"201051344001203","219011344069620",28.15,32.20,0,336.04,375.11,35.2,32.0,0.283,531425.0,531425.0,4322,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905932,910467.00
08/22/2016 18:45,2,1.027,ACTIVE,211.93,344.15,59.970,1471905903,"274151322000054","219011344069620",27.15,36.30,0,334.24,360.38,28.2,25.3,0.190,772600.6,772600.6,4278,0,0,0,L,1151911521,0,122.23,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905933,910468.00
08/22/2016 18:45,2,1.283,ACTIVE,213.74,347.16,60.018,1471905903,"201051344000867","219011344069620",28.03,32.80,0,336.34,375.11,36.5,33.3,0.283,521445.9,521445.9,4317,0,0,0,L,1122011218,0,122.01,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905934,910469.00
08/22/2016 18:45,2,1.129,ACTIVE,213.96,347.76,59.981,1471905903,"201051344001093","219011344069620",28.15,32.00,0,335.14,371.51,32.2,29.2,0.252,528619.0,528619.0,4334,0,0,0,L,1122011218,0,122.46,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905935,910470.00
08/22/2016 18:45,2,1.268,ACTIVE,213.74,348.96,59.970,1471905903,"201051344000900","219011344069620",28.05,32.60,0,336.64,376.01,36.0,32.9,0.287,537944.2,537944.2,4329,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905936,910471.00
08/22/2016 18:45,2,1.266,ACTIVE,214.19,347.76,59.970,1471905903,"201051344000648","219011344069620",27.53,31.00,0,337.54,376.01,35.3,32.1,0.287,527321.3,527321.3,4311,0,0,0,L,1122011218,0,121.33,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905937,910472.00
08/22/2016 18:45,2,1.287,ACTIVE,213.74,348.36,59.954,1471905903,"201051344000569","219011344069620",27.67,33.80,0,336.64,376.01,36.1,33.0,0.296,538198.3,538198.3,4314,0,0,0,L,1122011218,0,121.33,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905938,910473.00
08/22/2016 18:45,2,1.314,ACTIVE,214.19,348.96,59.981,1471905903,"201051344000983","219011344069620",28.29,33.00,0,335.74,377.52,37.6,34.4,0.301,530427.2,530427.2,4309,0,0,0,L,1122011218,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905939,910474.00
08/22/2016 18:45,2,1.281,ACTIVE,213.96,348.06,59.959,1471905903,"201051344001158","219011344069620",27.61,32.00,0,336.64,376.62,35.9,32.7,0.292,522720.7,522720.7,4315,0,0,0,L,1122011218,0,121.55,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905940,910475.00
08/22/2016 18:45,2,1.221,ACTIVE,214.19,349.26,59.938,1471905903,"201051344000576","219011344069620",28.07,32.00,0,337.24,377.82,34.7,31.6,0.283,530151.9,530151.9,4320,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905941,910476.00
08/22/2016 18:45,2,1.057,ACTIVE,212.16,345.66,60.023,1471905903,"274151322000087","219011344069620",27.14,42.50,0,334.24,359.18,29.0,26.1,0.181,745039.8,745039.8,4333,0,0,0,L,1151911521,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471905941,910477.00
08/22/2016 19:00,2,0.527,ACTIVE,213.96,342.35,60.049,1471906803,"201051344000645","219011344069620",26.66,31.30,0,334.84,366.10,14.2,11.8,0.097,529668.5,529668.5,4319,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906805,910478.00
08/22/2016 19:00,2,0.447,ACTIVE,212.38,339.65,60.023,1471906803,"274151322000085","219011344069620",26.18,34.30,0,334.54,349.86,11.9,9.6,0.071,772764.0,772764.0,4278,0,0,0,L,1151911521,0,122.91,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906805,910479.00
08/22/2016 19:00,2,0.545,ACTIVE,213.96,343.55,60.018,1471906803,"201051344000633","219011344069620",26.88,31.00,0,334.84,366.40,14.9,12.4,0.102,521172.0,521172.0,4314,0,0,0,L,1122011218,0,122.23,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906806,910480.00
08/22/2016 19:00,2,0.533,ACTIVE,213.51,341.45,60.018,1471906803,"201051344000469","219011344069620",27.17,31.00,0,334.54,364.89,14.7,12.3,0.102,523526.5,523526.5,4329,0,0,0,L,1122011218,0,121.33,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906807,910481.00
08/22/2016 19:00,2,0.535,ACTIVE,213.29,340.85,59.970,1471906803,"201051344000646","219011344069620",27.65,32.00,0,332.73,364.59,15.0,12.6,0.097,524497.8,524497.8,4312,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906808,910482.00
08/22/2016 19:00,2,0.480,ACTIVE,212.16,341.45,60.018,1471906803,"274151322000052","219011344069620",26.54,34.30,0,332.43,353.17,12.9,10.5,0.071,792990.4,792990.4,4276,0,0,0,L,1151911521,0,121.78,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906809,910483.00
08/22/2016 19:00,2,0.594,ACTIVE,213.74,342.05,60.007,1471906803,"201051344000585","219011344069620",27.23,31.80,0,334.54,366.70,16.4,13.9,0.106,533784.8,533784.8,4305,0,0,0,L,1122011218,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906810,910484.00
08/22/2016 19:00,2,0.545,ACTIVE,213.29,339.95,60.028,1471906803,"201051344001230","219011344069620",26.38,32.00,0,332.13,361.89,14.6,12.2,0.093,527757.2,527757.2,4331,0,0,0,L,1122011218,0,122.46,121.55,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906811,910485.00
08/22/2016 19:00,2,0.529,ACTIVE,213.96,341.45,60.018,1471906803,"201051344000582","219011344069620",26.66,31.80,0,333.93,364.29,14.3,11.9,0.097,520515.3,520515.3,4309,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906812,910486.00
08/22/2016 19:00,2,0.547,ACTIVE,213.29,339.95,60.012,1471906803,"201051344000955","219011344069620",27.02,33.00,0,332.73,361.89,15.0,12.5,0.097,534219.5,534219.5,4316,0,0,0,L,1122011218,0,122.01,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906813,910487.00
08/22/2016 19:00,2,0.285,ACTIVE,212.38,388.34,60.007,1471906803,"274151322000094","219011344069620",36.36,36.00,0,332.43,418.70,10.4,8.1,0.066,650206.8,650206.8,4355,0,0,0,L,1151911521,0,121.78,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906814,910488.00
08/22/2016 19:00,2,0.570,ACTIVE,213.29,340.85,60.007,1471906803,"201051344000579","219011344069620",27.47,32.00,0,334.24,365.80,15.9,13.4,0.102,537773.6,537773.6,4321,0,0,0,L,1122011218,0,121.55,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906814,910489.00
08/22/2016 19:00,2,0.551,ACTIVE,213.51,340.25,60.039,1471906803,"201051344000890","219011344069620",26.98,32.60,0,333.33,363.39,15.1,12.6,0.097,531474.5,531474.5,4311,0,0,0,L,1122011218,0,122.46,121.33,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906815,910490.00
08/22/2016 19:00,2,0.518,ACTIVE,213.74,341.45,59.986,1471906803,"201051344000438","219011344069620",27.35,33.00,0,334.54,363.99,14.4,12.0,0.097,532987.0,532987.0,4319,0,0,0,L,1122011218,0,122.68,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906816,910491.00
08/22/2016 19:00,2,0.531,ACTIVE,213.74,340.85,60.018,1471906803,"201051344000417","219011344069620",27.75,32.60,0,333.33,363.09,14.9,12.5,0.097,524394.8,524394.8,4313,0,0,0,L,1122011218,0,122.23,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906817,910492.00
08/22/2016 19:00,2,0.459,ACTIVE,211.93,339.95,60.007,1471906803,"274151322000083","219011344069620",26.46,36.30,0,331.53,353.77,12.3,10.0,0.080,785812.9,785812.9,4289,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906818,910493.00
08/22/2016 19:00,2,0.480,ACTIVE,212.83,340.25,60.007,1471906803,"274151322000076","219011344069620",26.98,33.80,0,332.43,354.37,13.2,10.8,0.080,838323.7,838323.7,4291,0,0,0,L,1151911521,0,122.46,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906819,910494.00
08/22/2016 19:00,2,0.547,ACTIVE,213.29,340.85,59.991,1471906803,"201051344000868","219011344069620",27.00,31.30,0,333.93,363.99,15.0,12.6,0.097,522379.6,522379.6,4319,0,0,0,L,1122011218,0,121.55,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906820,910495.00
08/22/2016 19:00,2,0.465,ACTIVE,212.16,340.85,60.007,1471906803,"274151322000095","219011344069620",27.15,35.60,0,333.93,354.97,12.8,10.4,0.080,829859.8,829859.8,4299,0,0,0,L,1151911521,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906821,910496.00
08/22/2016 19:00,2,0.500,ACTIVE,213.51,341.45,60.007,1471906803,"201051344000988","219011344069620",17.89,31.00,0,334.84,358.88,9.1,6.8,0.066,514999.4,514999.4,4331,0,0,0,L,1122011218,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906822,910497.00
08/22/2016 19:00,2,0.535,ACTIVE,213.51,339.95,60.002,1471906803,"201051344001025","219011344069620",27.04,31.00,0,334.24,365.49,14.7,12.3,0.097,532675.0,532675.0,4315,0,0,0,L,1122011218,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906823,910498.00
08/22/2016 19:00,2,0.520,ACTIVE,213.51,341.15,60.012,1471906803,"201051344000458","219011344069620",27.27,32.20,0,334.54,366.10,14.4,12.0,0.102,529750.7,529750.7,4315,0,0,0,L,1122011218,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906824,910499.00
08/22/2016 19:00,2,0.520,ACTIVE,213.96,342.95,60.007,1471906803,"201051344000853","219011344069620",27.33,31.80,0,336.34,366.70,14.4,12.0,0.097,528945.9,528945.9,4316,0,0,0,L,1122011218,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906825,910500.00
08/22/2016 19:00,2,0.482,ACTIVE,213.74,341.45,60.012,1471906803,"201051344000685","219011344069620",27.33,32.80,0,333.93,365.19,13.4,11.0,0.097,532243.0,532243.0,4326,0,0,0,L,1122011218,0,123.14,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906826,910501.00
08/22/2016 19:00,2,0.525,ACTIVE,213.51,340.85,60.007,1471906803,"201051344000917","219011344069620",27.00,32.80,0,333.93,365.19,14.4,12.0,0.093,529206.3,529206.3,4333,0,0,0,L,1122011218,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906827,910502.00
08/22/2016 19:00,2,0.518,ACTIVE,213.74,341.15,60.002,1471906803,"201051344001145","219011344069620",27.59,31.50,0,334.54,365.19,14.4,12.0,0.093,534406.7,534406.7,4332,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906827,910503.00
08/22/2016 19:00,2,0.508,ACTIVE,213.74,341.75,60.002,1471906803,"201051344000651","219011344069620",26.98,31.00,0,335.14,364.59,13.9,11.5,0.093,527281.3,527281.3,4311,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906828,910504.00
08/22/2016 19:00,2,0.422,ACTIVE,211.93,339.95,60.018,1471906803,"274151322000088","219011344069620",25.66,33.80,0,333.33,351.37,10.9,8.6,0.053,756911.0,756911.0,4283,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906829,910505.00
08/22/2016 19:00,2,0.305,ACTIVE,212.83,380.22,60.007,1471906803,"274151322000068","219011344069620",35.64,35.40,0,333.03,424.71,11.0,8.7,0.057,650474.4,650474.4,4348,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906830,910506.00
08/22/2016 19:00,2,0.557,ACTIVE,213.29,339.65,60.007,1471906803,"201051344001135","219011344069620",27.10,31.80,0,333.93,363.09,15.3,12.9,0.093,523431.5,523431.5,4309,0,0,0,L,1122011218,0,122.23,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906831,910507.00
08/22/2016 19:00,2,0.512,ACTIVE,213.06,340.85,60.012,1471906803,"201051344000594","219011344069620",27.79,32.00,0,332.73,364.29,14.4,12.0,0.093,534142.6,534142.6,4316,0,0,0,L,1122011218,0,121.55,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906832,910508.00
08/22/2016 19:00,2,0.533,ACTIVE,213.51,340.25,60.012,1471906803,"201051344001203","219011344069620",27.06,31.00,0,335.44,364.29,14.6,12.2,0.097,531431.7,531431.7,4323,0,0,0,L,1122011218,0,122.91,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906833,910509.00
08/22/2016 19:00,2,0.434,ACTIVE,211.93,339.65,60.023,1471906803,"274151322000054","219011344069620",26.18,35.00,0,334.24,352.57,11.5,9.2,0.071,772605.9,772605.9,4279,0,0,0,L,1151911521,0,122.23,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906834,910510.00
08/22/2016 19:00,2,0.537,ACTIVE,213.74,340.55,60.012,1471906803,"201051344000867","219011344069620",26.92,32.00,0,334.84,364.29,14.7,12.2,0.088,521452.8,521452.8,4318,0,0,0,L,1122011218,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906835,910511.00
08/22/2016 19:00,2,0.486,ACTIVE,213.51,340.55,59.965,1471906803,"201051344001093","219011344069620",27.85,30.80,0,334.84,362.19,13.7,11.3,0.084,528625.0,528625.0,4335,0,0,0,L,1122011218,0,122.46,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906836,910512.00
08/22/2016 19:00,2,0.502,ACTIVE,213.29,341.45,60.002,1471906803,"201051344000900","219011344069620",27.12,31.80,0,334.84,364.89,13.8,11.4,0.088,537951.0,537951.0,4330,0,0,0,L,1122011218,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906837,910513.00
08/22/2016 19:00,2,0.514,ACTIVE,213.74,341.45,60.002,1471906803,"201051344000648","219011344069620",27.31,30.30,0,335.44,364.89,14.2,11.8,0.088,527328.0,527328.0,4312,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906838,910514.00
08/22/2016 19:00,2,0.518,ACTIVE,213.29,340.85,60.012,1471906803,"201051344000569","219011344069620",27.23,32.80,0,334.84,364.89,14.3,11.9,0.093,538205.2,538205.2,4315,0,0,0,L,1122011218,0,121.10,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906838,910515.00
08/22/2016 19:00,2,0.537,ACTIVE,213.29,340.55,59.996,1471906803,"201051344000983","219011344069620",27.39,32.20,0,335.14,365.49,15.0,12.5,0.097,530434.4,530434.4,4310,0,0,0,L,1122011218,0,121.78,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906839,910516.00
08/22/2016 19:00,2,0.520,ACTIVE,213.06,340.85,60.007,1471906803,"201051344001158","219011344069620",26.46,31.00,0,334.24,364.89,13.9,11.5,0.097,522727.5,522727.5,4316,0,0,0,L,1122011218,0,121.33,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906840,910517.00
08/22/2016 19:00,2,0.490,ACTIVE,213.74,342.05,59.996,1471906803,"201051344000576","219011344069620",27.15,31.00,0,335.14,364.89,13.5,11.1,0.084,530158.4,530158.4,4321,0,0,0,L,1122011218,0,121.78,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906841,910518.00
08/22/2016 19:00,2,0.439,ACTIVE,212.61,341.75,60.002,1471906803,"274151322000087","219011344069620",25.86,40.00,0,333.93,352.87,11.5,9.2,0.062,745045.0,745045.0,4334,0,0,0,L,1151911521,0,122.46,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471906842,910519.00
08/22/2016 19:15,2,0.625,ACTIVE,213.96,343.25,59.954,1471907703,"201051344000645","219011344069620",27.04,30.30,0,335.14,355.88,17.1,14.6,0.124,529672.2,529672.2,4320,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907704,910520.00
08/22/2016 19:15,2,0.545,ACTIVE,212.61,340.25,59.959,1471907703,"274151322000085","219011344069620",26.60,32.80,0,334.84,348.96,14.7,12.2,0.088,772767.1,772767.1,4279,0,0,0,L,1151911521,0,122.91,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907705,910521.00
08/22/2016 19:15,2,0.637,ACTIVE,213.96,345.06,59.933,1471907703,"201051344000633","219011344069620",27.39,29.80,0,333.63,357.08,17.7,15.2,0.128,521175.9,521175.9,4315,0,0,0,L,1122011218,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907706,910522.00
08/22/2016 19:15,2,0.627,ACTIVE,213.74,343.25,59.981,1471907703,"201051344000469","219011344069620",27.59,29.80,0,333.03,355.28,17.6,15.0,0.133,523530.3,523530.3,4330,0,0,0,L,1122011218,0,121.33,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907707,910523.00
08/22/2016 19:15,2,0.629,ACTIVE,213.51,342.05,59.965,1471907703,"201051344000646","219011344069620",27.67,30.80,0,332.43,354.37,17.7,15.1,0.124,524501.7,524501.7,4313,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907708,910524.00
08/22/2016 19:15,2,0.562,ACTIVE,212.16,339.65,59.965,1471907703,"274151322000052","219011344069620",27.29,33.00,0,332.13,349.86,15.5,13.1,0.102,792993.7,792993.7,4277,0,0,0,L,1151911521,0,121.78,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907709,910525.00
08/22/2016 19:15,2,0.670,ACTIVE,213.96,342.95,60.007,1471907703,"201051344000585","219011344069620",27.45,30.30,0,333.93,354.97,18.7,16.1,0.128,533789.0,533789.0,4306,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907710,910526.00
08/22/2016 19:15,2,0.621,ACTIVE,213.74,341.15,59.965,1471907703,"201051344001230","219011344069620",27.71,30.50,0,331.83,353.17,17.5,14.9,0.119,527761.1,527761.1,4332,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907711,910527.00
08/22/2016 19:15,2,0.600,ACTIVE,214.19,342.65,60.002,1471907703,"201051344000582","219011344069620",27.65,30.00,0,333.03,354.37,16.9,14.4,0.124,520519.0,520519.0,4310,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907711,910528.00
08/22/2016 19:15,2,0.623,ACTIVE,213.51,341.75,59.959,1471907703,"201051344000955","219011344069620",27.87,31.30,0,332.43,353.17,17.6,15.1,0.124,534223.4,534223.4,4317,0,0,0,L,1122011218,0,122.01,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907712,910529.00
08/22/2016 19:15,2,0.344,ACTIVE,212.61,392.85,59.954,1471907703,"274151322000094","219011344069620",36.96,34.80,0,336.04,412.08,13.0,10.6,0.080,650209.6,650209.6,4356,0,0,0,L,1151911521,0,122.23,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907713,910530.00
08/22/2016 19:15,2,0.662,ACTIVE,213.74,342.95,59.959,1471907703,"201051344000579","219011344069620",27.37,30.80,0,333.63,356.18,18.4,15.9,0.124,537777.7,537777.7,4322,0,0,0,L,1122011218,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907714,910531.00
08/22/2016 19:15,2,0.629,ACTIVE,213.74,342.05,59.959,1471907703,"201051344000890","219011344069620",27.67,31.30,0,331.83,354.37,17.7,15.1,0.119,531478.5,531478.5,4312,0,0,0,L,1122011218,0,122.91,121.55,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907715,910532.00
08/22/2016 19:15,2,0.594,ACTIVE,213.96,342.65,59.965,1471907703,"201051344000438","219011344069620",28.05,31.30,0,333.63,355.28,16.9,14.4,0.124,532990.7,532990.7,4320,0,0,0,L,1122011218,0,122.91,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907716,910533.00
08/22/2016 19:15,2,0.631,ACTIVE,213.96,342.65,59.965,1471907703,"201051344000417","219011344069620",27.33,31.30,0,333.33,354.07,17.5,15.0,0.119,524398.7,524398.7,4314,0,0,0,L,1122011218,0,122.46,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907717,910534.00
08/22/2016 19:15,2,0.541,ACTIVE,212.38,342.65,59.959,1471907703,"274151322000083","219011344069620",26.78,34.80,0,333.03,349.56,14.7,12.3,0.097,785816.2,785816.2,4290,0,0,0,L,1151911521,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907718,910535.00
08/22/2016 19:15,2,0.570,ACTIVE,212.83,342.05,59.970,1471907703,"274151322000076","219011344069620",27.43,32.60,0,333.63,350.47,15.9,13.4,0.106,838327.2,838327.2,4292,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907719,910536.00
08/22/2016 19:15,2,0.633,ACTIVE,213.74,342.95,59.965,1471907703,"201051344000868","219011344069620",27.37,30.00,0,333.33,354.97,17.6,15.0,0.119,522383.6,522383.6,4320,0,0,0,L,1122011218,0,121.55,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907720,910537.00
08/22/2016 19:15,2,0.559,ACTIVE,212.16,341.75,59.965,1471907703,"274151322000095","219011344069620",27.19,34.00,0,332.13,349.86,15.3,12.9,0.093,829863.3,829863.3,4300,0,0,0,L,1151911521,0,122.68,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907721,910538.00
08/22/2016 19:15,2,0.600,ACTIVE,213.51,342.35,59.933,1471907703,"201051344000988","219011344069620",17.89,30.00,0,332.73,352.27,10.9,8.6,0.080,515001.7,515001.7,4332,0,0,0,L,1122011218,0,121.55,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907722,910539.00
08/22/2016 19:15,2,0.611,ACTIVE,213.74,341.15,59.965,1471907703,"201051344001025","219011344069620",27.63,29.80,0,333.03,355.28,17.1,14.6,0.119,532678.9,532678.9,4316,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907723,910540.00
08/22/2016 19:15,2,0.604,ACTIVE,213.74,342.35,59.965,1471907703,"201051344000458","219011344069620",27.53,31.00,0,333.93,355.58,16.9,14.4,0.124,529754.5,529754.5,4316,0,0,0,L,1122011218,0,122.01,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907724,910541.00
08/22/2016 19:15,2,0.605,ACTIVE,214.41,344.76,59.933,1471907703,"201051344000853","219011344069620",27.41,30.50,0,334.84,357.08,16.9,14.3,0.115,528949.7,528949.7,4317,0,0,0,L,1122011218,0,122.46,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907724,910542.00
08/22/2016 19:15,2,0.576,ACTIVE,214.19,342.65,59.975,1471907703,"201051344000685","219011344069620",27.12,31.30,0,333.63,355.28,15.8,13.4,0.119,532246.6,532246.6,4327,0,0,0,L,1122011218,0,123.36,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907725,910543.00
08/22/2016 19:15,2,0.600,ACTIVE,213.74,342.35,59.975,1471907703,"201051344000917","219011344069620",27.79,31.30,0,332.73,354.67,16.9,14.4,0.110,529210.2,529210.2,4334,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907726,910544.00
08/22/2016 19:15,2,0.605,ACTIVE,214.19,342.65,59.981,1471907703,"201051344001145","219011344069620",27.59,30.00,0,333.03,355.28,16.9,14.4,0.115,534410.6,534410.6,4333,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907727,910545.00
08/22/2016 19:15,2,0.588,ACTIVE,213.96,342.95,59.981,1471907703,"201051344000651","219011344069620",27.35,29.50,0,333.93,354.97,16.3,13.8,0.110,527285.1,527285.1,4312,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907728,910546.00
08/22/2016 19:15,2,0.500,ACTIVE,212.16,339.95,59.954,1471907703,"274151322000088","219011344069620",26.22,32.40,0,333.63,348.36,13.3,10.9,0.084,756914.0,756914.0,4284,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907729,910547.00
08/22/2016 19:15,2,0.350,ACTIVE,213.06,397.35,59.938,1471907703,"274151322000068","219011344069620",37.29,34.30,0,337.24,414.79,12.9,10.6,0.066,650477.3,650477.3,4349,0,0,0,L,1151911521,0,122.91,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907730,910548.00
08/22/2016 19:15,2,0.613,ACTIVE,213.29,340.25,59.975,1471907703,"201051344001135","219011344069620",28.03,30.30,0,333.03,354.07,17.5,14.9,0.110,523435.6,523435.6,4310,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907731,910549.00
08/22/2016 19:15,2,0.607,ACTIVE,213.51,342.95,60.012,1471907703,"201051344000594","219011344069620",27.47,30.80,0,332.73,355.28,16.9,14.4,0.119,534146.5,534146.5,4317,0,0,0,L,1122011218,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907732,910550.00
08/22/2016 19:15,2,0.615,ACTIVE,213.96,341.15,59.970,1471907703,"201051344001203","219011344069620",27.10,29.80,0,333.03,355.58,16.9,14.4,0.124,531435.6,531435.6,4324,0,0,0,L,1122011218,0,123.14,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907732,910551.00
08/22/2016 19:15,2,0.512,ACTIVE,212.38,339.34,59.975,1471907703,"274151322000054","219011344069620",26.56,33.80,0,334.24,349.26,13.8,11.4,0.080,772609.0,772609.0,4280,0,0,0,L,1151911521,0,122.23,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907733,910552.00
08/22/2016 19:15,2,0.619,ACTIVE,213.96,341.75,59.965,1471907703,"201051344000867","219011344069620",27.27,30.80,0,333.33,354.97,17.1,14.6,0.115,521456.8,521456.8,4319,0,0,0,L,1122011218,0,122.23,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907734,910553.00
08/22/2016 19:15,2,0.596,ACTIVE,213.96,342.05,59.986,1471907703,"201051344001093","219011344069620",27.39,29.50,0,333.03,354.37,16.6,14.1,0.110,528628.9,528628.9,4336,0,0,0,L,1122011218,0,122.68,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907735,910554.00
08/22/2016 19:15,2,0.590,ACTIVE,213.74,343.85,59.975,1471907703,"201051344000900","219011344069620",27.23,30.30,0,333.33,354.97,16.4,13.9,0.110,537954.8,537954.8,4331,0,0,0,L,1122011218,0,122.01,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907736,910555.00
08/22/2016 19:15,2,0.590,ACTIVE,213.96,342.65,59.981,1471907703,"201051344000648","219011344069620",27.37,29.00,0,334.24,355.58,16.4,13.9,0.115,527331.8,527331.8,4313,0,0,0,L,1122011218,0,121.55,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907737,910556.00
08/22/2016 19:15,2,0.596,ACTIVE,213.74,342.65,59.986,1471907703,"201051344000569","219011344069620",27.61,31.50,0,334.24,355.58,16.6,14.1,0.119,538209.1,538209.1,4316,0,0,0,L,1122011218,0,121.33,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907738,910557.00
08/22/2016 19:15,2,0.609,ACTIVE,213.74,342.35,59.965,1471907703,"201051344000983","219011344069620",27.79,31.00,0,333.63,355.28,17.2,14.7,0.110,530438.4,530438.4,4311,0,0,0,L,1122011218,0,121.78,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907739,910558.00
08/22/2016 19:15,2,0.586,ACTIVE,213.74,342.65,59.954,1471907703,"201051344001158","219011344069620",27.31,30.00,0,333.33,355.28,16.2,13.8,0.119,522731.3,522731.3,4317,0,0,0,L,1122011218,0,121.55,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907740,910559.00
08/22/2016 19:15,2,0.574,ACTIVE,214.19,344.15,59.981,1471907703,"201051344000576","219011344069620",27.10,29.80,0,334.54,355.88,15.8,13.3,0.110,530162.1,530162.1,4322,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907741,910560.00
08/22/2016 19:15,2,0.516,ACTIVE,212.61,339.34,59.981,1471907703,"274151322000087","219011344069620",26.04,37.30,0,334.54,349.26,13.6,11.2,0.075,745048.1,745048.1,4335,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471907742,910561.00
08/22/2016 19:30,2,0.168,ACTIVE,213.96,339.04,59.991,1471908603,"201051344000645","219011344069620",26.04,29.30,0,335.74,352.87,4.4,2.4,0.004,529673.5,529673.5,4321,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908604,910562.00
08/22/2016 19:30,2,0.119,ACTIVE,212.61,336.94,59.959,1471908603,"274151322000085","219011344069620",23.64,32.00,0,334.84,345.96,2.8,0.8,0.000,772768.0,772768.0,4280,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908605,910563.00
08/22/2016 19:30,2,0.201,ACTIVE,214.19,340.55,60.002,1471908603,"201051344000633","219011344069620",25.90,28.80,0,334.24,354.07,5.3,3.2,0.000,521177.4,521177.4,4316,0,0,0,L,1122011218,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908606,910564.00
08/22/2016 19:30,2,0.201,ACTIVE,213.74,338.74,60.002,1471908603,"201051344000469","219011344069620",25.84,28.50,0,333.63,352.57,5.2,3.1,0.013,523531.8,523531.8,4331,0,0,0,L,1122011218,0,121.33,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908607,910565.00
08/22/2016 19:30,2,0.201,ACTIVE,213.06,337.84,59.991,1471908603,"201051344000646","219011344069620",26.04,29.50,0,333.03,350.77,5.3,3.2,0.009,524503.2,524503.2,4314,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908608,910566.00
08/22/2016 19:30,2,0.141,ACTIVE,212.16,337.24,59.991,1471908603,"274151322000052","219011344069620",24.39,32.00,0,334.24,346.26,3.5,1.5,0.000,792994.8,792994.8,4278,0,0,0,L,1151911521,0,121.78,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908609,910567.00
08/22/2016 19:30,2,0.227,ACTIVE,213.51,338.74,59.986,1471908603,"201051344000585","219011344069620",26.08,29.30,0,334.24,351.67,6.0,3.9,0.009,533790.7,533790.7,4307,0,0,0,L,1122011218,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908610,910568.00
08/22/2016 19:30,2,0.205,ACTIVE,213.29,337.54,59.970,1471908603,"201051344001230","219011344069620",24.59,29.30,0,332.73,349.86,5.2,3.0,0.009,527762.5,527762.5,4333,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908611,910569.00
08/22/2016 19:30,2,0.182,ACTIVE,213.74,338.14,60.002,1471908603,"201051344000582","219011344069620",26.02,28.50,0,334.54,351.07,4.8,2.7,0.009,520520.3,520520.3,4311,0,0,0,L,1122011218,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908612,910570.00
08/22/2016 19:30,2,0.205,ACTIVE,213.06,337.24,60.002,1471908603,"201051344000955","219011344069620",26.22,30.00,0,332.73,350.47,5.5,3.4,0.004,534225.0,534225.0,4318,0,0,0,L,1122011218,0,122.01,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908613,910571.00
08/22/2016 19:30,2,0.062,ALERT,212.38,338.44,59.981,1471908603,"274151322000094","219011344069620",29.06,32.80,0,297.57,403.97,1.9,0.0,0.000,650210.2,650210.2,4357,0,0,0,L,1151911521,0,122.01,122.68,0002,28,0,0,0,0,0,0,17,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908614,910572.00
08/22/2016 19:30,2,0.227,ACTIVE,213.51,338.44,59.986,1471908603,"201051344000579","219011344069620",26.68,29.80,0,335.14,352.27,6.1,4.0,0.009,537779.4,537779.4,4323,0,0,0,L,1122011218,0,121.55,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908615,910573.00
08/22/2016 19:30,2,0.205,ACTIVE,213.29,337.54,59.996,1471908603,"201051344000890","219011344069620",25.98,30.00,0,333.03,350.77,5.4,3.3,0.009,531479.9,531479.9,4313,0,0,0,L,1122011218,0,122.68,121.33,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908616,910574.00
08/22/2016 19:30,2,0.184,ACTIVE,213.51,338.14,59.991,1471908603,"201051344000438","219011344069620",26.46,30.00,0,334.24,351.37,4.9,2.8,0.004,532992.1,532992.1,4321,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908617,910575.00
08/22/2016 19:30,2,0.213,ACTIVE,213.51,338.14,59.991,1471908603,"201051344000417","219011344069620",26.06,30.00,0,333.33,350.47,5.6,3.5,0.009,524400.3,524400.3,4315,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908618,910576.00
08/22/2016 19:30,2,0.119,ACTIVE,212.16,336.94,59.991,1471908603,"274151322000083","219011344069620",24.19,33.50,0,334.54,345.96,2.9,0.9,0.000,785817.0,785817.0,4291,0,0,0,L,1151911521,0,122.01,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908619,910577.00
08/22/2016 19:30,2,0.123,ACTIVE,213.06,338.44,59.996,1471908603,"274151322000076","219011344069620",25.64,31.80,0,335.44,346.26,3.2,1.1,0.004,838328.2,838328.2,4293,0,0,0,L,1151911521,0,122.23,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908620,910578.00
08/22/2016 19:30,2,0.205,ACTIVE,213.51,338.74,59.991,1471908603,"201051344000868","219011344069620",25.60,28.80,0,333.93,352.27,5.3,3.2,0.009,522385.1,522385.1,4321,0,0,0,L,1122011218,0,121.55,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908621,910579.00
08/22/2016 19:30,2,0.119,ACTIVE,212.61,337.84,59.981,1471908603,"274151322000095","219011344069620",23.93,32.60,0,334.54,345.36,2.9,0.9,0.004,829864.2,829864.2,4301,0,0,0,L,1151911521,0,122.46,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908622,910580.00
08/22/2016 19:30,2,0.086,ALERT,213.51,302.37,59.970,1471908603,"201051344000988","219011344069620",19.02,28.50,0,298.47,349.56,1.7,0.0,0.000,515002.3,515002.3,4333,0,0,0,L,1122011218,0,121.55,122.91,0002,25,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908624,910581.00
08/22/2016 19:30,2,0.189,ACTIVE,213.29,337.54,59.996,1471908603,"201051344001025","219011344069620",25.62,28.50,0,333.33,350.47,4.9,2.8,0.009,532680.3,532680.3,4317,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908625,910582.00
08/22/2016 19:30,2,0.191,ACTIVE,213.74,338.44,60.023,1471908603,"201051344000458","219011344069620",25.74,30.00,0,334.24,351.67,5.0,2.9,0.009,529755.9,529755.9,4317,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908626,910583.00
08/22/2016 19:30,2,0.193,ACTIVE,214.19,339.95,59.981,1471908603,"201051344000853","219011344069620",24.69,29.30,0,336.34,353.47,4.8,2.7,0.009,528951.1,528951.1,4318,0,0,0,L,1122011218,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908627,910584.00
08/22/2016 19:30,2,0.162,ACTIVE,213.96,339.04,59.991,1471908603,"201051344000685","219011344069620",25.66,30.00,0,334.24,351.37,4.2,2.1,0.009,532247.7,532247.7,4328,0,0,0,L,1122011218,0,123.36,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908628,910585.00
08/22/2016 19:30,2,0.201,ACTIVE,213.51,338.74,59.986,1471908603,"201051344000917","219011344069620",25.07,29.80,0,333.63,350.47,5.2,3.0,0.004,529211.5,529211.5,4335,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908629,910586.00
08/22/2016 19:30,2,0.191,ACTIVE,213.74,338.74,59.981,1471908603,"201051344001145","219011344069620",25.74,28.80,0,334.84,351.67,5.0,2.9,0.009,534412.0,534412.0,4334,0,0,0,L,1122011218,0,122.68,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908630,910587.00
08/22/2016 19:30,2,0.182,ACTIVE,213.74,338.44,59.981,1471908603,"201051344000651","219011344069620",25.96,28.00,0,334.84,351.37,4.8,2.7,0.009,527286.3,527286.3,4313,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908631,910588.00
08/22/2016 19:30,2,0.105,ACTIVE,211.93,337.84,59.954,1471908603,"274151322000088","219011344069620",22.54,31.80,0,334.24,344.76,2.4,0.4,0.000,756914.6,756914.6,4285,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908632,910589.00
08/22/2016 19:30,2,0.084,ALERT,213.06,338.44,59.975,1471908603,"274151322000068","219011344069620",29.22,32.60,0,297.87,403.67,2.5,0.5,0.004,650478.0,650478.0,4350,0,0,0,L,1151911521,0,122.46,122.68,0002,29,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908633,910590.00
08/22/2016 19:30,2,0.227,ACTIVE,213.29,336.64,59.986,1471908603,"201051344001135","219011344069620",25.35,29.00,0,333.63,350.17,5.8,3.7,0.009,523437.2,523437.2,4311,0,0,0,L,1122011218,0,122.46,121.55,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908634,910591.00
08/22/2016 19:30,2,0.189,ACTIVE,213.51,339.04,60.007,1471908603,"201051344000594","219011344069620",26.42,29.80,0,333.33,351.67,5.1,3.0,0.004,534147.8,534147.8,4318,0,0,0,L,1122011218,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908635,910592.00
08/22/2016 19:30,2,0.205,ACTIVE,213.51,337.84,59.981,1471908603,"201051344001203","219011344069620",25.88,28.50,0,333.93,351.37,5.4,3.3,0.004,531437.1,531437.1,4325,0,0,0,L,1122011218,0,123.14,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908636,910593.00
08/22/2016 19:30,2,0.119,ACTIVE,212.16,337.24,59.975,1471908603,"274151322000054","219011344069620",23.66,32.60,0,334.24,345.06,2.9,0.8,0.000,772609.8,772609.8,4281,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908637,910594.00
08/22/2016 19:30,2,0.205,ACTIVE,213.96,338.74,59.981,1471908603,"201051344000867","219011344069620",25.72,29.80,0,334.24,350.77,5.4,3.3,0.004,521458.2,521458.2,4320,0,0,0,L,1122011218,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908638,910595.00
08/22/2016 19:30,2,0.203,ACTIVE,213.74,338.44,59.975,1471908603,"201051344001093","219011344069620",25.78,28.50,0,333.93,350.47,5.3,3.2,0.009,528630.3,528630.3,4337,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908639,910596.00
08/22/2016 19:30,2,0.172,ACTIVE,213.74,339.04,59.986,1471908603,"201051344000900","219011344069620",25.37,29.00,0,334.24,352.27,4.4,2.4,0.009,537956.0,537956.0,4332,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908640,910597.00
08/22/2016 19:30,2,0.199,ACTIVE,213.96,339.65,59.991,1471908603,"201051344000648","219011344069620",25.33,28.30,0,335.44,351.37,5.1,3.0,0.009,527333.2,527333.2,4314,0,0,0,L,1122011218,0,121.55,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908641,910598.00
