ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 19:30,2,0.193,ACTIVE,213.74,338.14,59.986,1471908603,"201051344000569","219011344069620",26.10,30.30,0,335.14,350.77,5.1,3.0,0.013,538210.4,538210.4,4317,0,0,0,L,1122011218,0,121.33,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908642,910599.00
08/22/2016 19:30,2,0.217,ACTIVE,213.74,338.14,59.986,1471908603,"201051344000983","219011344069620",26.30,29.80,0,334.54,351.37,5.8,3.7,0.004,530439.9,530439.9,4312,0,0,0,L,1122011218,0,121.78,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908643,910600.00
08/22/2016 19:30,2,0.184,ACTIVE,213.51,338.14,60.023,1471908603,"201051344001158","219011344069620",26.06,29.00,0,333.93,351.37,4.9,2.8,0.009,522732.6,522732.6,4318,0,0,0,L,1122011218,0,121.55,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908643,910601.00
08/22/2016 19:30,2,0.184,ACTIVE,214.19,339.65,59.975,1471908603,"201051344000576","219011344069620",25.47,28.80,0,335.44,351.67,4.8,2.7,0.009,530163.3,530163.3,4323,0,0,0,L,1122011218,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908644,910602.00
08/22/2016 19:30,2,0.131,ALERT,212.61,331.83,59.986,1471908603,"274151322000087","219011344069620",22.44,34.30,0,296.96,345.96,3.0,1.0,0.000,745048.9,745048.9,4336,0,0,0,L,1151911521,0,122.46,122.46,0002,30,0,0,0,0,0,0,67,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471908646,910603.00
08/22/2016 19:45,2,0.145,ALERT,214.19,333.93,59.986,1471909503,"201051344000645","219011344069620",24.85,28.50,0,300.27,347.46,3.7,1.6,0.000,529674.0,529674.0,4322,0,0,0,L,1122011218,0,122.23,122.91,0002,24,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909505,910604.00
08/22/2016 19:45,2,0.084,ACTIVE,212.83,325.22,59.981,1471909503,"274151322000085","219011344069620",23.50,30.80,0,322.81,350.17,2.1,0.1,0.000,772768.1,772768.1,4281,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909506,910605.00
08/22/2016 19:45,2,0.178,ALERT,214.19,331.53,59.981,1471909503,"201051344000633","219011344069620",23.80,27.80,0,297.57,344.15,4.3,2.2,0.000,521178.1,521178.1,4317,0,0,0,L,1122011218,0,122.46,122.91,0002,26,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909508,910606.00
08/22/2016 19:45,2,0.180,ALERT,213.74,339.04,59.986,1471909503,"201051344000469","219011344069620",23.84,27.30,0,298.77,342.05,4.4,2.3,0.000,523532.5,523532.5,4332,0,0,0,L,1122011218,0,121.55,122.91,0002,23,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909510,910607.00
08/22/2016 19:45,2,0.182,ALERT,213.06,329.73,59.991,1471909503,"201051344000646","219011344069620",24.01,28.50,0,298.17,341.75,4.5,2.4,0.000,524503.9,524503.9,4315,0,0,0,L,1122011218,0,122.68,121.55,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909512,910608.00
08/22/2016 19:45,2,0.111,ACTIVE,212.61,334.54,59.981,1471909503,"274151322000052","219011344069620",24.31,31.00,0,322.81,342.35,2.7,0.7,0.000,792995.1,792995.1,4279,0,0,0,L,1151911521,0,121.55,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909513,910609.00
08/22/2016 19:45,2,0.205,ALERT,213.51,335.44,59.954,1471909503,"201051344000585","219011344069620",24.35,28.30,0,298.77,341.45,5.0,2.9,0.000,533791.5,533791.5,4308,0,0,0,L,1122011218,0,122.23,122.23,0002,24,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909514,910610.00
08/22/2016 19:45,2,0.184,ALERT,213.06,326.12,59.981,1471909503,"201051344001230","219011344069620",22.15,28.30,0,299.07,340.85,4.1,2.1,0.000,527763.2,527763.2,4334,0,0,0,L,1122011218,0,122.68,121.55,0002,24,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909516,910611.00
08/22/2016 19:45,2,0.162,ALERT,213.74,337.24,60.012,1471909503,"201051344000582","219011344069620",24.35,27.50,0,299.67,341.45,4.0,1.9,0.000,520520.9,520520.9,4312,0,0,0,L,1122011218,0,122.68,122.23,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909518,910612.00
08/22/2016 19:45,2,0.189,ALERT,213.06,341.45,60.012,1471909503,"201051344000955","219011344069620",24.11,28.50,0,298.77,341.75,4.7,2.6,0.000,534225.7,534225.7,4319,0,0,0,L,1122011218,0,122.01,122.01,0002,25,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909520,910613.00
08/22/2016 19:45,2,0.000,ALERT,212.61,299.37,59.981,1471909503,"274151322000094","219011344069620",38.88,31.30,0,296.66,373.01,0.0,0.0,0.000,650210.2,650210.2,4359,0,0,0,L,1151911521,0,121.78,123.14,0002,28,0,0,0,0,0,0,83,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909522,910614.00
08/22/2016 19:45,2,0.205,ALERT,213.51,338.74,59.981,1471909503,"201051344000579","219011344069620",24.85,28.80,0,300.57,341.75,5.2,3.1,0.000,537780.3,537780.3,4324,0,0,0,L,1122011218,0,121.78,122.23,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909524,910615.00
08/22/2016 19:45,2,0.184,ALERT,213.29,337.54,59.991,1471909503,"201051344000890","219011344069620",23.82,29.00,0,300.27,341.15,4.5,2.4,0.000,531480.7,531480.7,4314,0,0,0,L,1122011218,0,122.68,121.33,0002,27,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909525,910616.00
08/22/2016 19:45,2,0.166,ALERT,213.29,336.04,59.991,1471909503,"201051344000438","219011344069620",24.37,28.80,0,299.37,341.45,4.1,2.0,0.000,532992.8,532992.8,4322,0,0,0,L,1122011218,0,122.91,122.01,0002,27,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909527,910617.00
08/22/2016 19:45,2,0.197,ALERT,213.51,336.34,60.023,1471909503,"201051344000417","219011344069620",24.17,29.00,0,298.77,341.75,4.8,2.8,0.000,524401.0,524401.0,4316,0,0,0,L,1122011218,0,122.23,121.78,0002,25,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909529,910618.00
08/22/2016 19:45,2,0.092,ACTIVE,212.61,336.34,59.959,1471909503,"274151322000083","219011344069620",23.26,32.20,0,319.81,351.37,2.2,0.2,0.000,785817.2,785817.2,4292,0,0,0,L,1151911521,0,122.01,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909530,910619.00
08/22/2016 19:45,2,0.092,ACTIVE,213.29,338.14,59.991,1471909503,"274151322000076","219011344069620",25.29,30.80,0,334.84,340.85,2.4,0.4,0.000,838328.4,838328.4,4294,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909531,910620.00
08/22/2016 19:45,2,0.184,ALERT,213.74,339.04,59.991,1471909503,"201051344000868","219011344069620",24.03,27.80,0,300.87,346.26,4.5,2.4,0.000,522385.8,522385.8,4322,0,0,0,L,1122011218,0,121.78,122.91,0002,24,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909533,910621.00
08/22/2016 19:45,2,0.088,ACTIVE,212.61,337.84,59.986,1471909503,"274151322000095","219011344069620",24.25,31.50,0,324.92,348.06,2.1,0.2,0.004,829864.3,829864.3,4302,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909533,910622.00
08/22/2016 19:45,2,0.109,ALERT,213.51,302.37,59.981,1471909503,"201051344000988","219011344069620",17.91,27.30,0,297.57,338.74,2.0,0.0,0.000,515002.3,515002.3,4335,0,0,0,L,1122011218,0,121.55,122.91,0002,25,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909535,910623.00
08/22/2016 19:45,2,0.166,ACTIVE,213.29,336.64,59.996,1471909503,"201051344001025","219011344069620",24.43,27.80,0,308.39,362.19,4.1,2.1,0.000,532680.9,532680.9,4318,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909536,910624.00
08/22/2016 19:45,2,0.168,ALERT,213.74,339.04,59.981,1471909503,"201051344000458","219011344069620",24.55,29.00,0,299.97,342.35,4.2,2.1,0.000,529756.5,529756.5,4318,0,0,0,L,1122011218,0,122.01,122.68,0002,25,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909538,910625.00
08/22/2016 19:45,2,0.154,ALERT,214.19,340.55,59.991,1471909503,"201051344000853","219011344069620",25.21,28.50,0,299.97,351.67,4.0,1.9,0.000,528951.7,528951.7,4319,0,0,0,L,1122011218,0,122.46,122.91,0002,27,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909540,910626.00
08/22/2016 19:45,2,0.143,ALERT,213.74,343.55,59.991,1471909503,"201051344000685","219011344069620",24.03,28.80,0,298.77,345.66,3.5,1.4,0.000,532248.2,532248.2,4329,0,0,0,L,1122011218,0,123.36,121.78,0002,25,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909542,910627.00
08/22/2016 19:45,2,0.182,ALERT,213.51,335.74,60.028,1471909503,"201051344000917","219011344069620",23.40,28.50,0,297.87,341.15,4.3,2.2,0.000,529212.2,529212.2,4336,0,0,0,L,1122011218,0,122.46,122.23,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909543,910628.00
08/22/2016 19:45,2,0.168,ALERT,213.74,339.34,59.991,1471909503,"201051344001145","219011344069620",24.31,27.80,0,299.97,343.25,4.2,2.1,0.000,534412.6,534412.6,4335,0,0,0,L,1122011218,0,122.68,121.78,0002,26,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909545,910629.00
08/22/2016 19:45,2,0.170,ALERT,213.74,344.15,59.991,1471909503,"201051344000651","219011344069620",24.19,27.30,0,298.77,345.36,4.2,2.1,0.000,527287.0,527287.0,4314,0,0,0,L,1122011218,0,123.14,121.78,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909547,910630.00
08/22/2016 19:45,2,0.082,ALERT,212.38,328.82,59.981,1471909503,"274151322000088","219011344069620",20.99,30.50,0,298.77,347.76,1.7,0.0,0.000,756914.7,756914.7,4286,0,0,0,L,1151911521,0,122.46,122.23,0002,26,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909549,910631.00
08/22/2016 19:45,2,0.066,ALERT,213.29,328.52,59.970,1471909503,"274151322000068","219011344069620",25.62,31.30,0,296.96,379.92,1.7,0.0,0.000,650478.1,650478.1,4352,0,0,0,L,1151911521,0,122.46,122.91,0002,29,0,0,0,0,0,0,82,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909551,910632.00
08/22/2016 19:45,2,0.201,ACTIVE,213.06,336.94,60.018,1471909503,"201051344001135","219011344069620",24.09,28.00,0,308.69,360.08,4.9,2.8,0.004,523438.0,523438.0,4312,0,0,0,L,1122011218,0,122.46,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909552,910633.00
08/22/2016 19:45,2,0.180,ALERT,213.51,339.34,60.012,1471909503,"201051344000594","219011344069620",24.19,28.80,0,299.97,342.05,4.4,2.3,0.004,534148.5,534148.5,4319,0,0,0,L,1122011218,0,121.78,122.23,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909554,910634.00
08/22/2016 19:45,2,0.191,ALERT,213.51,345.36,59.996,1471909503,"201051344001203","219011344069620",24.03,27.80,0,299.37,348.66,4.7,2.6,0.000,531437.8,531437.8,4326,0,0,0,L,1122011218,0,123.14,121.78,0002,24,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909555,910635.00
08/22/2016 19:45,2,0.094,ACTIVE,212.61,346.56,59.949,1471909503,"274151322000054","219011344069620",22.15,31.80,0,321.91,347.16,2.1,0.1,0.000,772609.9,772609.9,4282,0,0,0,L,1151911521,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909556,910636.00
08/22/2016 19:45,2,0.184,ALERT,213.29,338.44,59.981,1471909503,"201051344000867","219011344069620",24.75,28.80,0,299.67,342.35,4.6,2.5,0.000,521459.0,521459.0,4321,0,0,0,L,1122011218,0,122.01,122.23,0002,24,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909558,910637.00
08/22/2016 19:45,2,0.188,ALERT,212.61,338.14,59.986,1471909503,"201051344001093","219011344069620",24.19,27.50,0,299.37,340.55,4.6,2.5,0.000,528631.0,528631.0,4338,0,0,0,L,1122011218,0,122.01,121.33,0002,26,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909560,910638.00
08/22/2016 19:45,2,0.148,ALERT,212.83,350.47,59.981,1471909503,"201051344000900","219011344069620",24.59,28.00,0,299.97,355.88,3.7,1.7,0.000,537956.5,537956.5,4333,0,0,0,L,1122011218,0,121.55,122.01,0002,24,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909562,910639.00
08/22/2016 19:45,2,0.178,ALERT,213.96,339.34,59.981,1471909503,"201051344000648","219011344069620",24.63,27.50,0,299.97,348.96,4.5,2.4,0.000,527333.9,527333.9,4315,0,0,0,L,1122011218,0,121.55,122.91,0002,24,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909563,910640.00
08/22/2016 19:45,2,0.174,ACTIVE,213.51,339.34,59.981,1471909503,"201051344000569","219011344069620",25.17,29.00,0,309.59,361.29,4.5,2.4,0.000,538211.1,538211.1,4318,0,0,0,L,1122011218,0,121.33,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909564,910641.00
08/22/2016 19:45,2,0.201,ALERT,213.51,338.44,59.981,1471909503,"201051344000983","219011344069620",24.47,28.80,0,300.27,353.77,5.0,2.9,0.000,530440.7,530440.7,4313,0,0,0,L,1122011218,0,121.78,122.46,0002,27,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909566,910642.00
08/22/2016 19:45,2,0.168,ALERT,213.74,339.34,59.981,1471909503,"201051344001158","219011344069620",24.49,28.00,0,299.07,346.86,4.2,2.1,0.000,522733.2,522733.2,4319,0,0,0,L,1122011218,0,121.55,122.46,0002,27,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909568,910643.00
08/22/2016 19:45,2,0.168,ALERT,214.19,349.56,59.981,1471909503,"201051344000576","219011344069620",23.80,27.80,0,299.67,349.86,4.1,2.0,0.000,530163.9,530163.9,4324,0,0,0,L,1122011218,0,122.01,122.46,0002,24,0,0,0,0,0,0,2,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909570,910644.00
08/22/2016 19:45,2,0.109,ALERT,212.83,319.51,60.002,1471909503,"274151322000087","219011344069620",21.39,32.20,0,296.36,370.60,2.4,0.4,0.000,745049.0,745049.0,4338,0,0,0,L,1151911521,0,122.46,122.91,0002,29,0,0,0,0,0,0,78,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471909572,910645.00
08/22/2016 20:00,2,0.180,ACTIVE,214.41,340.25,59.986,1471910403,"201051344000645","219011344069620",25.84,27.50,0,299.97,349.56,4.7,2.6,0.009,529674.6,529674.6,4324,0,0,0,L,1122011218,0,122.46,123.14,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910404,910646.00
08/22/2016 20:00,2,0.125,ALERT,213.29,338.74,59.970,1471910403,"274151322000085","219011344069620",24.33,30.00,0,298.47,350.77,3.1,1.1,0.004,772768.4,772768.4,4282,0,0,0,L,1151911521,0,123.14,122.68,0002,28,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910406,910647.00
08/22/2016 20:00,2,0.207,ACTIVE,214.41,341.45,59.975,1471910403,"201051344000633","219011344069620",26.30,27.00,0,298.17,351.97,5.5,3.4,0.009,521178.9,521178.9,4319,0,0,0,L,1122011218,0,122.46,123.14,0002,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910407,910648.00
08/22/2016 20:00,2,0.209,ACTIVE,213.96,339.65,59.981,1471910403,"201051344000469","219011344069620",26.16,26.30,0,298.77,342.95,5.6,3.5,0.009,523533.4,523533.4,4334,0,0,0,L,1122011218,0,121.55,122.91,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910408,910649.00
08/22/2016 20:00,2,0.207,ACTIVE,213.29,338.44,59.944,1471910403,"201051344000646","219011344069620",26.54,27.50,0,298.17,348.06,5.6,3.5,0.009,524504.7,524504.7,4317,0,0,0,L,1122011218,0,122.91,121.78,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910409,910650.00
08/22/2016 20:00,2,0.150,ALERT,212.61,338.74,59.975,1471910403,"274151322000052","219011344069620",24.65,30.30,0,298.17,343.85,3.8,1.7,0.018,792995.5,792995.5,4280,0,0,0,L,1151911521,0,122.01,122.68,0002,28,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910411,910651.00
08/22/2016 20:00,2,0.229,ACTIVE,213.96,338.74,59.975,1471910403,"201051344000585","219011344069620",27.04,27.30,0,298.47,344.45,6.2,4.1,0.009,533792.6,533792.6,4310,0,0,0,L,1122011218,0,122.46,122.46,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910411,910652.00
08/22/2016 20:00,2,0.217,ACTIVE,213.74,337.84,59.975,1471910403,"201051344001230","219011344069620",24.91,27.30,0,298.47,347.16,5.5,3.4,0.009,527764.0,527764.0,4336,0,0,0,L,1122011218,0,122.91,122.01,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910412,910653.00
08/22/2016 20:00,2,0.193,ACTIVE,214.19,339.04,59.970,1471910403,"201051344000582","219011344069620",25.90,26.50,0,299.67,342.05,5.1,3.0,0.013,520521.7,520521.7,4314,0,0,0,L,1122011218,0,122.91,122.46,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910413,910654.00
08/22/2016 20:00,2,0.219,ACTIVE,213.51,337.54,59.975,1471910403,"201051344000955","219011344069620",26.36,27.50,0,298.47,341.45,5.9,3.7,0.013,534226.6,534226.6,4321,0,0,0,L,1122011218,0,122.23,122.23,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910414,910655.00
08/22/2016 20:00,2,0.070,ALERT,213.29,339.04,59.981,1471910403,"274151322000094","219011344069620",29.36,30.00,0,296.96,372.41,2.1,0.1,0.004,650210.3,650210.3,4361,0,0,0,L,1151911521,0,122.23,123.14,0002,25,0,0,0,0,0,0,22,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910416,910656.00
08/22/2016 20:00,2,0.232,ACTIVE,213.96,339.34,59.981,1471910403,"201051344000579","219011344069620",27.08,28.00,0,300.87,342.65,6.4,4.3,0.009,537781.3,537781.3,4326,0,0,0,L,1122011218,0,122.01,122.68,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910417,910657.00
08/22/2016 20:00,2,0.215,ACTIVE,213.74,338.14,59.981,1471910403,"201051344000890","219011344069620",26.50,28.00,0,299.37,341.15,5.8,3.6,0.009,531481.6,531481.6,4316,0,0,0,L,1122011218,0,122.91,121.55,0002,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910418,910658.00
08/22/2016 20:00,2,0.201,ACTIVE,213.96,338.74,59.975,1471910403,"201051344000438","219011344069620",26.50,27.50,0,298.77,342.05,5.4,3.3,0.009,532993.5,532993.5,4324,0,0,0,L,1122011218,0,123.14,122.23,0002,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910419,910659.00
08/22/2016 20:00,2,0.230,ACTIVE,213.96,338.14,59.986,1471910403,"201051344000417","219011344069620",26.08,28.00,0,298.17,342.95,6.1,4.0,0.009,524402.0,524402.0,4318,0,0,0,L,1122011218,0,122.46,122.23,0002,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910420,910660.00
08/22/2016 20:00,2,0.133,ALERT,212.83,338.44,60.007,1471910403,"274151322000083","219011344069620",24.33,31.30,0,298.47,340.85,3.3,1.2,0.009,785817.5,785817.5,4293,0,0,0,L,1151911521,0,122.46,122.68,0002,26,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910421,910661.00
08/22/2016 20:00,2,0.137,ACTIVE,213.51,338.74,59.975,1471910403,"274151322000076","219011344069620",25.33,29.80,0,311.99,352.27,3.5,1.5,0.013,838328.8,838328.8,4295,0,0,0,L,1151911521,0,122.46,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910422,910662.00
08/22/2016 20:00,2,0.219,ACTIVE,213.96,339.65,59.970,1471910403,"201051344000868","219011344069620",25.72,26.80,0,300.87,342.35,5.7,3.6,0.009,522386.6,522386.6,4324,0,0,0,L,1122011218,0,122.01,123.14,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910423,910663.00
08/22/2016 20:00,2,0.127,ALERT,213.06,338.74,59.970,1471910403,"274151322000095","219011344069620",24.91,30.30,0,299.07,340.85,3.2,1.2,0.009,829864.6,829864.6,4303,0,0,0,L,1151911521,0,122.68,122.46,0002,26,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910425,910664.00
08/22/2016 20:00,2,0.160,ALERT,213.96,356.78,60.007,1471910403,"201051344000988","219011344069620",17.89,27.00,0,297.57,357.38,2.9,0.9,0.000,515002.5,515002.5,4337,0,0,0,L,1122011218,0,121.78,122.91,0002,23,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910427,910665.00
08/22/2016 20:00,2,0.193,ALERT,213.74,338.14,59.970,1471910403,"201051344001025","219011344069620",26.92,26.80,0,298.77,342.35,5.3,3.2,0.009,532681.7,532681.7,4319,0,0,0,L,1122011218,0,122.46,122.23,0002,23,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910429,910666.00
08/22/2016 20:00,2,0.201,ACTIVE,213.74,339.34,60.007,1471910403,"201051344000458","219011344069620",26.42,28.30,0,300.57,345.66,5.4,3.3,0.009,529757.3,529757.3,4320,0,0,0,L,1122011218,0,122.23,122.68,0002,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910430,910667.00
08/22/2016 20:00,2,0.207,ACTIVE,214.64,341.15,59.986,1471910403,"201051344000853","219011344069620",25.01,27.50,0,300.57,344.76,5.2,3.1,0.013,528952.4,528952.4,4321,0,0,0,L,1122011218,0,122.68,122.91,0002,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910431,910668.00
08/22/2016 20:00,2,0.174,ACTIVE,214.19,339.34,59.991,1471910403,"201051344000685","219011344069620",26.38,27.50,0,298.47,343.25,4.7,2.6,0.009,532248.8,532248.8,4331,0,0,0,L,1122011218,0,123.36,122.01,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910432,910669.00
08/22/2016 20:00,2,0.211,ACTIVE,213.74,338.74,59.981,1471910403,"201051344000917","219011344069620",25.80,27.50,0,297.87,342.05,5.6,3.4,0.009,529213.0,529213.0,4338,0,0,0,L,1122011218,0,122.68,122.46,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910433,910670.00
08/22/2016 20:00,2,0.203,ACTIVE,214.19,338.74,59.981,1471910403,"201051344001145","219011344069620",26.12,26.80,0,298.77,343.85,5.4,3.3,0.009,534413.4,534413.4,4337,0,0,0,L,1122011218,0,122.91,122.23,0002,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910433,910671.00
08/22/2016 20:00,2,0.191,ACTIVE,214.19,338.74,59.986,1471910403,"201051344000651","219011344069620",26.88,26.30,0,298.77,344.76,5.2,3.1,0.013,527287.7,527287.7,4316,0,0,0,L,1122011218,0,123.36,122.01,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910434,910672.00
08/22/2016 20:00,2,0.117,ACTIVE,212.61,337.84,59.965,1471910403,"274151322000088","219011344069620",23.10,30.00,0,298.17,347.76,2.7,0.7,0.000,756914.8,756914.8,4288,0,0,0,L,1151911521,0,122.91,122.23,0002,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910435,910673.00
08/22/2016 20:00,2,0.092,ALERT,213.96,340.85,59.970,1471910403,"274151322000068","219011344069620",29.62,30.30,0,296.06,374.81,2.8,0.8,0.013,650478.2,650478.2,4354,0,0,0,L,1151911521,0,122.91,123.14,0002,26,0,0,0,0,0,0,10,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910437,910674.00
08/22/2016 20:00,2,0.227,ALERT,213.51,338.14,59.975,1471910403,"201051344001135","219011344069620",26.92,27.00,0,299.37,341.75,6.2,4.0,0.013,523439.0,523439.0,4313,0,0,0,L,1122011218,0,122.68,122.01,0002,26,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910439,910675.00
08/22/2016 20:00,2,0.211,ACTIVE,213.74,339.65,59.986,1471910403,"201051344000594","219011344069620",26.22,28.00,0,299.67,342.65,5.7,3.5,0.009,534149.4,534149.4,4321,0,0,0,L,1122011218,0,122.01,122.46,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910440,910676.00
08/22/2016 20:00,2,0.219,ACTIVE,213.96,338.44,59.981,1471910403,"201051344001203","219011344069620",26.26,26.80,0,298.77,346.56,5.8,3.7,0.013,531438.6,531438.6,4328,0,0,0,L,1122011218,0,123.36,122.01,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910441,910677.00
08/22/2016 20:00,2,0.131,ACTIVE,213.06,337.54,59.965,1471910403,"274151322000054","219011344069620",24.35,30.80,0,314.10,351.37,3.2,1.2,0.000,772610.1,772610.1,4283,0,0,0,L,1151911521,0,122.68,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910442,910678.00
08/22/2016 20:00,2,0.219,ACTIVE,214.19,339.34,59.986,1471910403,"201051344000867","219011344069620",26.34,28.00,0,297.87,343.55,5.9,3.7,0.009,521459.8,521459.8,4323,0,0,0,L,1122011218,0,122.46,122.68,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910443,910679.00
08/22/2016 20:00,2,0.215,ACTIVE,213.96,339.34,59.975,1471910403,"201051344001093","219011344069620",26.48,26.80,0,297.57,344.45,5.8,3.7,0.009,528631.8,528631.8,4340,0,0,0,L,1122011218,0,122.68,122.23,0002,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910444,910680.00
08/22/2016 20:00,2,0.186,ACTIVE,213.96,340.25,59.986,1471910403,"201051344000900","219011344069620",25.66,27.00,0,299.07,350.47,4.8,2.7,0.013,537957.1,537957.1,4335,0,0,0,L,1122011218,0,122.23,122.91,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910445,910681.00
08/22/2016 20:00,2,0.207,ACTIVE,214.41,339.95,59.981,1471910403,"201051344000648","219011344069620",26.82,26.80,0,299.67,343.25,5.7,3.5,0.013,527334.7,527334.7,4317,0,0,0,L,1122011218,0,121.78,123.36,0002,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910445,910682.00
08/22/2016 20:00,2,0.205,ALERT,213.96,339.34,59.975,1471910403,"201051344000569","219011344069620",26.96,28.00,0,300.87,342.65,5.7,3.5,0.013,538211.9,538211.9,4319,0,0,0,L,1122011218,0,121.55,123.14,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910447,910683.00
08/22/2016 20:00,2,0.230,ACTIVE,213.96,339.65,59.991,1471910403,"201051344000983","219011344069620",26.32,27.80,0,300.57,342.65,6.2,4.0,0.013,530441.7,530441.7,4315,0,0,0,L,1122011218,0,122.01,122.68,0002,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910448,910684.00
08/22/2016 20:00,2,0.191,ACTIVE,213.96,339.34,59.975,1471910403,"201051344001158","219011344069620",26.92,27.30,0,299.67,342.35,5.2,3.1,0.009,522733.9,522733.9,4321,0,0,0,L,1122011218,0,121.78,122.68,0002,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910449,910685.00
08/22/2016 20:00,2,0.199,ACTIVE,214.41,340.55,59.944,1471910403,"201051344000576","219011344069620",26.38,27.00,0,300.57,350.17,5.3,3.2,0.013,530164.6,530164.6,4326,0,0,0,L,1122011218,0,122.23,122.91,0002,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910450,910686.00
08/22/2016 20:00,2,0.141,ALERT,213.29,338.74,59.970,1471910403,"274151322000087","219011344069620",23.97,31.50,0,297.87,352.27,3.4,1.4,0.004,745049.2,745049.2,4340,0,0,0,L,1151911521,0,122.91,122.91,0002,28,0,0,0,0,0,0,40,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471910452,910687.00
08/22/2016 20:15,2,0.172,ALERT,214.41,339.65,59.917,1471911303,"201051344000645","219011344069620",25.88,26.30,0,302.07,342.95,4.5,2.5,0.009,529675.4,529675.4,4325,0,0,0,L,1122011218,0,122.46,122.91,0002,23,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911305,910688.00
08/22/2016 20:15,2,0.111,ACTIVE,212.83,338.14,59.944,1471911303,"274151322000085","219011344069620",24.65,28.50,0,331.23,346.56,2.8,0.7,0.004,772768.7,772768.7,4284,0,0,0,L,1151911521,0,122.91,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911306,910689.00
08/22/2016 20:15,2,0.203,ALERT,214.19,341.15,59.944,1471911303,"201051344000633","219011344069620",25.92,25.80,0,298.77,345.06,5.4,3.3,0.000,521179.9,521179.9,4320,0,0,0,L,1122011218,0,122.23,122.91,0002,24,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911308,910690.00
08/22/2016 20:15,2,0.199,ALERT,213.74,339.65,59.986,1471911303,"201051344000469","219011344069620",26.48,25.00,0,299.37,343.85,5.4,3.3,0.009,523534.3,523534.3,4335,0,0,0,L,1122011218,0,121.33,122.91,0002,21,0,0,0,0,0,0,2,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911309,910691.00
08/22/2016 20:15,2,0.199,ALERT,213.06,337.84,59.949,1471911303,"201051344000646","219011344069620",26.42,26.30,0,298.77,342.35,5.4,3.3,0.000,524505.7,524505.7,4318,0,0,0,L,1122011218,0,122.68,121.55,0002,22,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911311,910692.00
08/22/2016 20:15,2,0.137,ACTIVE,212.61,336.94,59.944,1471911303,"274151322000052","219011344069620",24.83,29.00,0,334.84,342.05,3.4,1.4,0.004,792996.0,792996.0,4282,0,0,0,L,1151911521,0,121.55,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911312,910693.00
08/22/2016 20:15,2,0.219,ALERT,213.29,338.44,59.944,1471911303,"201051344000585","219011344069620",26.28,26.00,0,298.77,343.25,5.8,3.7,0.004,533793.6,533793.6,4311,0,0,0,L,1122011218,0,122.01,122.23,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911314,910694.00
08/22/2016 20:15,2,0.207,ALERT,213.29,336.94,59.954,1471911303,"201051344001230","219011344069620",24.19,26.00,0,299.37,341.45,5.1,3.0,0.004,527764.9,527764.9,4337,0,0,0,L,1122011218,0,122.68,121.55,0002,23,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911316,910695.00
08/22/2016 20:15,2,0.188,ACTIVE,213.74,338.14,59.949,1471911303,"201051344000582","219011344069620",25.45,25.30,0,313.80,357.68,4.9,2.8,0.004,520522.5,520522.5,4315,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911317,910696.00
08/22/2016 20:15,2,0.211,ALERT,212.83,337.24,59.981,1471911303,"201051344000955","219011344069620",25.66,26.30,0,299.67,341.15,5.5,3.4,0.004,534227.6,534227.6,4322,0,0,0,L,1122011218,0,122.01,122.01,0002,23,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911319,910697.00
08/22/2016 20:15,2,0.059,ALERT,212.61,337.84,59.944,1471911303,"274151322000094","219011344069620",28.77,28.80,0,298.47,384.13,1.7,0.0,0.000,650210.3,650210.3,4363,0,0,0,L,1151911521,0,122.01,122.91,0002,25,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911321,910698.00
08/22/2016 20:15,2,0.229,ALERT,213.51,338.74,59.949,1471911303,"201051344000579","219011344069620",26.16,26.80,0,301.77,343.55,6.0,3.9,0.004,537782.4,537782.4,4327,0,0,0,L,1122011218,0,121.78,122.23,0002,22,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911322,910699.00
08/22/2016 20:15,2,0.207,ALERT,213.29,336.94,59.959,1471911303,"201051344000890","219011344069620",25.49,26.50,0,300.57,342.05,5.4,3.3,0.009,531482.5,531482.5,4317,0,0,0,L,1122011218,0,122.91,121.33,0002,25,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911324,910700.00
08/22/2016 20:15,2,0.189,ALERT,213.51,337.84,59.996,1471911303,"201051344000438","219011344069620",25.98,26.30,0,299.97,342.35,5.0,2.9,0.004,532994.4,532994.4,4325,0,0,0,L,1122011218,0,122.91,121.78,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911326,910701.00
08/22/2016 20:15,2,0.217,ALERT,213.51,337.54,59.959,1471911303,"201051344000417","219011344069620",25.82,26.50,0,299.07,342.35,5.7,3.6,0.004,524403.0,524403.0,4319,0,0,0,L,1122011218,0,122.46,122.01,0002,23,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911328,910702.00
08/22/2016 20:15,2,0.113,ACTIVE,212.61,338.44,59.986,1471911303,"274151322000083","219011344069620",23.58,29.80,0,331.53,345.96,2.8,0.7,0.004,785817.8,785817.8,4295,0,0,0,L,1151911521,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911329,910703.00
08/22/2016 20:15,2,0.119,ACTIVE,213.06,338.14,59.944,1471911303,"274151322000076","219011344069620",24.77,28.80,0,335.74,342.65,3.0,1.0,0.009,838329.2,838329.2,4296,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911330,910704.00
08/22/2016 20:15,2,0.197,ACTIVE,213.74,339.34,59.959,1471911303,"201051344000868","219011344069620",25.60,25.80,0,311.69,360.69,5.1,3.0,0.009,522387.6,522387.6,4325,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911331,910705.00
08/22/2016 20:15,2,0.109,ACTIVE,212.61,338.14,59.949,1471911303,"274151322000095","219011344069620",24.39,28.80,0,334.84,343.25,2.7,0.7,0.009,829864.9,829864.9,4305,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911332,910706.00
08/22/2016 20:15,2,0.094,ALERT,213.51,302.37,59.959,1471911303,"201051344000988","219011344069620",19.20,25.80,0,298.77,357.38,1.8,0.0,0.000,515002.7,515002.7,4339,0,0,0,L,1122011218,0,121.55,122.91,0002,22,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911333,910707.00
08/22/2016 20:15,2,0.182,ACTIVE,213.29,336.64,59.954,1471911303,"201051344001025","219011344069620",25.76,25.50,0,316.20,365.19,4.7,2.6,0.009,532682.5,532682.5,4321,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911334,910708.00
08/22/2016 20:15,2,0.184,ACTIVE,213.74,338.14,59.959,1471911303,"201051344000458","219011344069620",25.94,27.00,0,312.29,361.29,4.8,2.8,0.004,529758.1,529758.1,4321,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911335,910709.00
08/22/2016 20:15,2,0.188,ACTIVE,214.41,340.55,59.954,1471911303,"201051344000853","219011344069620",24.09,26.00,0,316.20,361.89,4.6,2.5,0.009,528953.2,528953.2,4322,0,0,0,L,1122011218,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911336,910710.00
08/22/2016 20:15,2,0.162,ALERT,213.51,338.44,59.959,1471911303,"201051344000685","219011344069620",25.15,26.30,0,299.67,342.35,4.1,2.1,0.004,532249.4,532249.4,4332,0,0,0,L,1122011218,0,123.36,121.78,0002,23,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911338,910711.00
08/22/2016 20:15,2,0.193,ALERT,213.29,337.54,59.959,1471911303,"201051344000917","219011344069620",24.51,26.30,0,298.17,342.35,4.8,2.7,0.000,529213.9,529213.9,4339,0,0,0,L,1122011218,0,122.46,122.01,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911340,910712.00
08/22/2016 20:15,2,0.186,ACTIVE,213.51,337.54,59.970,1471911303,"201051344001145","219011344069620",25.37,25.50,0,311.39,361.89,4.8,2.7,0.000,534414.2,534414.2,4338,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911341,910713.00
08/22/2016 20:15,2,0.184,ALERT,213.51,337.24,59.933,1471911303,"201051344000651","219011344069620",25.39,24.80,0,299.37,342.35,4.7,2.6,0.000,527288.5,527288.5,4317,0,0,0,L,1122011218,0,122.91,121.55,0002,21,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911342,910714.00
08/22/2016 20:15,2,0.094,ACTIVE,212.38,337.84,59.949,1471911303,"274151322000088","219011344069620",21.89,28.50,0,334.54,341.45,2.1,0.1,0.004,756915.0,756915.0,4289,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911343,910715.00
08/22/2016 20:15,2,0.074,ACTIVE,213.06,338.44,59.959,1471911303,"274151322000068","219011344069620",28.59,29.00,0,328.22,353.77,2.1,0.1,0.000,650478.5,650478.5,4356,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911344,910716.00
08/22/2016 20:15,2,0.209,ACTIVE,213.06,336.04,59.954,1471911303,"201051344001135","219011344069620",25.25,25.50,0,316.50,355.58,5.4,3.3,0.004,523440.0,523440.0,4315,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911345,910717.00
08/22/2016 20:15,2,0.189,ACTIVE,213.51,339.04,59.959,1471911303,"201051344000594","219011344069620",25.58,26.80,0,322.51,352.87,4.9,2.8,0.004,534150.3,534150.3,4322,0,0,0,L,1122011218,0,121.78,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911346,910718.00
08/22/2016 20:15,2,0.197,ACTIVE,213.29,336.94,59.965,1471911303,"201051344001203","219011344069620",24.99,25.50,0,317.70,358.28,5.0,2.9,0.004,531439.6,531439.6,4329,0,0,0,L,1122011218,0,122.91,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911347,910719.00
08/22/2016 20:15,2,0.102,ACTIVE,212.61,338.14,59.954,1471911303,"274151322000054","219011344069620",23.32,29.50,0,334.84,341.75,2.4,0.4,0.004,772610.4,772610.4,4284,0,0,0,L,1151911521,0,122.46,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911348,910720.00
08/22/2016 20:15,2,0.195,ACTIVE,213.96,338.14,59.933,1471911303,"201051344000867","219011344069620",25.07,26.50,0,310.49,363.09,5.0,2.9,0.004,521460.8,521460.8,4324,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911349,910721.00
08/22/2016 20:15,2,0.205,ACTIVE,213.29,336.94,59.965,1471911303,"201051344001093","219011344069620",24.67,25.50,0,310.19,362.49,5.1,3.0,0.004,528632.8,528632.8,4341,0,0,0,L,1122011218,0,122.46,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911351,910722.00
08/22/2016 20:15,2,0.150,ACTIVE,213.51,338.74,59.991,1471911303,"201051344000900","219011344069620",25.49,25.50,0,318.30,356.78,3.9,1.8,0.004,537957.8,537957.8,4336,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911351,910723.00
08/22/2016 20:15,2,0.188,ACTIVE,213.96,338.74,59.922,1471911303,"201051344000648","219011344069620",25.45,25.30,0,313.50,362.49,4.9,2.8,0.004,527335.5,527335.5,4318,0,0,0,L,1122011218,0,121.55,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911352,910724.00
08/22/2016 20:15,2,0.176,ACTIVE,213.74,339.04,59.959,1471911303,"201051344000569","219011344069620",26.40,26.80,0,324.62,355.58,4.7,2.6,0.004,538212.8,538212.8,4321,0,0,0,L,1122011218,0,121.55,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911353,910725.00
08/22/2016 20:15,2,0.205,ACTIVE,213.74,338.44,59.959,1471911303,"201051344000983","219011344069620",25.23,26.30,0,321.91,354.37,5.3,3.2,0.004,530442.7,530442.7,4316,0,0,0,L,1122011218,0,122.01,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911354,910726.00
08/22/2016 20:15,2,0.178,ALERT,213.74,338.74,59.965,1471911303,"201051344001158","219011344069620",24.85,25.80,0,301.17,343.25,4.5,2.4,0.009,522734.7,522734.7,4322,0,0,0,L,1122011218,0,121.55,122.46,0002,25,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911356,910727.00
08/22/2016 20:15,2,0.174,ACTIVE,214.19,339.95,59.959,1471911303,"201051344000576","219011344069620",24.99,25.50,0,314.10,362.49,4.4,2.3,0.000,530165.4,530165.4,4327,0,0,0,L,1122011218,0,122.01,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911357,910728.00
08/22/2016 20:15,2,0.100,ALERT,212.61,301.77,59.954,1471911303,"274151322000087","219011344069620",24.23,29.80,0,298.17,348.66,2.4,0.4,0.000,745049.6,745049.6,4342,0,0,0,L,1151911521,0,122.23,122.91,0002,26,0,0,0,0,0,0,12,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471911359,910729.00
08/22/2016 20:30,2,0.146,ALERT,214.19,323.72,60.012,1471912203,"201051344000645","219011344069620",24.59,25.30,0,300.27,346.86,3.6,1.6,0.000,529675.8,529675.8,4327,0,0,0,L,1122011218,0,122.46,122.68,0002,21,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912205,910730.00
08/22/2016 20:30,2,0.080,ALERT,213.06,317.70,59.986,1471912203,"274151322000085","219011344069620",23.74,27.50,0,298.47,353.47,1.9,0.0,0.000,772768.7,772768.7,4285,0,0,0,L,1151911521,0,122.91,122.46,0002,25,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912207,910731.00
08/22/2016 20:30,2,0.178,ALERT,214.41,319.51,59.986,1471912203,"201051344000633","219011344069620",23.20,24.80,0,298.17,343.55,4.2,2.1,0.000,521180.4,521180.4,4322,0,0,0,L,1122011218,0,122.46,122.91,0002,23,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912209,910732.00
08/22/2016 20:30,2,0.158,ALERT,213.74,323.11,59.986,1471912203,"201051344000469","219011344069620",25.86,24.30,0,299.07,342.05,4.2,2.1,0.000,523534.9,523534.9,4337,0,0,0,L,1122011218,0,121.55,122.91,0002,20,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912211,910733.00
08/22/2016 20:30,2,0.178,ALERT,212.83,315.60,59.986,1471912203,"201051344000646","219011344069620",23.38,25.30,0,297.87,339.65,4.3,2.2,0.000,524506.3,524506.3,4320,0,0,0,L,1122011218,0,122.46,121.55,0002,21,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912213,910734.00
08/22/2016 20:30,2,0.104,ALERT,212.61,303.88,59.981,1471912203,"274151322000052","219011344069620",24.39,26.80,0,298.17,345.06,2.5,0.5,0.000,792996.1,792996.1,4283,0,0,0,L,1151911521,0,121.55,122.91,0002,24,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912214,910735.00
08/22/2016 20:30,2,0.184,ALERT,213.51,324.62,59.981,1471912203,"201051344000585","219011344069620",25.52,25.00,0,298.47,340.55,4.8,2.7,0.000,533794.3,533794.3,4313,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912216,910736.00
08/22/2016 20:30,2,0.162,ALERT,213.29,306.28,59.986,1471912203,"201051344001230","219011344069620",23.36,25.00,0,298.77,339.65,3.9,1.8,0.000,527765.4,527765.4,4339,0,0,0,L,1122011218,0,122.46,121.78,0002,21,0,0,0,0,0,0,2,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912218,910737.00
08/22/2016 20:30,2,0.164,ALERT,213.96,320.41,59.991,1471912203,"201051344000582","219011344069620",22.96,24.50,0,299.07,345.96,3.8,1.8,0.000,520523.0,520523.0,4316,0,0,0,L,1122011218,0,122.68,122.46,0002,21,0,0,0,0,0,0,3,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912220,910738.00
08/22/2016 20:30,2,0.188,ALERT,213.06,321.61,59.991,1471912203,"201051344000955","219011344069620",23.30,25.30,0,298.17,345.36,4.5,2.4,0.000,534228.3,534228.3,4324,0,0,0,L,1122011218,0,122.01,122.01,0002,22,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912222,910739.00
08/22/2016 20:30,2,0.000,ALERT,213.06,323.72,59.981,1471912203,"274151322000094","219011344069620",39.06,26.80,0,297.87,380.52,0.0,0.0,0.000,650210.3,650210.3,4365,0,0,0,L,1151911521,0,122.01,123.36,0002,24,0,0,0,0,0,0,255,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912224,910740.00
08/22/2016 20:30,2,0.207,ALERT,213.96,324.02,59.965,1471912203,"201051344000579","219011344069620",23.46,25.80,0,300.57,348.66,4.9,2.8,0.000,537783.1,537783.1,4329,0,0,0,L,1122011218,0,122.01,122.23,0002,20,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912225,910741.00
08/22/2016 20:30,2,0.176,ALERT,213.29,324.62,59.986,1471912203,"201051344000890","219011344069620",23.93,25.80,0,299.07,347.76,4.3,2.2,0.000,531483.1,531483.1,4319,0,0,0,L,1122011218,0,122.68,121.55,0002,24,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912227,910742.00
