ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 20:30,2,0.164,ALERT,213.51,317.10,59.954,1471912203,"201051344000438","219011344069620",23.93,25.30,0,298.47,339.95,4.0,1.9,0.000,532994.9,532994.9,4327,0,0,0,L,1122011218,0,122.91,122.01,0002,24,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912229,910743.00
08/22/2016 20:30,2,0.195,ALERT,213.51,315.60,59.986,1471912203,"201051344000417","219011344069620",23.14,25.80,0,297.87,341.75,4.6,2.5,0.000,524403.7,524403.7,4321,0,0,0,L,1122011218,0,122.46,122.01,0002,22,0,0,0,0,0,0,2,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912231,910744.00
08/22/2016 20:30,2,0.080,ALERT,212.83,301.17,59.986,1471912203,"274151322000083","219011344069620",24.17,27.30,0,298.77,356.48,2.0,0.0,0.000,785817.8,785817.8,4296,0,0,0,L,1151911521,0,122.01,122.91,0002,22,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912233,910745.00
08/22/2016 20:30,2,0.088,ALERT,213.51,329.73,59.986,1471912203,"274151322000076","219011344069620",24.67,27.50,0,298.47,344.76,2.2,0.2,0.000,838329.3,838329.3,4297,0,0,0,L,1151911521,0,122.46,123.14,0002,25,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912234,910746.00
08/22/2016 20:30,2,0.158,ALERT,213.96,327.02,60.002,1471912203,"201051344000868","219011344069620",25.31,24.80,0,301.17,342.05,4.1,2.0,0.000,522388.1,522388.1,4326,0,0,0,L,1122011218,0,122.01,122.91,0002,21,0,0,0,0,0,0,3,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912236,910747.00
08/22/2016 20:30,2,0.078,ALERT,213.06,322.21,59.970,1471912203,"274151322000095","219011344069620",23.89,27.50,0,299.37,354.07,1.9,0.0,0.000,829865.0,829865.0,4306,0,0,0,L,1151911521,0,122.91,122.68,0002,23,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912238,910748.00
08/22/2016 20:30,2,0.109,ACTIVE_NO_POWER,213.74,302.98,59.981,1471912203,"201051344000988","219011344069620",17.89,24.30,0,297.87,304.18,2.0,0.0,0.000,515002.7,515002.7,4341,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912239,910749.00
08/22/2016 20:30,2,0.152,ALERT,213.29,318.30,59.981,1471912203,"201051344001025","219011344069620",23.87,24.50,0,298.17,345.36,3.7,1.6,0.000,532683.0,532683.0,4322,0,0,0,L,1122011218,0,122.23,122.01,0002,21,0,0,0,0,0,0,3,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912241,910750.00
08/22/2016 20:30,2,0.162,ALERT,213.96,328.22,59.981,1471912203,"201051344000458","219011344069620",23.40,25.80,0,300.57,343.55,3.9,1.8,0.000,529758.6,529758.6,4322,0,0,0,L,1122011218,0,122.23,122.68,0002,22,0,0,0,0,0,0,3,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912243,910751.00
08/22/2016 20:30,2,0.150,ALERT,214.64,320.41,59.991,1471912203,"201051344000853","219011344069620",23.26,25.00,0,300.57,351.07,3.6,1.5,0.000,528953.7,528953.7,4323,0,0,0,L,1122011218,0,122.68,122.91,0002,23,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912244,910752.00
08/22/2016 20:30,2,0.139,ALERT,213.74,310.19,59.981,1471912203,"201051344000685","219011344069620",22.24,25.30,0,298.47,341.15,3.2,1.1,0.000,532249.7,532249.7,4334,0,0,0,L,1122011218,0,123.14,122.23,0002,22,0,0,0,0,0,0,2,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912246,910753.00
08/22/2016 20:30,2,0.162,ALERT,213.51,314.10,59.996,1471912203,"201051344000917","219011344069620",22.68,25.30,0,297.26,339.95,3.7,1.7,0.000,529214.4,529214.4,4341,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912248,910754.00
08/22/2016 20:30,2,0.158,ALERT,213.74,330.03,59.986,1471912203,"201051344001145","219011344069620",23.97,24.80,0,299.07,340.25,3.9,1.8,0.000,534414.7,534414.7,4339,0,0,0,L,1122011218,0,122.46,122.23,0002,23,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912250,910755.00
08/22/2016 20:30,2,0.164,ALERT,213.51,314.70,60.012,1471912203,"201051344000651","219011344069620",22.48,24.00,0,298.17,342.95,3.8,1.7,0.000,527289.0,527289.0,4319,0,0,0,L,1122011218,0,122.91,121.78,0002,20,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912252,910756.00
08/22/2016 20:30,2,0.062,ALERT,212.38,300.57,59.981,1471912203,"274151322000088","219011344069620",22.92,26.50,0,298.17,352.87,1.5,0.0,0.000,756915.0,756915.0,4290,0,0,0,L,1151911521,0,122.46,122.46,0002,23,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912254,910757.00
08/22/2016 20:30,2,0.010,ALERT,213.06,299.07,59.991,1471912203,"274151322000068","219011344069620",39.10,27.00,0,297.57,379.62,0.0,0.0,0.000,650478.5,650478.5,4357,0,0,0,L,1151911521,0,122.46,123.14,0002,26,0,0,0,0,0,0,255,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912255,910758.00
08/22/2016 20:30,2,0.172,ALERT,213.29,321.31,59.996,1471912203,"201051344001135","219011344069620",25.56,24.80,0,299.07,346.86,4.5,2.4,0.000,523440.6,523440.6,4316,0,0,0,L,1122011218,0,122.46,121.78,0002,23,0,0,0,0,0,0,3,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912257,910759.00
08/22/2016 20:30,2,0.164,ALERT,213.96,324.92,59.996,1471912203,"201051344000594","219011344069620",23.54,25.80,0,299.67,351.07,3.9,1.9,0.000,534150.8,534150.8,4323,0,0,0,L,1122011218,0,122.23,122.46,0002,21,0,0,0,0,0,0,3,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912259,910760.00
08/22/2016 20:30,2,0.182,ALERT,213.51,301.17,59.996,1471912203,"201051344001203","219011344069620",21.75,24.80,0,298.47,341.75,4.0,1.9,0.000,531440.1,531440.1,4330,0,0,0,L,1122011218,0,122.91,121.78,0002,21,0,0,0,0,0,0,3,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912261,910761.00
08/22/2016 20:30,2,0.074,ALERT,212.83,301.17,59.991,1471912203,"274151322000054","219011344069620",23.97,27.30,0,298.47,353.17,1.8,0.0,0.000,772610.4,772610.4,4285,0,0,0,L,1151911521,0,122.23,122.68,0002,25,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912263,910762.00
08/22/2016 20:30,2,0.164,ALERT,214.19,314.70,60.023,1471912203,"201051344000867","219011344069620",23.97,25.50,0,299.67,340.85,4.0,1.9,0.000,521461.3,521461.3,4325,0,0,0,L,1122011218,0,122.46,122.46,0002,21,0,0,0,0,0,0,4,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912264,910763.00
08/22/2016 20:30,2,0.174,ALERT,213.51,313.20,59.996,1471912203,"201051344001093","219011344069620",23.99,24.80,0,298.17,339.34,4.2,2.2,0.000,528633.3,528633.3,4342,0,0,0,L,1122011218,0,122.46,122.01,0002,23,0,0,0,0,0,0,3,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912266,910764.00
08/22/2016 20:30,2,0.123,ALERT,213.96,317.40,60.002,1471912203,"201051344000900","219011344069620",24.87,24.50,0,299.67,341.15,3.1,1.1,0.000,537958.1,537958.1,4337,0,0,0,L,1122011218,0,122.46,122.68,0002,21,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912268,910765.00
08/22/2016 20:30,2,0.168,ALERT,214.19,323.41,59.970,1471912203,"201051344000648","219011344069620",23.12,24.30,0,299.67,347.76,4.0,1.9,0.000,527336.1,527336.1,4319,0,0,0,L,1122011218,0,121.78,123.14,0002,20,0,0,0,0,0,0,3,1033,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912270,910766.00
08/22/2016 20:30,2,0.168,ALERT,213.96,325.22,59.991,1471912203,"201051344000569","219011344069620",23.22,25.50,0,300.87,351.07,4.0,1.9,0.000,538213.3,538213.3,4322,0,0,0,L,1122011218,0,121.55,123.14,0002,22,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912272,910767.00
08/22/2016 20:30,2,0.172,ALERT,213.96,314.10,59.975,1471912203,"201051344000983","219011344069620",24.47,25.30,0,300.57,345.66,4.3,2.2,0.000,530443.3,530443.3,4317,0,0,0,L,1122011218,0,122.23,122.46,0002,24,0,0,0,0,0,0,4,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912274,910768.00
08/22/2016 20:30,2,0.152,ALERT,213.74,325.22,59.991,1471912203,"201051344001158","219011344069620",23.36,24.80,0,299.37,347.76,3.6,1.6,0.000,522735.1,522735.1,4324,0,0,0,L,1122011218,0,121.78,122.46,0002,23,0,0,0,0,0,0,2,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912276,910769.00
08/22/2016 20:30,2,0.146,ALERT,214.41,307.48,59.996,1471912203,"201051344000576","219011344069620",23.02,24.50,0,300.57,341.75,3.5,1.4,0.000,530165.9,530165.9,4328,0,0,0,L,1122011218,0,122.23,122.68,0002,21,0,0,0,0,0,0,3,1034,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912277,910770.00
08/22/2016 20:30,2,0.084,ALERT,212.83,299.67,59.986,1471912203,"274151322000087","219011344069620",23.30,27.80,0,297.87,338.74,2.0,0.0,0.000,745049.6,745049.6,4344,0,0,0,L,1151911521,0,122.01,123.14,0002,25,0,0,0,0,0,0,4,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1471912279,910771.00
08/22/2016 20:45,2,0.045,ALERT,214.41,302.07,59.991,1471913103,"201051344000645","219011344069620",26.40,24.00,0,299.37,339.65,1.2,0.0,0.000,529675.9,529675.9,4329,0,0,0,L,1122011218,0,122.68,122.91,0100,21,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,196,0,0,0,0,0,0,0,0,0,0,0,1471913105,910772.00
08/22/2016 20:45,2,0.020,ALERT,213.29,299.97,59.996,1471913103,"274151322000085","219011344069620",24.83,25.80,0,297.57,318.91,0.0,0.0,0.000,772768.7,772768.7,4287,0,0,0,L,1151911521,0,122.68,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,117,0,0,0,0,0,0,0,0,0,0,0,1471913107,910773.00
08/22/2016 20:45,2,0.068,ALERT,214.41,301.77,59.991,1471913103,"201051344000633","219011344069620",26.14,23.50,0,298.17,332.13,1.8,0.0,0.000,521180.6,521180.6,4324,0,0,0,L,1122011218,0,122.68,122.91,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,203,0,0,0,0,0,0,0,0,0,0,0,1471913109,910774.00
08/22/2016 20:45,2,0.072,ALERT,213.96,302.07,59.986,1471913103,"201051344000469","219011344069620",25.88,23.00,0,299.07,338.74,1.9,0.0,0.000,523535.1,523535.1,4339,0,0,0,L,1122011218,0,121.55,122.91,0100,20,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,198,0,0,0,0,0,0,0,0,0,0,0,1471913110,910775.00
08/22/2016 20:45,2,0.066,ALERT,212.83,300.27,59.975,1471913103,"201051344000646","219011344069620",25.86,24.00,0,297.57,323.72,1.7,0.0,0.000,524506.4,524506.4,4322,0,0,0,L,1122011218,0,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,205,0,0,0,0,0,0,0,0,0,0,0,1471913112,910776.00
08/22/2016 20:45,2,0.043,ALERT,212.61,300.27,59.954,1471913103,"274151322000052","219011344069620",25.07,25.80,0,297.26,305.38,0.0,0.0,0.000,792996.1,792996.1,4285,0,0,0,L,1151911521,0,121.78,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1471913114,910777.00
08/22/2016 20:45,2,0.090,ALERT,213.29,300.57,59.986,1471913103,"201051344000585","219011344069620",26.36,23.80,0,297.57,337.54,2.4,0.4,0.000,533794.6,533794.6,4315,0,0,0,L,1122011218,0,122.01,122.46,0100,21,0,0,0,0,0,0,1,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1471913116,910778.00
08/22/2016 20:45,2,0.078,ALERT,213.06,300.57,59.996,1471913103,"201051344001230","219011344069620",25.88,23.80,0,298.47,330.33,2.1,0.1,0.000,527765.6,527765.6,4341,0,0,0,L,1122011218,0,122.46,121.78,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1471913118,910779.00
08/22/2016 20:45,2,0.061,ALERT,213.74,300.87,59.996,1471913103,"201051344000582","219011344069620",26.16,23.30,0,298.77,332.13,1.6,0.0,0.000,520523.1,520523.1,4318,0,0,0,L,1122011218,0,122.46,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1471913120,910780.00
08/22/2016 20:45,2,0.082,ALERT,212.83,299.97,59.991,1471913103,"201051344000955","219011344069620",26.32,24.30,0,298.17,336.34,2.2,0.2,0.000,534228.5,534228.5,4326,0,0,0,L,1122011218,0,122.01,122.23,0100,21,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,209,0,0,0,0,0,0,0,0,0,0,0,1471913121,910781.00
08/22/2016 20:45,2,0.000,ALERT,212.83,299.67,59.986,1471913103,"274151322000094","219011344069620",0.00,25.30,0,297.57,373.01,0.0,0.0,0.000,650210.3,650210.3,4367,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,126,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,88,0,0,0,0,0,0,0,0,0,0,0,1471913123,910782.00
08/22/2016 20:45,2,0.094,ALERT,213.51,302.07,59.996,1471913103,"201051344000579","219011344069620",26.72,24.50,0,300.27,338.74,2.6,0.6,0.000,537783.4,537783.4,4331,0,0,0,L,1122011218,0,121.78,122.23,0100,20,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1471913125,910783.00
08/22/2016 20:45,2,0.092,ALERT,213.29,300.87,60.034,1471913103,"201051344000890","219011344069620",26.52,24.50,0,299.07,337.84,2.5,0.5,0.000,531483.4,531483.4,4321,0,0,0,L,1122011218,0,122.46,121.55,0100,24,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,208,0,0,0,0,0,0,0,0,0,0,0,1471913127,910784.00
08/22/2016 20:45,2,0.068,ALERT,213.51,300.27,59.991,1471913103,"201051344000438","219011344069620",26.50,24.00,0,298.47,321.91,1.9,0.0,0.000,532995.1,532995.1,4329,0,0,0,L,1122011218,0,122.68,122.23,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1471913129,910785.00
08/22/2016 20:45,2,0.102,ALERT,213.29,299.37,59.996,1471913103,"201051344000417","219011344069620",26.20,24.30,0,297.57,328.52,2.7,0.7,0.000,524404.0,524404.0,4323,0,0,0,L,1122011218,0,122.01,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1471913131,910786.00
08/22/2016 20:45,2,0.020,ALERT,212.83,300.27,59.991,1471913103,"274151322000083","219011344069620",25.25,26.30,0,297.87,302.07,0.0,0.0,0.000,785817.8,785817.8,4298,0,0,0,L,1151911521,0,122.01,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1471913133,910787.00
08/22/2016 20:45,2,0.018,ALERT,213.29,299.97,60.002,1471913103,"274151322000076","219011344069620",26.30,25.80,0,297.26,339.04,0.0,0.0,0.000,838329.3,838329.3,4299,0,0,0,L,1151911521,0,122.01,123.36,0100,24,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1471913134,910788.00
08/22/2016 20:45,2,0.082,ALERT,213.74,302.68,59.991,1471913103,"201051344000868","219011344069620",26.28,23.50,0,300.27,338.74,2.2,0.2,0.000,522388.3,522388.3,4328,0,0,0,L,1122011218,0,122.01,122.91,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1471913136,910789.00
08/22/2016 20:45,2,0.010,ALERT,212.83,301.17,59.996,1471913103,"274151322000095","219011344069620",25.64,25.80,0,298.77,327.92,0.0,0.0,0.000,829865.0,829865.0,4308,0,0,0,L,1151911521,0,122.46,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,199,0,0,0,0,0,0,0,0,0,0,0,1471913138,910790.00
08/22/2016 20:45,2,0.049,ALERT,213.74,301.77,60.002,1471913103,"201051344000988","219011344069620",22.86,23.80,0,297.57,304.18,1.1,0.0,0.000,515002.7,515002.7,4342,0,0,0,L,1122011218,0,121.78,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1471913140,910791.00
08/22/2016 20:45,2,0.053,ALERT,213.06,299.67,60.002,1471913103,"201051344001025","219011344069620",20.81,23.30,0,298.17,333.93,1.4,0.0,0.000,532683.1,532683.1,4324,0,0,0,L,1122011218,0,122.01,122.23,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1471913142,910792.00
08/22/2016 20:45,2,0.068,ALERT,213.74,302.07,60.028,1471913103,"201051344000458","219011344069620",26.36,24.50,0,299.67,329.13,1.9,0.0,0.000,529758.8,529758.8,4324,0,0,0,L,1122011218,0,122.23,122.68,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1471913143,910793.00
08/22/2016 20:45,2,0.057,ALERT,214.41,302.07,59.986,1471913103,"201051344000853","219011344069620",26.86,23.80,0,299.37,336.34,1.6,0.0,0.000,528953.8,528953.8,4325,0,0,0,L,1122011218,0,122.68,122.91,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1471913145,910794.00
08/22/2016 20:45,2,0.035,ALERT,213.51,299.97,59.996,1471913103,"201051344000685","219011344069620",26.48,24.30,0,298.17,315.30,1.0,0.0,0.000,532249.8,532249.8,4336,0,0,0,L,1122011218,0,123.14,122.01,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,224,0,0,0,0,0,0,0,0,0,0,0,1471913147,910795.00
08/22/2016 20:45,2,0.066,ALERT,213.29,299.67,59.996,1471913103,"201051344000917","219011344069620",26.32,24.30,0,296.96,318.00,1.8,0.0,0.000,529214.5,529214.5,4343,0,0,0,L,1122011218,0,122.23,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1471913149,910796.00
08/22/2016 20:45,2,0.068,ALERT,213.51,300.57,60.018,1471913103,"201051344001145","219011344069620",26.66,23.50,0,298.77,330.03,1.9,0.0,0.000,534414.8,534414.8,4341,0,0,0,L,1122011218,0,122.46,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,227,0,0,0,0,0,0,0,0,0,0,0,1471913151,910797.00
08/22/2016 20:45,2,0.055,ALERT,213.51,299.37,60.002,1471913103,"201051344000651","219011344069620",24.87,23.00,0,297.57,315.30,1.5,0.0,0.000,527289.1,527289.1,4321,0,0,0,L,1122011218,0,122.68,121.78,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1471913153,910798.00
08/22/2016 20:45,2,0.006,ALERT,212.61,300.27,60.002,1471913103,"274151322000088","219011344069620",23.95,25.50,0,297.26,301.77,0.0,0.0,0.000,756915.0,756915.0,4292,0,0,0,L,1151911521,0,122.46,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1471913154,910799.00
08/22/2016 20:45,2,0.000,ALERT,213.29,299.07,59.996,1471913103,"274151322000068","219011344069620",0.00,25.80,0,296.96,374.81,0.0,0.0,0.000,650478.5,650478.5,4359,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,115,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,92,0,0,0,0,0,0,0,0,0,0,0,1471913156,910800.00
08/22/2016 20:45,2,0.094,ALERT,212.83,299.97,60.002,1471913103,"201051344001135","219011344069620",26.90,23.50,0,298.47,336.94,2.6,0.6,0.000,523440.9,523440.9,4318,0,0,0,L,1122011218,0,122.23,121.78,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,225,0,0,0,0,0,0,0,0,0,0,0,1471913158,910801.00
08/22/2016 20:45,2,0.072,ALERT,213.74,302.68,60.023,1471913103,"201051344000594","219011344069620",27.06,24.30,0,299.97,338.74,2.0,0.0,0.000,534150.9,534150.9,4325,0,0,0,L,1122011218,0,122.01,122.46,0100,21,0,0,0,0,0,0,1,1030,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1471913160,910802.00
08/22/2016 20:45,2,0.074,ALERT,213.51,299.97,60.007,1471913103,"201051344001203","219011344069620",26.38,23.50,0,298.47,310.49,2.0,0.0,0.000,531440.3,531440.3,4332,0,0,0,L,1122011218,0,122.91,122.01,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,230,0,0,0,0,0,0,0,0,0,0,0,1471913162,910803.00
08/22/2016 20:45,2,0.016,ALERT,213.06,300.87,60.018,1471913103,"274151322000054","219011344069620",25.50,26.30,0,297.57,302.37,0.0,0.0,0.000,772610.4,772610.4,4287,0,0,0,L,1151911521,0,122.46,122.68,0100,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1471913164,910804.00
08/22/2016 20:45,2,0.078,ALERT,214.19,301.77,60.034,1471913103,"201051344000867","219011344069620",26.36,24.30,0,299.37,317.70,2.1,0.1,0.000,521461.5,521461.5,4327,0,0,0,L,1122011218,0,122.46,122.46,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,228,0,0,0,0,0,0,0,0,0,0,0,1471913165,910805.00
08/22/2016 20:45,2,0.092,ALERT,213.29,300.27,60.012,1471913103,"201051344001093","219011344069620",26.24,23.80,0,298.17,318.00,2.5,0.5,0.000,528633.6,528633.6,4344,0,0,0,L,1122011218,0,122.23,122.01,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,235,0,0,0,0,0,0,0,0,0,0,0,1471913167,910806.00
08/22/2016 20:45,2,0.045,ALERT,213.74,301.77,60.007,1471913103,"201051344000900","219011344069620",26.64,23.50,0,299.67,330.03,1.2,0.0,0.000,537958.2,537958.2,4339,0,0,0,L,1122011218,0,122.23,122.68,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1471913169,910807.00
08/22/2016 20:45,2,0.072,ALERT,214.19,301.47,60.007,1471913103,"201051344000648","219011344069620",26.80,23.30,0,299.37,327.32,2.0,0.0,0.000,527336.2,527336.2,4321,0,0,0,L,1122011218,0,121.78,123.14,0100,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1471913171,910808.00
08/22/2016 20:45,2,0.076,ALERT,213.96,302.68,60.007,1471913103,"201051344000569","219011344069620",27.00,24.30,0,300.27,333.33,2.1,0.1,0.000,538213.5,538213.5,4324,0,0,0,L,1122011218,0,121.78,122.91,0100,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,231,0,0,0,0,0,0,0,0,0,0,0,1471913173,910809.00
08/22/2016 20:45,2,0.090,ALERT,213.96,302.07,60.039,1471913103,"201051344000983","219011344069620",26.86,24.30,0,299.97,326.42,2.5,0.5,0.000,530443.5,530443.5,4319,0,0,0,L,1122011218,0,122.23,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,232,0,0,0,0,0,0,0,0,0,0,0,1471913174,910810.00
08/22/2016 20:45,2,0.055,ALERT,213.74,301.77,59.991,1471913103,"201051344001158","219011344069620",26.74,23.80,0,299.37,332.73,1.5,0.0,0.000,522735.2,522735.2,4326,0,0,0,L,1122011218,0,121.78,122.46,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,234,0,0,0,0,0,0,0,0,0,0,0,1471913176,910811.00
08/22/2016 20:45,2,0.061,ALERT,214.41,302.37,60.007,1471913103,"201051344000576","219011344069620",26.22,23.50,0,299.97,307.78,1.6,0.0,0.000,530165.9,530165.9,4330,0,0,0,L,1122011218,0,122.23,122.68,0100,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,240,0,0,0,0,0,0,0,0,0,0,0,1471913178,910812.00
08/22/2016 20:45,2,0.031,ALERT,213.06,299.97,60.049,1471913103,"274151322000087","219011344069620",24.67,26.50,0,296.96,301.77,0.0,0.0,0.000,745049.6,745049.6,4346,0,0,0,L,1151911521,0,122.46,123.14,0100,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1471913180,910813.00
08/22/2016 21:00,2,0.000,ALERT,213.51,300.57,60.007,1471914004,"201051344000645","219011344069620",0.00,23.30,0,299.67,303.58,0.0,0.0,0.000,529675.9,529675.9,4331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1471914006,910814.00
08/22/2016 21:00,2,0.000,ALERT,212.38,299.37,60.012,1471914004,"274151322000085","219011344069620",0.00,24.80,0,297.57,301.77,0.0,0.0,0.000,772768.7,772768.7,4289,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1471914007,910815.00
08/22/2016 21:00,2,0.000,ALERT,213.74,300.27,60.007,1471914004,"201051344000633","219011344069620",0.00,22.80,0,298.17,303.58,0.0,0.0,0.000,521180.6,521180.6,4326,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1471914009,910816.00
08/22/2016 21:00,2,0.000,ALERT,213.29,300.57,60.012,1471914004,"201051344000469","219011344069620",0.00,22.30,0,298.77,303.58,0.0,0.0,0.000,523535.1,523535.1,4341,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1471914011,910817.00
08/22/2016 21:00,2,0.000,ALERT,211.93,298.77,60.018,1471914004,"201051344000646","219011344069620",0.00,23.00,0,297.26,301.47,0.0,0.0,0.000,524506.4,524506.4,4324,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1471914013,910818.00
08/22/2016 21:00,2,0.000,ALERT,212.16,298.77,60.007,1471914004,"274151322000052","219011344069620",0.00,24.80,0,296.66,302.07,0.0,0.0,0.000,792996.1,792996.1,4287,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1471914015,910819.00
08/22/2016 21:00,2,0.000,ALERT,212.38,299.37,60.039,1471914004,"201051344000585","219011344069620",0.00,23.00,0,297.57,301.77,0.0,0.0,0.000,533794.6,533794.6,4317,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1471914017,910820.00
08/22/2016 21:00,2,0.000,ALERT,212.16,299.37,60.023,1471914004,"201051344001230","219011344069620",0.00,23.00,0,298.17,302.07,0.0,0.0,0.000,527765.6,527765.6,4343,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1471914018,910821.00
08/22/2016 21:00,2,0.000,ALERT,212.83,299.97,59.970,1471914004,"201051344000582","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,520523.1,520523.1,4320,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1471914020,910822.00
08/22/2016 21:00,2,0.000,ALERT,211.93,299.07,60.023,1471914004,"201051344000955","219011344069620",0.00,23.30,0,297.87,301.47,0.0,0.0,0.000,534228.5,534228.5,4328,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1471914022,910823.00
08/22/2016 21:00,2,0.000,ALERT,212.38,298.17,60.034,1471914004,"274151322000094","219011344069620",0.00,24.30,0,296.36,300.87,0.0,0.0,0.000,650210.3,650210.3,4369,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914024,910824.00
08/22/2016 21:00,2,0.000,ALERT,212.83,300.87,60.012,1471914004,"201051344000579","219011344069620",0.00,23.50,0,299.67,304.18,0.0,0.0,0.000,537783.5,537783.5,4333,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,148,0,0,0,0,0,0,0,0,0,0,0,1471914026,910825.00
08/22/2016 21:00,2,0.000,ALERT,212.16,299.07,60.018,1471914004,"201051344000890","219011344069620",0.00,23.50,0,298.47,302.98,0.0,0.0,0.000,531483.4,531483.4,4323,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1471914028,910826.00
08/22/2016 21:00,2,0.000,ALERT,212.38,298.77,60.007,1471914004,"201051344000438","219011344069620",0.00,23.30,0,298.17,302.07,0.0,0.0,0.000,532995.1,532995.1,4331,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1471914029,910827.00
08/22/2016 21:00,2,0.000,ALERT,212.61,298.17,59.996,1471914004,"201051344000417","219011344069620",0.00,23.30,0,297.26,301.17,0.0,0.0,0.000,524404.0,524404.0,4325,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1471914031,910828.00
08/22/2016 21:00,2,0.000,ALERT,212.38,299.07,60.012,1471914004,"274151322000083","219011344069620",0.00,25.00,0,297.26,302.07,0.0,0.0,0.000,785817.8,785817.8,4300,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1471914033,910829.00
08/22/2016 21:00,2,0.000,ALERT,212.83,299.37,60.012,1471914004,"274151322000076","219011344069620",0.00,24.50,0,296.66,302.07,0.0,0.0,0.000,838329.3,838329.3,4301,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1471914035,910830.00
08/22/2016 21:00,2,0.000,ALERT,213.06,301.17,60.012,1471914004,"201051344000868","219011344069620",0.00,22.80,0,299.97,304.48,0.0,0.0,0.000,522388.3,522388.3,4330,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1471914037,910831.00
08/22/2016 21:00,2,0.000,ALERT,212.16,299.67,59.986,1471914004,"274151322000095","219011344069620",0.00,24.50,0,297.87,302.37,0.0,0.0,0.000,829865.0,829865.0,4310,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1471914038,910832.00
08/22/2016 21:00,2,0.000,ALERT,212.83,300.57,60.018,1471914004,"201051344000988","219011344069620",0.00,23.00,0,296.96,303.58,0.0,0.0,0.000,515002.7,515002.7,4344,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1471914040,910833.00
08/22/2016 21:00,2,0.000,ALERT,212.16,298.47,60.012,1471914004,"201051344001025","219011344069620",0.00,22.50,0,297.57,302.07,0.0,0.0,0.000,532683.1,532683.1,4326,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,138,0,0,0,0,0,0,0,0,0,0,0,1471914042,910834.00
08/22/2016 21:00,2,0.000,ALERT,213.06,300.57,60.012,1471914004,"201051344000458","219011344069620",0.00,23.50,0,299.37,304.48,0.0,0.0,0.000,529758.8,529758.8,4326,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1471914044,910835.00
08/22/2016 21:00,2,0.000,ALERT,213.74,300.57,60.007,1471914004,"201051344000853","219011344069620",0.00,23.00,0,299.37,303.88,0.0,0.0,0.000,528953.8,528953.8,4327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1471914046,910836.00
08/22/2016 21:00,2,0.000,ALERT,212.61,299.07,60.018,1471914004,"201051344000685","219011344069620",0.00,23.30,0,297.87,301.77,0.0,0.0,0.000,532249.8,532249.8,4338,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1471914047,910837.00
08/22/2016 21:00,2,0.000,ALERT,212.38,299.07,60.028,1471914004,"201051344000917","219011344069620",0.00,23.50,0,296.66,300.87,0.0,0.0,0.000,529214.5,529214.5,4345,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1471914049,910838.00
08/22/2016 21:00,2,0.000,ALERT,212.61,299.37,60.012,1471914004,"201051344001145","219011344069620",0.00,22.80,0,298.47,302.37,0.0,0.0,0.000,534414.8,534414.8,4343,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1471914051,910839.00
08/22/2016 21:00,2,0.000,ALERT,212.61,298.77,60.012,1471914004,"201051344000651","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,527289.1,527289.1,4323,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1471914053,910840.00
08/22/2016 21:00,2,0.000,ALERT,211.70,298.47,60.007,1471914004,"274151322000088","219011344069620",0.00,24.80,0,296.66,301.77,0.0,0.0,0.000,756915.0,756915.0,4294,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,99,0,0,0,0,0,0,0,0,0,0,0,1471914055,910841.00
08/22/2016 21:00,2,0.000,ALERT,212.83,298.17,60.012,1471914004,"274151322000068","219011344069620",0.00,24.80,0,296.06,300.57,0.0,0.0,0.000,650478.5,650478.5,4361,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471914057,910842.00
08/22/2016 21:00,2,0.000,ALERT,212.16,299.07,60.007,1471914004,"201051344001135","219011344069620",0.00,22.80,0,298.17,302.07,0.0,0.0,0.000,523440.9,523440.9,4320,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1471914058,910843.00
08/22/2016 21:00,2,0.000,ALERT,212.83,301.17,60.007,1471914004,"201051344000594","219011344069620",0.00,23.50,0,299.07,303.88,0.0,0.0,0.000,534150.9,534150.9,4327,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1471914060,910844.00
08/22/2016 21:00,2,0.000,ALERT,212.61,298.77,60.007,1471914004,"201051344001203","219011344069620",0.00,22.80,0,297.87,303.28,0.0,0.0,0.000,531440.3,531440.3,4334,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1471914062,910845.00
08/22/2016 21:00,2,0.000,ALERT,211.93,298.77,60.012,1471914004,"274151322000054","219011344069620",0.00,25.30,0,296.96,302.37,0.0,0.0,0.000,772610.4,772610.4,4289,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,102,0,0,0,0,0,0,0,0,0,0,0,1471914064,910846.00
08/22/2016 21:00,2,0.000,ALERT,213.29,300.27,60.012,1471914004,"201051344000867","219011344069620",0.00,23.50,0,299.07,304.18,0.0,0.0,0.000,521461.5,521461.5,4329,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1471914066,910847.00
08/22/2016 21:00,2,0.000,ALERT,212.38,299.37,60.023,1471914004,"201051344001093","219011344069620",0.00,23.00,0,297.87,301.47,0.0,0.0,0.000,528633.6,528633.6,4346,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1471914068,910848.00
08/22/2016 21:00,2,0.000,ALERT,212.83,300.27,60.034,1471914004,"201051344000900","219011344069620",0.00,22.80,0,298.77,303.58,0.0,0.0,0.000,537958.2,537958.2,4341,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1471914069,910849.00
08/22/2016 21:00,2,0.000,ALERT,213.29,299.97,60.023,1471914004,"201051344000648","219011344069620",0.00,22.50,0,298.77,303.58,0.0,0.0,0.000,527336.2,527336.2,4323,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1471914071,910850.00
08/22/2016 21:00,2,0.000,ALERT,212.83,300.87,60.039,1471914004,"201051344000569","219011344069620",0.00,23.30,0,299.67,304.48,0.0,0.0,0.000,538213.5,538213.5,4326,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1471914073,910851.00
08/22/2016 21:00,2,0.000,ALERT,213.06,300.87,60.023,1471914004,"201051344000983","219011344069620",0.00,23.30,0,299.67,304.18,0.0,0.0,0.000,530443.5,530443.5,4321,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,125,0,0,0,0,0,0,0,0,0,0,0,1471914075,910852.00
08/22/2016 21:00,2,0.000,ALERT,212.83,299.67,60.012,1471914004,"201051344001158","219011344069620",0.00,22.80,0,298.47,302.98,0.0,0.0,0.000,522735.2,522735.2,4328,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,122,0,0,0,0,0,0,0,0,0,0,0,1471914077,910853.00
08/22/2016 21:00,2,0.000,ALERT,213.29,300.87,60.039,1471914004,"201051344000576","219011344069620",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,530165.9,530165.9,4332,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1471914078,910854.00
08/22/2016 21:00,2,0.000,ALERT,212.16,298.17,60.012,1471914004,"274151322000087","219011344069620",0.00,25.30,0,296.36,301.47,0.0,0.0,0.000,745049.6,745049.6,4348,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1471914080,910855.00
08/22/2016 21:15,2,0.000,ALERT,213.96,301.17,59.996,1471914903,"201051344000645","219011344069620",0.00,22.50,0,298.77,302.98,0.0,0.0,0.000,529675.9,529675.9,4333,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471914905,910856.00
08/22/2016 21:15,2,0.000,ALERT,212.61,299.07,59.954,1471914903,"274151322000085","219011344069620",0.00,23.80,0,296.66,301.17,0.0,0.0,0.000,772768.7,772768.7,4291,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471914906,910857.00
08/22/2016 21:15,2,0.000,ALERT,213.96,301.17,60.007,1471914903,"201051344000633","219011344069620",0.00,22.00,0,296.96,302.37,0.0,0.0,0.000,521180.6,521180.6,4328,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914908,910858.00
08/22/2016 21:15,2,0.000,ALERT,213.51,301.47,60.007,1471914903,"201051344000469","219011344069620",0.00,21.80,0,297.87,302.68,0.0,0.0,0.000,523535.1,523535.1,4343,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914910,910859.00
08/22/2016 21:15,2,0.000,ALERT,212.38,299.07,60.007,1471914903,"201051344000646","219011344069620",0.00,22.50,0,296.06,300.57,0.0,0.0,0.000,524506.4,524506.4,4326,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471914912,910860.00
08/22/2016 21:15,2,0.000,ALERT,212.16,299.37,60.002,1471914903,"274151322000052","219011344069620",0.00,24.00,0,297.26,301.47,0.0,0.0,0.000,792996.1,792996.1,4289,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914914,910861.00
08/22/2016 21:15,2,0.000,ALERT,212.83,299.07,60.002,1471914903,"201051344000585","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,533794.6,533794.6,4319,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914916,910862.00
08/22/2016 21:15,2,0.000,ALERT,212.61,299.37,60.002,1471914903,"201051344001230","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,527765.6,527765.6,4345,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914918,910863.00
08/22/2016 21:15,2,0.000,ALERT,213.06,299.67,60.007,1471914903,"201051344000582","219011344069620",0.00,22.00,0,297.87,301.47,0.0,0.0,0.000,520523.1,520523.1,4322,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914920,910864.00
08/22/2016 21:15,2,0.000,ALERT,212.38,299.07,60.007,1471914903,"201051344000955","219011344069620",0.00,22.50,0,297.26,300.57,0.0,0.0,0.000,534228.5,534228.5,4330,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914921,910865.00
08/22/2016 21:15,2,0.000,ALERT,212.61,298.77,59.996,1471914903,"274151322000094","219011344069620",0.00,23.50,0,296.96,300.57,0.0,0.0,0.000,650210.3,650210.3,4371,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914923,910866.00
08/22/2016 21:15,2,0.000,ALERT,213.51,302.07,60.007,1471914903,"201051344000579","219011344069620",0.00,22.80,0,299.07,303.58,0.0,0.0,0.000,537783.5,537783.5,4335,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914925,910867.00
08/22/2016 21:15,2,0.000,ALERT,212.61,299.37,59.975,1471914903,"201051344000890","219011344069620",0.00,22.80,0,297.26,301.77,0.0,0.0,0.000,531483.4,531483.4,4325,0,0,0,L,1122011218,0,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914927,910868.00
08/22/2016 21:15,2,0.000,ALERT,212.83,299.07,59.970,1471914903,"201051344000438","219011344069620",0.00,22.50,0,296.96,301.17,0.0,0.0,0.000,532995.1,532995.1,4333,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914928,910869.00
08/22/2016 21:15,2,0.000,ALERT,212.83,298.47,60.002,1471914903,"201051344000417","219011344069620",0.00,22.80,0,296.36,299.97,0.0,0.0,0.000,524404.0,524404.0,4327,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914930,910870.00
08/22/2016 21:15,2,0.000,ALERT,212.61,299.67,59.991,1471914903,"274151322000083","219011344069620",0.00,24.00,0,297.87,301.47,0.0,0.0,0.000,785817.8,785817.8,4302,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914932,910871.00
08/22/2016 21:15,2,0.000,ALERT,212.83,298.47,59.981,1471914903,"274151322000076","219011344069620",0.00,23.80,0,297.26,301.17,0.0,0.0,0.000,838329.3,838329.3,4303,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914934,910872.00
08/22/2016 21:15,2,0.000,ALERT,213.51,302.37,60.007,1471914903,"201051344000868","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,522388.3,522388.3,4332,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914936,910873.00
08/22/2016 21:15,2,0.000,ALERT,212.38,299.97,59.996,1471914903,"274151322000095","219011344069620",0.00,23.50,0,298.47,301.77,0.0,0.0,0.000,829865.0,829865.0,4312,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914938,910874.00
08/22/2016 21:15,2,0.000,ALERT,213.51,301.77,59.986,1471914903,"201051344000988","219011344069620",0.00,22.50,0,296.36,302.68,0.0,0.0,0.000,515002.7,515002.7,4346,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914939,910875.00
08/22/2016 21:15,2,0.000,ALERT,212.61,298.47,60.002,1471914903,"201051344001025","219011344069620",0.00,21.80,0,296.66,301.47,0.0,0.0,0.000,532683.1,532683.1,4328,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914941,910876.00
08/22/2016 21:15,2,0.000,ALERT,213.51,301.77,59.996,1471914903,"201051344000458","219011344069620",0.00,23.00,0,298.77,303.88,0.0,0.0,0.000,529758.8,529758.8,4328,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914943,910877.00
08/22/2016 21:15,2,0.000,ALERT,214.41,301.77,59.996,1471914903,"201051344000853","219011344069620",0.00,22.30,0,298.77,303.28,0.0,0.0,0.000,528953.8,528953.8,4329,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471914945,910878.00
08/22/2016 21:15,2,0.000,ALERT,213.06,299.37,59.949,1471914903,"201051344000685","219011344069620",0.00,22.50,0,296.96,300.87,0.0,0.0,0.000,532249.8,532249.8,4340,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914947,910879.00
08/22/2016 21:15,2,0.000,ALERT,212.83,298.77,59.996,1471914903,"201051344000917","219011344069620",0.00,22.80,0,296.36,300.27,0.0,0.0,0.000,529214.5,529214.5,4347,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914948,910880.00
08/22/2016 21:15,2,0.000,ALERT,213.06,299.37,60.002,1471914903,"201051344001145","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,534414.8,534414.8,4345,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914950,910881.00
08/22/2016 21:15,2,0.000,ALERT,212.83,298.47,60.034,1471914903,"201051344000651","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,527289.1,527289.1,4325,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914952,910882.00
08/22/2016 21:15,2,0.000,ALERT,211.93,298.77,60.007,1471914903,"274151322000088","219011344069620",0.00,24.00,0,297.57,300.87,0.0,0.0,0.000,756915.0,756915.0,4296,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914954,910883.00
08/22/2016 21:15,2,0.000,ALERT,212.83,297.87,60.023,1471914903,"274151322000068","219011344069620",0.00,24.00,0,296.96,300.27,0.0,0.0,0.000,650478.5,650478.5,4363,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914955,910884.00
08/22/2016 21:15,2,0.000,ALERT,212.16,298.77,59.996,1471914903,"201051344001135","219011344069620",0.00,22.30,0,297.57,301.17,0.0,0.0,0.000,523440.9,523440.9,4322,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914957,910885.00
08/22/2016 21:15,2,0.000,ALERT,213.51,302.37,60.018,1471914903,"201051344000594","219011344069620",0.00,22.80,0,298.47,303.58,0.0,0.0,0.000,534150.9,534150.9,4329,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914959,910886.00
