ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 21:15,2,0.000,ALERT,212.83,298.77,60.002,1471914903,"201051344001203","219011344069620",0.00,22.00,0,297.26,302.37,0.0,0.0,0.000,531440.3,531440.3,4336,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471914961,910887.00
08/22/2016 21:15,2,0.000,ALERT,212.16,299.67,59.991,1471914903,"274151322000054","219011344069620",0.00,24.30,0,297.57,301.47,0.0,0.0,0.000,772610.4,772610.4,4291,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914963,910888.00
08/22/2016 21:15,2,0.000,ALERT,213.74,301.47,60.002,1471914903,"201051344000867","219011344069620",0.00,22.80,0,298.17,303.28,0.0,0.0,0.000,521461.5,521461.5,4331,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471914964,910889.00
08/22/2016 21:15,2,0.000,ALERT,212.61,298.77,59.981,1471914903,"201051344001093","219011344069620",0.00,22.50,0,297.57,300.87,0.0,0.0,0.000,528633.6,528633.6,4348,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914966,910890.00
08/22/2016 21:15,2,0.000,ALERT,213.51,301.77,60.039,1471914903,"201051344000900","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,537958.2,537958.2,4343,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914968,910891.00
08/22/2016 21:15,2,0.000,ALERT,213.96,301.47,60.002,1471914903,"201051344000648","219011344069620",0.00,21.80,0,297.57,303.28,0.0,0.0,0.000,527336.2,527336.2,4325,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914970,910892.00
08/22/2016 21:15,2,0.000,ALERT,213.74,302.37,60.002,1471914903,"201051344000569","219011344069620",0.00,22.50,0,299.37,303.88,0.0,0.0,0.000,538213.5,538213.5,4328,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914972,910893.00
08/22/2016 21:15,2,0.000,ALERT,213.74,302.07,60.007,1471914903,"201051344000983","219011344069620",0.00,22.50,0,299.07,303.58,0.0,0.0,0.000,530443.5,530443.5,4323,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914974,910894.00
08/22/2016 21:15,2,0.000,ALERT,213.51,301.47,59.986,1471914903,"201051344001158","219011344069620",0.00,22.00,0,297.87,302.68,0.0,0.0,0.000,522735.2,522735.2,4330,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914975,910895.00
08/22/2016 21:15,2,0.000,ALERT,214.19,302.07,59.996,1471914903,"201051344000576","219011344069620",0.00,22.00,0,298.47,303.28,0.0,0.0,0.000,530165.9,530165.9,4334,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471914977,910896.00
08/22/2016 21:15,2,0.000,ALERT,212.61,298.77,60.007,1471914903,"274151322000087","219011344069620",0.00,24.30,0,296.96,300.57,0.0,0.0,0.000,745049.6,745049.6,4350,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471914979,910897.00
08/22/2016 21:30,2,0.000,ALERT,213.96,301.17,60.039,1471915803,"201051344000645","219011344069620",0.00,22.00,0,298.17,302.98,0.0,0.0,0.000,529675.9,529675.9,4335,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915805,910898.00
08/22/2016 21:30,2,0.000,ALERT,212.61,299.37,60.018,1471915803,"274151322000085","219011344069620",0.00,23.00,0,296.06,300.57,0.0,0.0,0.000,772768.7,772768.7,4293,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915807,910899.00
08/22/2016 21:30,2,0.000,ALERT,213.96,300.57,59.991,1471915803,"201051344000633","219011344069620",0.00,21.50,0,296.36,302.37,0.0,0.0,0.000,521180.6,521180.6,4330,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471915809,910900.00
08/22/2016 21:30,2,0.000,ALERT,213.51,300.87,59.996,1471915803,"201051344000469","219011344069620",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,523535.1,523535.1,4345,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915811,910901.00
08/22/2016 21:30,2,0.000,ALERT,212.61,298.77,59.996,1471915803,"201051344000646","219011344069620",0.00,21.80,0,295.46,300.27,0.0,0.0,0.000,524506.4,524506.4,4328,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915812,910902.00
08/22/2016 21:30,2,0.000,ALERT,211.93,299.37,60.002,1471915803,"274151322000052","219011344069620",0.00,23.00,0,295.76,300.87,0.0,0.0,0.000,792996.1,792996.1,4291,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471915814,910903.00
08/22/2016 21:30,2,0.000,ALERT,213.06,299.37,60.002,1471915803,"201051344000585","219011344069620",0.00,21.80,0,295.46,300.57,0.0,0.0,0.000,533794.6,533794.6,4321,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471915816,910904.00
08/22/2016 21:30,2,0.000,ALERT,212.83,299.37,60.034,1471915803,"201051344001230","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,527765.6,527765.6,4347,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471915818,910905.00
08/22/2016 21:30,2,0.000,ALERT,213.51,299.97,60.002,1471915803,"201051344000582","219011344069620",0.00,21.30,0,296.66,301.17,0.0,0.0,0.000,520523.1,520523.1,4324,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915819,910906.00
08/22/2016 21:30,2,0.000,ALERT,212.61,299.07,59.954,1471915803,"201051344000955","219011344069620",0.00,22.00,0,296.06,300.27,0.0,0.0,0.000,534228.5,534228.5,4332,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471915821,910907.00
08/22/2016 21:30,2,0.000,ALERT,212.38,298.47,59.954,1471915803,"274151322000094","219011344069620",0.00,22.80,0,295.76,299.97,0.0,0.0,0.000,650210.3,650210.3,4373,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915823,910908.00
08/22/2016 21:30,2,0.000,ALERT,213.29,301.77,59.975,1471915803,"201051344000579","219011344069620",0.00,22.00,0,298.77,303.58,0.0,0.0,0.000,537783.5,537783.5,4337,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915825,910909.00
08/22/2016 21:30,2,0.000,ALERT,212.83,299.67,59.954,1471915803,"201051344000890","219011344069620",0.00,22.00,0,296.66,301.47,0.0,0.0,0.000,531483.4,531483.4,4327,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915827,910910.00
08/22/2016 21:30,2,0.000,ALERT,213.29,299.67,60.039,1471915803,"201051344000438","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,532995.1,532995.1,4335,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471915828,910911.00
08/22/2016 21:30,2,0.000,ALERT,213.06,298.77,60.002,1471915803,"201051344000417","219011344069620",0.00,22.00,0,295.46,299.67,0.0,0.0,0.000,524404.0,524404.0,4329,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915830,910912.00
08/22/2016 21:30,2,0.000,ALERT,212.38,299.37,60.002,1471915803,"274151322000083","219011344069620",0.00,23.30,0,296.36,300.87,0.0,0.0,0.000,785817.8,785817.8,4304,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915832,910913.00
08/22/2016 21:30,2,0.000,ALERT,212.83,299.07,60.007,1471915803,"274151322000076","219011344069620",0.00,23.00,0,295.76,300.57,0.0,0.0,0.000,838329.3,838329.3,4305,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915834,910914.00
08/22/2016 21:30,2,0.000,ALERT,213.29,301.77,60.007,1471915803,"201051344000868","219011344069620",0.00,21.80,0,299.07,304.18,0.0,0.0,0.000,522388.3,522388.3,4334,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915836,910915.00
08/22/2016 21:30,2,0.000,ALERT,212.16,299.97,59.996,1471915803,"274151322000095","219011344069620",0.00,22.80,0,297.26,301.17,0.0,0.0,0.000,829865.0,829865.0,4314,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915838,910916.00
08/22/2016 21:30,2,0.000,ALERT,213.29,301.17,60.002,1471915803,"201051344000988","219011344069620",0.00,21.80,0,295.76,303.28,0.0,0.0,0.000,515002.7,515002.7,4348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915840,910917.00
08/22/2016 21:30,2,0.000,ALERT,212.83,298.77,59.991,1471915803,"201051344001025","219011344069620",0.00,21.30,0,295.46,301.17,0.0,0.0,0.000,532683.1,532683.1,4330,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915841,910918.00
08/22/2016 21:30,2,0.000,ALERT,213.51,301.17,59.996,1471915803,"201051344000458","219011344069620",0.00,22.50,0,298.47,304.18,0.0,0.0,0.000,529758.8,529758.8,4330,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915843,910919.00
08/22/2016 21:30,2,0.000,ALERT,213.96,300.87,60.034,1471915803,"201051344000853","219011344069620",0.00,21.80,0,298.17,303.58,0.0,0.0,0.000,528953.8,528953.8,4331,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915845,910920.00
08/22/2016 21:30,2,0.000,ALERT,213.29,299.37,60.007,1471915803,"201051344000685","219011344069620",0.00,22.00,0,296.06,300.57,0.0,0.0,0.000,532249.8,532249.8,4342,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915847,910921.00
08/22/2016 21:30,2,0.000,ALERT,213.06,299.07,60.002,1471915803,"201051344000917","219011344069620",0.00,22.30,0,294.86,299.97,0.0,0.0,0.000,529214.5,529214.5,4349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915849,910922.00
08/22/2016 21:30,2,0.000,ALERT,213.29,299.97,60.007,1471915803,"201051344001145","219011344069620",0.00,21.50,0,296.66,301.47,0.0,0.0,0.000,534414.8,534414.8,4347,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915850,910923.00
08/22/2016 21:30,2,0.000,ALERT,213.06,298.77,60.002,1471915803,"201051344000651","219011344069620",0.00,21.00,0,295.46,299.97,0.0,0.0,0.000,527289.1,527289.1,4327,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915852,910924.00
08/22/2016 21:30,2,0.000,ALERT,211.93,299.07,60.002,1471915803,"274151322000088","219011344069620",0.00,23.30,0,295.76,300.27,0.0,0.0,0.000,756915.0,756915.0,4298,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915854,910925.00
08/22/2016 21:30,2,0.000,ALERT,212.83,298.17,60.007,1471915803,"274151322000068","219011344069620",0.00,23.30,0,295.46,299.67,0.0,0.0,0.000,650478.5,650478.5,4365,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915856,910926.00
08/22/2016 21:30,2,0.000,ALERT,212.83,299.37,60.023,1471915803,"201051344001135","219011344069620",0.00,21.50,0,296.06,300.87,0.0,0.0,0.000,523440.9,523440.9,4324,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915857,910927.00
08/22/2016 21:30,2,0.000,ALERT,213.29,301.77,60.007,1471915803,"201051344000594","219011344069620",0.00,22.00,0,298.17,303.88,0.0,0.0,0.000,534150.9,534150.9,4331,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915859,910928.00
08/22/2016 21:30,2,0.000,ALERT,213.06,299.07,59.965,1471915803,"201051344001203","219011344069620",0.00,21.50,0,296.06,302.37,0.0,0.0,0.000,531440.3,531440.3,4338,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471915861,910929.00
08/22/2016 21:30,2,0.000,ALERT,212.16,299.67,60.012,1471915803,"274151322000054","219011344069620",0.00,23.50,0,296.36,301.17,0.0,0.0,0.000,772610.4,772610.4,4293,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915863,910930.00
08/22/2016 21:30,2,0.000,ALERT,213.74,301.17,60.039,1471915803,"201051344000867","219011344069620",0.00,22.30,0,297.87,303.58,0.0,0.0,0.000,521461.5,521461.5,4333,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915865,910931.00
08/22/2016 21:30,2,0.000,ALERT,213.06,299.37,60.012,1471915803,"201051344001093","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,528633.6,528633.6,4350,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915866,910932.00
08/22/2016 21:30,2,0.000,ALERT,213.06,300.87,60.007,1471915803,"201051344000900","219011344069620",0.00,21.50,0,297.87,303.28,0.0,0.0,0.000,537958.2,537958.2,4345,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915868,910933.00
08/22/2016 21:30,2,0.000,ALERT,213.51,300.57,60.034,1471915803,"201051344000648","219011344069620",0.00,21.30,0,297.87,303.58,0.0,0.0,0.000,527336.2,527336.2,4327,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915870,910934.00
08/22/2016 21:30,2,0.000,ALERT,213.29,301.47,60.012,1471915803,"201051344000569","219011344069620",0.00,22.00,0,298.77,304.18,0.0,0.0,0.000,538213.5,538213.5,4330,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915872,910935.00
08/22/2016 21:30,2,0.000,ALERT,213.29,301.17,60.002,1471915803,"201051344000983","219011344069620",0.00,22.00,0,298.47,303.88,0.0,0.0,0.000,530443.5,530443.5,4325,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915874,910936.00
08/22/2016 21:30,2,0.000,ALERT,213.29,300.57,60.007,1471915803,"201051344001158","219011344069620",0.00,21.50,0,297.57,302.98,0.0,0.0,0.000,522735.2,522735.2,4332,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471915875,910937.00
08/22/2016 21:30,2,0.000,ALERT,213.74,301.47,60.018,1471915803,"201051344000576","219011344069620",0.00,21.50,0,298.17,303.58,0.0,0.0,0.000,530165.9,530165.9,4336,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915877,910938.00
08/22/2016 21:30,2,0.000,ALERT,212.38,298.17,60.012,1471915803,"274151322000087","219011344069620",0.00,23.50,0,295.76,300.27,0.0,0.0,0.000,745049.6,745049.6,4352,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471915879,910939.00
08/22/2016 21:45,2,0.000,ALERT,213.96,300.87,60.007,1471916703,"201051344000645","219011344069620",0.00,21.50,0,299.07,302.68,0.0,0.0,0.000,529675.9,529675.9,4337,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916705,910940.00
08/22/2016 21:45,2,0.000,ALERT,212.61,299.07,60.023,1471916703,"274151322000085","219011344069620",0.00,22.50,0,297.87,300.87,0.0,0.0,0.000,772768.7,772768.7,4295,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916707,910941.00
08/22/2016 21:45,2,0.000,ALERT,214.19,300.87,60.012,1471916703,"201051344000633","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,521180.6,521180.6,4332,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916709,910942.00
08/22/2016 21:45,2,0.000,ALERT,213.51,300.87,60.007,1471916703,"201051344000469","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,523535.1,523535.1,4347,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471916711,910943.00
08/22/2016 21:45,2,0.000,ALERT,212.38,298.77,60.007,1471916703,"201051344000646","219011344069620",0.00,21.30,0,296.66,300.57,0.0,0.0,0.000,524506.4,524506.4,4330,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916713,910944.00
08/22/2016 21:45,2,0.000,ALERT,212.16,298.77,60.007,1471916703,"274151322000052","219011344069620",0.00,22.50,0,297.57,301.17,0.0,0.0,0.000,792996.1,792996.1,4293,0,0,0,L,1151911521,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916714,910945.00
08/22/2016 21:45,2,0.000,ALERT,212.83,299.07,59.965,1471916703,"201051344000585","219011344069620",0.00,21.50,0,296.96,301.17,0.0,0.0,0.000,533794.6,533794.6,4323,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916716,910946.00
08/22/2016 21:45,2,0.000,ALERT,212.61,299.37,59.970,1471916703,"201051344001230","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,527765.6,527765.6,4349,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916718,910947.00
08/22/2016 21:45,2,0.000,ALERT,213.06,299.67,60.028,1471916703,"201051344000582","219011344069620",0.00,21.00,0,298.17,301.47,0.0,0.0,0.000,520523.1,520523.1,4326,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916720,910948.00
08/22/2016 21:45,2,0.000,ALERT,212.16,298.47,60.012,1471916703,"201051344000955","219011344069620",0.00,21.50,0,297.26,300.57,0.0,0.0,0.000,534228.5,534228.5,4334,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916722,910949.00
08/22/2016 21:45,2,0.000,ALERT,212.83,298.17,60.028,1471916703,"274151322000094","219011344069620",0.00,22.30,0,297.26,300.27,0.0,0.0,0.000,650210.3,650210.3,4375,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916724,910950.00
08/22/2016 21:45,2,0.000,ALERT,213.51,302.07,60.007,1471916703,"201051344000579","219011344069620",0.00,21.50,0,299.97,303.28,0.0,0.0,0.000,537783.5,537783.5,4339,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916725,910951.00
08/22/2016 21:45,2,0.000,ALERT,212.83,299.67,60.018,1471916703,"201051344000890","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,531483.4,531483.4,4329,0,0,0,L,1122011218,0,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916727,910952.00
08/22/2016 21:45,2,0.000,ALERT,213.06,299.07,60.012,1471916703,"201051344000438","219011344069620",0.00,21.30,0,297.87,301.17,0.0,0.0,0.000,532995.1,532995.1,4337,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916729,910953.00
08/22/2016 21:45,2,0.000,ALERT,212.83,298.17,60.007,1471916703,"201051344000417","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,524404.0,524404.0,4331,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916731,910954.00
08/22/2016 21:45,2,0.000,ALERT,212.61,299.37,60.007,1471916703,"274151322000083","219011344069620",0.00,22.80,0,297.87,301.17,0.0,0.0,0.000,785817.8,785817.8,4306,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471916733,910955.00
08/22/2016 21:45,2,0.000,ALERT,213.06,299.67,60.002,1471916703,"274151322000076","219011344069620",0.00,22.30,0,297.57,300.87,0.0,0.0,0.000,838329.3,838329.3,4307,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916734,910956.00
08/22/2016 21:45,2,0.000,ALERT,213.74,302.07,60.007,1471916703,"201051344000868","219011344069620",0.00,21.30,0,299.97,303.58,0.0,0.0,0.000,522388.3,522388.3,4336,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916736,910957.00
08/22/2016 21:45,2,0.000,ALERT,212.61,300.57,60.012,1471916703,"274151322000095","219011344069620",0.00,22.00,0,298.77,301.47,0.0,0.0,0.000,829865.0,829865.0,4316,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916738,910958.00
08/22/2016 21:45,2,0.000,ALERT,213.51,301.47,60.007,1471916703,"201051344000988","219011344069620",0.00,21.50,0,296.96,302.68,0.0,0.0,0.000,515002.7,515002.7,4350,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916740,910959.00
08/22/2016 21:45,2,0.000,ALERT,212.61,298.47,60.007,1471916703,"201051344001025","219011344069620",0.00,20.70,0,296.96,301.47,0.0,0.0,0.000,532683.1,532683.1,4332,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916742,910960.00
08/22/2016 21:45,2,0.000,ALERT,213.51,301.77,60.012,1471916703,"201051344000458","219011344069620",0.00,22.00,0,299.37,303.58,0.0,0.0,0.000,529758.8,529758.8,4332,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471916744,910961.00
08/22/2016 21:45,2,0.000,ALERT,214.19,301.47,60.007,1471916703,"201051344000853","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,528953.8,528953.8,4333,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916746,910962.00
08/22/2016 21:45,2,0.000,ALERT,213.06,299.37,60.028,1471916703,"201051344000685","219011344069620",0.00,21.50,0,297.57,300.87,0.0,0.0,0.000,532249.8,532249.8,4344,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916748,910963.00
08/22/2016 21:45,2,0.000,ALERT,213.06,298.77,60.012,1471916703,"201051344000917","219011344069620",0.00,21.80,0,296.06,300.27,0.0,0.0,0.000,529214.5,529214.5,4351,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916749,910964.00
08/22/2016 21:45,2,0.000,ALERT,213.29,299.67,60.012,1471916703,"201051344001145","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,534414.8,534414.8,4349,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916751,910965.00
08/22/2016 21:45,2,0.000,ALERT,213.06,298.47,60.012,1471916703,"201051344000651","219011344069620",0.00,20.30,0,296.96,300.57,0.0,0.0,0.000,527289.1,527289.1,4329,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916753,910966.00
08/22/2016 21:45,2,0.000,ALERT,212.38,299.37,60.028,1471916703,"274151322000088","219011344069620",0.00,22.80,0,297.57,300.57,0.0,0.0,0.000,756915.0,756915.0,4300,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916755,910967.00
08/22/2016 21:45,2,0.000,ALERT,213.29,298.77,60.007,1471916703,"274151322000068","219011344069620",0.00,22.80,0,297.26,299.97,0.0,0.0,0.000,650478.5,650478.5,4367,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916757,910968.00
08/22/2016 21:45,2,0.000,ALERT,212.61,299.07,60.007,1471916703,"201051344001135","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,523440.9,523440.9,4326,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916759,910969.00
08/22/2016 21:45,2,0.000,ALERT,213.51,302.37,60.012,1471916703,"201051344000594","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,534150.9,534150.9,4333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471916760,910970.00
08/22/2016 21:45,2,0.000,ALERT,212.83,298.77,60.007,1471916703,"201051344001203","219011344069620",0.00,21.30,0,297.57,302.68,0.0,0.0,0.000,531440.3,531440.3,4340,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916762,910971.00
08/22/2016 21:45,2,0.000,ALERT,212.61,299.67,60.002,1471916703,"274151322000054","219011344069620",0.00,23.00,0,297.87,301.17,0.0,0.0,0.000,772610.4,772610.4,4295,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916764,910972.00
08/22/2016 21:45,2,0.000,ALERT,213.96,301.47,60.034,1471916703,"201051344000867","219011344069620",0.00,21.50,0,299.07,303.28,0.0,0.0,0.000,521461.5,521461.5,4335,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916766,910973.00
08/22/2016 21:45,2,0.000,ALERT,212.83,299.07,60.012,1471916703,"201051344001093","219011344069620",0.00,21.50,0,297.26,300.87,0.0,0.0,0.000,528633.6,528633.6,4352,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916768,910974.00
08/22/2016 21:45,2,0.000,ALERT,213.74,301.77,59.965,1471916703,"201051344000900","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,537958.2,537958.2,4347,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916769,910975.00
08/22/2016 21:45,2,0.000,ALERT,213.96,301.17,60.012,1471916703,"201051344000648","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,527336.2,527336.2,4329,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471916771,910976.00
08/22/2016 21:45,2,0.000,ALERT,213.96,302.37,60.012,1471916703,"201051344000569","219011344069620",0.00,21.50,0,299.67,303.58,0.0,0.0,0.000,538213.5,538213.5,4332,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916773,910977.00
08/22/2016 21:45,2,0.000,ALERT,213.96,302.07,60.034,1471916703,"201051344000983","219011344069620",0.00,21.50,0,299.67,303.28,0.0,0.0,0.000,530443.5,530443.5,4327,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916775,910978.00
08/22/2016 21:45,2,0.000,ALERT,213.74,301.47,60.012,1471916703,"201051344001158","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,522735.2,522735.2,4334,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471916776,910979.00
08/22/2016 21:45,2,0.000,ALERT,214.41,302.37,60.018,1471916703,"201051344000576","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,530165.9,530165.9,4338,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916778,910980.00
08/22/2016 21:45,2,0.000,ALERT,212.83,298.47,60.002,1471916703,"274151322000087","219011344069620",0.00,22.80,0,296.96,300.27,0.0,0.0,0.000,745049.6,745049.6,4354,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471916780,910981.00
08/22/2016 22:00,2,0.000,ALERT,214.41,301.77,60.012,1471917603,"201051344000645","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,529675.9,529675.9,4339,0,0,0,L,1122011218,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917605,910982.00
08/22/2016 22:00,2,0.000,ALERT,213.29,299.97,60.012,1471917603,"274151322000085","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,772768.7,772768.7,4297,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917607,910983.00
08/22/2016 22:00,2,0.000,ALERT,214.41,301.47,60.012,1471917603,"201051344000633","219011344069620",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,521180.6,521180.6,4334,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917609,910984.00
08/22/2016 22:00,2,0.000,ALERT,213.96,301.47,60.018,1471917603,"201051344000469","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,523535.1,523535.1,4349,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917611,910985.00
08/22/2016 22:00,2,0.000,ALERT,212.61,299.07,60.023,1471917603,"201051344000646","219011344069620",0.00,21.00,0,296.06,300.27,0.0,0.0,0.000,524506.4,524506.4,4332,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917613,910986.00
08/22/2016 22:00,2,0.000,ALERT,212.83,300.87,60.028,1471917603,"274151322000052","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,792996.1,792996.1,4295,0,0,0,L,1151911521,0,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917614,910987.00
08/22/2016 22:00,2,0.000,ALERT,212.83,299.37,60.023,1471917603,"201051344000585","219011344069620",0.00,21.30,0,296.06,300.87,0.0,0.0,0.000,533794.6,533794.6,4325,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917616,910988.00
08/22/2016 22:00,2,0.000,ALERT,212.61,299.67,60.028,1471917603,"201051344001230","219011344069620",0.00,21.00,0,296.96,300.87,0.0,0.0,0.000,527765.6,527765.6,4351,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917618,910989.00
08/22/2016 22:00,2,0.000,ALERT,213.29,300.27,60.012,1471917603,"201051344000582","219011344069620",0.00,20.70,0,297.26,301.17,0.0,0.0,0.000,520523.1,520523.1,4328,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917620,910990.00
08/22/2016 22:00,2,0.000,ALERT,212.61,299.37,60.039,1471917603,"201051344000955","219011344069620",0.00,21.30,0,296.36,300.57,0.0,0.0,0.000,534228.5,534228.5,4336,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917621,910991.00
08/22/2016 22:00,2,0.000,ALERT,213.06,299.97,59.996,1471917603,"274151322000094","219011344069620",0.00,21.80,0,296.36,300.87,0.0,0.0,0.000,650210.3,650210.3,4377,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917623,910992.00
08/22/2016 22:00,2,0.000,ALERT,213.74,302.07,60.018,1471917603,"201051344000579","219011344069620",0.00,21.30,0,299.37,303.58,0.0,0.0,0.000,537783.5,537783.5,4341,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917625,910993.00
08/22/2016 22:00,2,0.000,ALERT,212.83,299.67,60.034,1471917603,"201051344000890","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,531483.4,531483.4,4331,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917627,910994.00
08/22/2016 22:00,2,0.000,ALERT,213.06,299.37,60.023,1471917603,"201051344000438","219011344069620",0.00,21.00,0,296.96,301.17,0.0,0.0,0.000,532995.1,532995.1,4339,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917629,910995.00
08/22/2016 22:00,2,0.000,ALERT,213.06,298.77,60.028,1471917603,"201051344000417","219011344069620",0.00,21.30,0,296.06,299.97,0.0,0.0,0.000,524404.0,524404.0,4333,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917630,910996.00
08/22/2016 22:00,2,0.000,ALERT,213.06,300.27,60.028,1471917603,"274151322000083","219011344069620",0.00,22.30,0,296.96,301.77,0.0,0.0,0.000,785817.8,785817.8,4308,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917632,910997.00
08/22/2016 22:00,2,0.000,ALERT,213.51,300.27,60.023,1471917603,"274151322000076","219011344069620",0.00,21.80,0,296.66,301.77,0.0,0.0,0.000,838329.3,838329.3,4309,0,0,0,L,1151911521,0,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917634,910998.00
08/22/2016 22:00,2,0.000,ALERT,213.96,302.37,60.018,1471917603,"201051344000868","219011344069620",0.00,21.00,0,299.37,303.88,0.0,0.0,0.000,522388.3,522388.3,4338,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917636,910999.00
08/22/2016 22:00,2,0.000,ALERT,213.06,301.17,60.002,1471917603,"274151322000095","219011344069620",0.00,21.80,0,298.17,302.07,0.0,0.0,0.000,829865.0,829865.0,4318,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917638,911000.00
08/22/2016 22:00,2,0.000,ALERT,213.74,301.77,60.039,1471917603,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.68,0.0,0.0,0.000,515002.7,515002.7,4352,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917640,911001.00
08/22/2016 22:00,2,0.000,ALERT,212.83,298.77,60.018,1471917603,"201051344001025","219011344069620",0.00,20.70,0,296.06,301.17,0.0,0.0,0.000,532683.1,532683.1,4334,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917641,911002.00
08/22/2016 22:00,2,0.000,ALERT,213.96,302.07,60.028,1471917603,"201051344000458","219011344069620",0.00,21.80,0,299.07,303.88,0.0,0.0,0.000,529758.8,529758.8,4334,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917643,911003.00
08/22/2016 22:00,2,0.000,ALERT,214.64,301.77,60.028,1471917603,"201051344000853","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,528953.8,528953.8,4335,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917645,911004.00
08/22/2016 22:00,2,0.000,ALERT,213.51,299.67,60.023,1471917603,"201051344000685","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,532249.8,532249.8,4346,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917647,911005.00
08/22/2016 22:00,2,0.000,ALERT,213.29,299.37,60.023,1471917603,"201051344000917","219011344069620",0.00,21.50,0,295.46,300.27,0.0,0.0,0.000,529214.5,529214.5,4353,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917649,911006.00
08/22/2016 22:00,2,0.000,ALERT,213.29,299.97,60.023,1471917603,"201051344001145","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,534414.8,534414.8,4351,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917651,911007.00
08/22/2016 22:00,2,0.000,ALERT,213.29,299.07,60.023,1471917603,"201051344000651","219011344069620",0.00,20.30,0,296.06,300.27,0.0,0.0,0.000,527289.1,527289.1,4331,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917652,911008.00
08/22/2016 22:00,2,0.000,ALERT,212.83,300.57,60.018,1471917603,"274151322000088","219011344069620",0.00,22.30,0,296.66,301.47,0.0,0.0,0.000,756915.0,756915.0,4302,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917654,911009.00
08/22/2016 22:00,2,0.000,ALERT,213.74,299.97,60.018,1471917603,"274151322000068","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,650478.5,650478.5,4369,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917656,911010.00
08/22/2016 22:00,2,0.000,ALERT,212.83,299.67,60.028,1471917603,"201051344001135","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,523440.9,523440.9,4328,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917658,911011.00
08/22/2016 22:00,2,0.000,ALERT,213.96,302.68,60.023,1471917603,"201051344000594","219011344069620",0.00,21.30,0,298.77,303.58,0.0,0.0,0.000,534150.9,534150.9,4335,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917660,911012.00
08/22/2016 22:00,2,0.000,ALERT,213.29,299.67,60.028,1471917603,"201051344001203","219011344069620",0.00,21.00,0,296.36,302.68,0.0,0.0,0.000,531440.3,531440.3,4342,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917661,911013.00
08/22/2016 22:00,2,0.000,ALERT,212.83,300.57,60.018,1471917603,"274151322000054","219011344069620",0.00,22.50,0,296.96,302.07,0.0,0.0,0.000,772610.4,772610.4,4297,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917663,911014.00
08/22/2016 22:00,2,0.000,ALERT,214.19,301.77,60.023,1471917603,"201051344000867","219011344069620",0.00,21.50,0,298.47,303.88,0.0,0.0,0.000,521461.5,521461.5,4337,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917665,911015.00
08/22/2016 22:00,2,0.000,ALERT,213.06,299.97,60.039,1471917603,"201051344001093","219011344069620",0.00,21.30,0,296.66,300.87,0.0,0.0,0.000,528633.6,528633.6,4354,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917667,911016.00
08/22/2016 22:00,2,0.000,ALERT,213.96,302.07,60.028,1471917603,"201051344000900","219011344069620",0.00,21.00,0,298.47,303.28,0.0,0.0,0.000,537958.2,537958.2,4349,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917669,911017.00
08/22/2016 22:00,2,0.000,ALERT,214.19,301.47,60.018,1471917603,"201051344000648","219011344069620",0.00,20.30,0,298.47,303.58,0.0,0.0,0.000,527336.2,527336.2,4331,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917670,911018.00
08/22/2016 22:00,2,0.000,ALERT,213.96,302.68,59.981,1471917603,"201051344000569","219011344069620",0.00,21.30,0,299.37,303.88,0.0,0.0,0.000,538213.5,538213.5,4334,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917673,911019.00
08/22/2016 22:00,2,0.000,ALERT,213.96,302.37,60.012,1471917603,"201051344000983","219011344069620",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,530443.5,530443.5,4329,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917674,911020.00
08/22/2016 22:00,2,0.000,ALERT,213.96,301.77,60.028,1471917603,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.98,0.0,0.0,0.000,522735.2,522735.2,4336,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917676,911021.00
08/22/2016 22:00,2,0.000,ALERT,214.41,302.68,60.023,1471917603,"201051344000576","219011344069620",0.00,21.00,0,298.77,303.58,0.0,0.0,0.000,530165.9,530165.9,4340,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471917678,911022.00
08/22/2016 22:00,2,0.000,ALERT,213.06,299.37,60.012,1471917603,"274151322000087","219011344069620",0.00,22.50,0,296.36,301.47,0.0,0.0,0.000,745049.6,745049.6,4356,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471917680,911023.00
08/22/2016 22:15,2,0.000,ALERT,213.96,300.87,59.981,1471918503,"201051344000645","219011344069620",0.00,21.30,0,299.07,303.58,0.0,0.0,0.000,529675.9,529675.9,4341,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918505,911024.00
08/22/2016 22:15,2,0.000,ALERT,212.16,299.07,60.018,1471918503,"274151322000085","219011344069620",0.00,22.00,0,296.96,301.77,0.0,0.0,0.000,772768.7,772768.7,4299,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918507,911025.00
08/22/2016 22:15,2,0.000,ALERT,213.96,300.57,59.981,1471918503,"201051344000633","219011344069620",0.00,20.70,0,297.57,302.98,0.0,0.0,0.000,521180.6,521180.6,4336,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918509,911026.00
08/22/2016 22:15,2,0.000,ALERT,213.51,300.87,59.981,1471918503,"201051344000469","219011344069620",0.00,20.30,0,298.47,302.98,0.0,0.0,0.000,523535.1,523535.1,4351,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918510,911027.00
08/22/2016 22:15,2,0.000,ALERT,213.29,299.97,59.975,1471918503,"201051344000646","219011344069620",0.00,21.00,0,296.66,300.87,0.0,0.0,0.000,524506.4,524506.4,4334,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918512,911028.00
08/22/2016 22:15,2,0.000,ALERT,212.16,299.67,59.944,1471918503,"274151322000052","219011344069620",0.00,22.30,0,296.96,302.07,0.0,0.0,0.000,792996.1,792996.1,4297,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918514,911029.00
08/22/2016 22:15,2,0.000,ALERT,213.74,300.57,60.023,1471918503,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,533794.6,533794.6,4327,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918516,911030.00
08/22/2016 22:15,2,0.000,ALERT,213.29,300.57,59.986,1471918503,"201051344001230","219011344069620",0.00,21.00,0,297.57,301.47,0.0,0.0,0.000,527765.6,527765.6,4353,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918518,911031.00
