ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 22:15,2,0.000,ALERT,214.19,300.87,59.981,1471918503,"201051344000582","219011344069620",0.00,20.70,0,298.17,301.77,0.0,0.0,0.000,520523.1,520523.1,4330,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918520,911032.00
08/22/2016 22:15,2,0.000,ALERT,213.29,299.97,59.986,1471918503,"201051344000955","219011344069620",0.00,21.30,0,297.26,301.17,0.0,0.0,0.000,534228.5,534228.5,4338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918521,911033.00
08/22/2016 22:15,2,0.000,ALERT,212.38,298.17,59.986,1471918503,"274151322000094","219011344069620",0.00,21.50,0,296.66,301.17,0.0,0.0,0.000,650210.3,650210.3,4379,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918523,911034.00
08/22/2016 22:15,2,0.000,ALERT,213.51,301.47,59.986,1471918503,"201051344000579","219011344069620",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,537783.5,537783.5,4343,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918525,911035.00
08/22/2016 22:15,2,0.000,ALERT,213.51,300.57,59.975,1471918503,"201051344000890","219011344069620",0.00,21.30,0,297.57,302.37,0.0,0.0,0.000,531483.4,531483.4,4333,0,0,0,L,1122011218,0,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918527,911036.00
08/22/2016 22:15,2,0.000,ALERT,213.74,300.27,60.023,1471918503,"201051344000438","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,532995.1,532995.1,4341,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918529,911037.00
08/22/2016 22:15,2,0.000,ALERT,213.74,299.67,59.970,1471918503,"201051344000417","219011344069620",0.00,21.30,0,296.96,300.57,0.0,0.0,0.000,524404.0,524404.0,4335,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918531,911038.00
08/22/2016 22:15,2,0.000,ALERT,212.38,299.97,59.981,1471918503,"274151322000083","219011344069620",0.00,22.00,0,297.26,302.07,0.0,0.0,0.000,785817.8,785817.8,4310,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918532,911039.00
08/22/2016 22:15,2,0.000,ALERT,212.83,299.07,59.970,1471918503,"274151322000076","219011344069620",0.00,21.80,0,296.96,301.77,0.0,0.0,0.000,838329.3,838329.3,4311,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918534,911040.00
08/22/2016 22:15,2,0.000,ALERT,213.51,301.77,59.970,1471918503,"201051344000868","219011344069620",0.00,21.00,0,299.67,304.18,0.0,0.0,0.000,522388.3,522388.3,4340,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918536,911041.00
08/22/2016 22:15,2,0.000,ALERT,212.38,300.27,60.012,1471918503,"274151322000095","219011344069620",0.00,21.50,0,298.17,302.68,0.0,0.0,0.000,829865.0,829865.0,4320,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918538,911042.00
08/22/2016 22:15,2,0.000,ALERT,213.29,301.17,59.975,1471918503,"201051344000988","219011344069620",0.00,21.30,0,297.26,303.28,0.0,0.0,0.000,515002.7,515002.7,4354,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918540,911043.00
08/22/2016 22:15,2,0.000,ALERT,213.51,299.37,59.965,1471918503,"201051344001025","219011344069620",0.00,20.70,0,297.26,302.07,0.0,0.0,0.000,532683.1,532683.1,4336,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918542,911044.00
08/22/2016 22:15,2,0.000,ALERT,213.51,301.17,59.970,1471918503,"201051344000458","219011344069620",0.00,21.80,0,299.07,304.48,0.0,0.0,0.000,529758.8,529758.8,4336,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918543,911045.00
08/22/2016 22:15,2,0.000,ALERT,214.19,300.87,59.970,1471918503,"201051344000853","219011344069620",0.00,21.00,0,299.07,303.88,0.0,0.0,0.000,528953.8,528953.8,4337,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918545,911046.00
08/22/2016 22:15,2,0.000,ALERT,213.96,300.27,60.012,1471918503,"201051344000685","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,532249.8,532249.8,4348,0,0,0,L,1122011218,0,123.36,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918547,911047.00
08/22/2016 22:15,2,0.000,ALERT,213.74,299.97,60.012,1471918503,"201051344000917","219011344069620",0.00,21.50,0,296.36,300.87,0.0,0.0,0.000,529214.5,529214.5,4355,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918549,911048.00
08/22/2016 22:15,2,0.000,ALERT,213.96,300.57,59.986,1471918503,"201051344001145","219011344069620",0.00,21.00,0,298.47,302.37,0.0,0.0,0.000,534414.8,534414.8,4353,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918551,911049.00
08/22/2016 22:15,2,0.000,ALERT,213.74,299.67,59.981,1471918503,"201051344000651","219011344069620",0.00,20.30,0,297.57,300.87,0.0,0.0,0.000,527289.1,527289.1,4333,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918552,911050.00
08/22/2016 22:15,2,0.000,ALERT,212.16,299.07,59.965,1471918503,"274151322000088","219011344069620",0.00,22.30,0,296.66,301.77,0.0,0.0,0.000,756915.0,756915.0,4304,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918554,911051.00
08/22/2016 22:15,2,0.000,ALERT,213.06,298.47,59.970,1471918503,"274151322000068","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,650478.5,650478.5,4371,0,0,0,L,1151911521,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918556,911052.00
08/22/2016 22:15,2,0.000,ALERT,213.29,300.27,59.975,1471918503,"201051344001135","219011344069620",0.00,21.00,0,297.87,301.77,0.0,0.0,0.000,523440.9,523440.9,4330,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918558,911053.00
08/22/2016 22:15,2,0.000,ALERT,213.51,302.07,60.002,1471918503,"201051344000594","219011344069620",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,534150.9,534150.9,4337,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918560,911054.00
08/22/2016 22:15,2,0.000,ALERT,213.74,299.97,59.975,1471918503,"201051344001203","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,531440.3,531440.3,4344,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918561,911055.00
08/22/2016 22:15,2,0.000,ALERT,212.38,299.97,59.970,1471918503,"274151322000054","219011344069620",0.00,22.30,0,297.26,302.37,0.0,0.0,0.000,772610.4,772610.4,4299,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918563,911056.00
08/22/2016 22:15,2,0.000,ALERT,213.96,301.17,59.975,1471918503,"201051344000867","219011344069620",0.00,21.50,0,298.77,304.18,0.0,0.0,0.000,521461.5,521461.5,4339,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918565,911057.00
08/22/2016 22:15,2,0.000,ALERT,213.74,300.57,60.002,1471918503,"201051344001093","219011344069620",0.00,21.50,0,297.87,301.47,0.0,0.0,0.000,528633.6,528633.6,4356,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918567,911058.00
08/22/2016 22:15,2,0.000,ALERT,213.51,301.47,60.002,1471918503,"201051344000900","219011344069620",0.00,21.00,0,299.07,303.28,0.0,0.0,0.000,537958.2,537958.2,4351,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918569,911059.00
08/22/2016 22:15,2,0.000,ALERT,213.96,300.87,59.949,1471918503,"201051344000648","219011344069620",0.00,20.30,0,298.47,303.88,0.0,0.0,0.000,527336.2,527336.2,4333,0,0,0,L,1122011218,0,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918571,911060.00
08/22/2016 22:15,2,0.000,ALERT,213.51,301.77,60.002,1471918503,"201051344000569","219011344069620",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,538213.5,538213.5,4336,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471918572,911061.00
08/22/2016 22:15,2,0.000,ALERT,213.74,301.77,59.970,1471918503,"201051344000983","219011344069620",0.00,21.30,0,299.37,304.18,0.0,0.0,0.000,530443.5,530443.5,4331,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918574,911062.00
08/22/2016 22:15,2,0.000,ALERT,213.74,301.17,59.975,1471918503,"201051344001158","219011344069620",0.00,20.70,0,298.77,303.28,0.0,0.0,0.000,522735.2,522735.2,4338,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918576,911063.00
08/22/2016 22:15,2,0.000,ALERT,214.19,301.77,59.975,1471918503,"201051344000576","219011344069620",0.00,20.70,0,299.37,303.88,0.0,0.0,0.000,530165.9,530165.9,4342,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918578,911064.00
08/22/2016 22:15,2,0.000,ALERT,212.61,299.07,59.965,1471918503,"274151322000087","219011344069620",0.00,22.30,0,296.66,301.17,0.0,0.0,0.000,745049.6,745049.6,4358,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471918580,911065.00
08/22/2016 22:30,2,0.000,ALERT,213.74,300.57,59.991,1471919403,"201051344000645","219011344069620",0.00,21.30,0,293.96,303.88,0.0,0.0,0.000,529675.9,529675.9,4343,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919405,911066.00
08/22/2016 22:30,2,0.000,ALERT,212.61,299.37,59.981,1471919403,"274151322000085","219011344069620",0.00,22.00,0,290.05,301.77,0.0,0.0,0.000,772768.7,772768.7,4301,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919407,911067.00
08/22/2016 22:30,2,0.000,ALERT,213.74,300.27,59.991,1471919403,"201051344000633","219011344069620",0.00,20.70,0,292.16,303.28,0.0,0.0,0.000,521180.6,521180.6,4338,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919409,911068.00
08/22/2016 22:30,2,0.000,ALERT,213.29,300.27,59.996,1471919403,"201051344000469","219011344069620",0.00,20.30,0,292.76,303.28,0.0,0.0,0.000,523535.1,523535.1,4353,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919411,911069.00
08/22/2016 22:30,2,0.000,ALERT,213.06,299.67,59.991,1471919403,"201051344000646","219011344069620",0.00,21.00,0,290.95,302.37,0.0,0.0,0.000,524506.4,524506.4,4336,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471919412,911070.00
08/22/2016 22:30,2,0.000,ALERT,212.16,299.97,59.981,1471919403,"274151322000052","219011344069620",0.00,22.00,0,290.05,302.07,0.0,0.0,0.000,792996.1,792996.1,4299,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919414,911071.00
08/22/2016 22:30,2,0.000,ALERT,213.51,299.97,59.991,1471919403,"201051344000585","219011344069620",0.00,21.30,0,291.25,302.68,0.0,0.0,0.000,533794.6,533794.6,4329,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919416,911072.00
08/22/2016 22:30,2,0.000,ALERT,213.29,300.27,59.991,1471919403,"201051344001230","219011344069620",0.00,21.00,0,292.16,302.98,0.0,0.0,0.000,527765.6,527765.6,4355,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919418,911073.00
08/22/2016 22:30,2,0.000,ALERT,213.74,300.57,60.012,1471919403,"201051344000582","219011344069620",0.00,20.70,0,292.46,303.28,0.0,0.0,0.000,520523.1,520523.1,4332,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919420,911074.00
08/22/2016 22:30,2,0.000,ALERT,213.06,299.67,59.938,1471919403,"201051344000955","219011344069620",0.00,21.30,0,291.55,302.37,0.0,0.0,0.000,534228.5,534228.5,4340,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471919422,911075.00
08/22/2016 22:30,2,0.000,ALERT,212.38,298.47,60.002,1471919403,"274151322000094","219011344069620",0.00,21.50,0,290.05,301.17,0.0,0.0,0.000,650210.3,650210.3,4381,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919423,911076.00
08/22/2016 22:30,2,0.000,ALERT,213.29,301.17,59.991,1471919403,"201051344000579","219011344069620",0.00,21.30,0,294.56,304.48,0.0,0.0,0.000,537783.5,537783.5,4345,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919425,911077.00
08/22/2016 22:30,2,0.000,ALERT,213.29,300.27,59.986,1471919403,"201051344000890","219011344069620",0.00,21.30,0,292.16,303.28,0.0,0.0,0.000,531483.4,531483.4,4335,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919427,911078.00
08/22/2016 22:30,2,0.000,ALERT,213.51,299.67,59.981,1471919403,"201051344000438","219011344069620",0.00,21.00,0,291.85,302.68,0.0,0.0,0.000,532995.1,532995.1,4343,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919429,911079.00
08/22/2016 22:30,2,0.000,ALERT,213.74,299.37,60.023,1471919403,"201051344000417","219011344069620",0.00,21.00,0,291.25,301.77,0.0,0.0,0.000,524404.0,524404.0,4337,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919430,911080.00
08/22/2016 22:30,2,0.000,ALERT,212.38,299.97,59.986,1471919403,"274151322000083","219011344069620",0.00,21.80,0,290.35,302.07,0.0,0.0,0.000,785817.8,785817.8,4312,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919432,911081.00
08/22/2016 22:30,2,0.000,ALERT,212.83,299.37,59.991,1471919403,"274151322000076","219011344069620",0.00,21.80,0,290.05,302.07,0.0,0.0,0.000,838329.3,838329.3,4313,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919434,911082.00
08/22/2016 22:30,2,0.000,ALERT,213.29,301.47,59.996,1471919403,"201051344000868","219011344069620",0.00,21.00,0,294.56,304.48,0.0,0.0,0.000,522388.3,522388.3,4342,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919436,911083.00
08/22/2016 22:30,2,0.000,ALERT,212.38,300.27,59.986,1471919403,"274151322000095","219011344069620",0.00,21.50,0,291.25,302.37,0.0,0.0,0.000,829865.0,829865.0,4322,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919438,911084.00
08/22/2016 22:30,2,0.000,ALERT,213.29,300.57,59.944,1471919403,"201051344000988","219011344069620",0.00,21.30,0,291.55,303.58,0.0,0.0,0.000,515002.7,515002.7,4356,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919440,911085.00
08/22/2016 22:30,2,0.000,ALERT,213.29,299.37,59.975,1471919403,"201051344001025","219011344069620",0.00,20.30,0,290.95,302.98,0.0,0.0,0.000,532683.1,532683.1,4338,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919441,911086.00
08/22/2016 22:30,2,0.000,ALERT,213.29,300.87,59.986,1471919403,"201051344000458","219011344069620",0.00,21.80,0,293.96,304.48,0.0,0.0,0.000,529758.8,529758.8,4338,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919443,911087.00
08/22/2016 22:30,2,0.000,ALERT,213.96,300.87,60.002,1471919403,"201051344000853","219011344069620",0.00,21.00,0,293.96,304.18,0.0,0.0,0.000,528953.8,528953.8,4339,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471919445,911088.00
08/22/2016 22:30,2,0.000,ALERT,213.74,299.97,59.981,1471919403,"201051344000685","219011344069620",0.00,21.30,0,291.85,302.68,0.0,0.0,0.000,532249.8,532249.8,4350,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471919447,911089.00
08/22/2016 22:30,2,0.000,ALERT,213.51,299.37,59.991,1471919403,"201051344000917","219011344069620",0.00,21.80,0,290.65,302.07,0.0,0.0,0.000,529214.5,529214.5,4357,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919449,911090.00
08/22/2016 22:30,2,0.000,ALERT,213.74,300.27,60.018,1471919403,"201051344001145","219011344069620",0.00,21.00,0,292.16,303.28,0.0,0.0,0.000,534414.8,534414.8,4355,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919450,911091.00
08/22/2016 22:30,2,0.000,ALERT,213.74,299.37,59.981,1471919403,"201051344000651","219011344069620",0.00,20.30,0,291.25,302.07,0.0,0.0,0.000,527289.1,527289.1,4335,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919452,911092.00
08/22/2016 22:30,2,0.000,ALERT,212.16,299.07,59.986,1471919403,"274151322000088","219011344069620",0.00,22.30,0,290.05,301.47,0.0,0.0,0.000,756915.0,756915.0,4306,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919454,911093.00
08/22/2016 22:30,2,0.000,ALERT,213.06,298.47,59.975,1471919403,"274151322000068","219011344069620",0.00,22.30,0,289.75,300.87,0.0,0.0,0.000,650478.5,650478.5,4373,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919456,911094.00
08/22/2016 22:30,2,0.000,ALERT,213.06,299.97,59.975,1471919403,"201051344001135","219011344069620",0.00,21.00,0,291.85,302.98,0.0,0.0,0.000,523440.9,523440.9,4332,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471919458,911095.00
08/22/2016 22:30,2,0.000,ALERT,213.06,301.47,59.949,1471919403,"201051344000594","219011344069620",0.00,21.30,0,293.66,304.18,0.0,0.0,0.000,534150.9,534150.9,4339,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919460,911096.00
08/22/2016 22:30,2,0.000,ALERT,213.51,299.67,59.975,1471919403,"201051344001203","219011344069620",0.00,21.00,0,291.55,304.18,0.0,0.0,0.000,531440.3,531440.3,4346,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919461,911097.00
08/22/2016 22:30,2,0.000,ALERT,212.38,299.67,59.965,1471919403,"274151322000054","219011344069620",0.00,22.30,0,290.35,302.07,0.0,0.0,0.000,772610.4,772610.4,4301,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919463,911098.00
08/22/2016 22:30,2,0.000,ALERT,213.51,300.57,60.028,1471919403,"201051344000867","219011344069620",0.00,21.30,0,293.66,304.18,0.0,0.0,0.000,521461.5,521461.5,4341,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919465,911099.00
08/22/2016 22:30,2,0.000,ALERT,213.51,299.97,59.959,1471919403,"201051344001093","219011344069620",0.00,21.50,0,291.85,302.37,0.0,0.0,0.000,528633.6,528633.6,4358,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919467,911100.00
08/22/2016 22:30,2,0.000,ALERT,213.29,300.87,59.938,1471919403,"201051344000900","219011344069620",0.00,21.00,0,293.66,303.58,0.0,0.0,0.000,537958.2,537958.2,4353,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919468,911101.00
08/22/2016 22:30,2,0.000,ALERT,213.51,300.27,59.970,1471919403,"201051344000648","219011344069620",0.00,20.70,0,293.36,303.88,0.0,0.0,0.000,527336.2,527336.2,4335,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919470,911102.00
08/22/2016 22:30,2,0.000,ALERT,213.29,301.17,59.975,1471919403,"201051344000569","219011344069620",0.00,21.30,0,294.56,304.48,0.0,0.0,0.000,538213.5,538213.5,4338,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919472,911103.00
08/22/2016 22:30,2,0.000,ALERT,213.29,301.17,59.965,1471919403,"201051344000983","219011344069620",0.00,21.30,0,294.26,304.48,0.0,0.0,0.000,530443.5,530443.5,4333,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471919474,911104.00
08/22/2016 22:30,2,0.000,ALERT,213.29,300.57,59.965,1471919403,"201051344001158","219011344069620",0.00,20.70,0,293.36,303.28,0.0,0.0,0.000,522735.2,522735.2,4340,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919476,911105.00
08/22/2016 22:30,2,0.000,ALERT,213.74,301.17,59.965,1471919403,"201051344000576","219011344069620",0.00,20.70,0,293.96,303.88,0.0,0.0,0.000,530165.9,530165.9,4344,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471919478,911106.00
08/22/2016 22:30,2,0.000,ALERT,212.61,299.37,59.959,1471919403,"274151322000087","219011344069620",0.00,22.30,0,289.75,301.17,0.0,0.0,0.000,745049.6,745049.6,4360,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471919479,911107.00
08/22/2016 22:45,2,0.000,ALERT,213.74,300.57,59.991,1471920303,"201051344000645","219011344069620",0.00,21.50,0,298.77,302.37,0.0,0.0,0.000,529675.9,529675.9,4345,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920305,911108.00
08/22/2016 22:45,2,0.000,ALERT,212.61,299.07,59.981,1471920303,"274151322000085","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,772768.7,772768.7,4303,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920307,911109.00
08/22/2016 22:45,2,0.000,ALERT,213.96,300.57,59.986,1471920303,"201051344000633","219011344069620",0.00,20.70,0,296.66,302.07,0.0,0.0,0.000,521180.6,521180.6,4340,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471920309,911110.00
08/22/2016 22:45,2,0.000,ALERT,213.29,300.57,59.986,1471920303,"201051344000469","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,523535.1,523535.1,4355,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920311,911111.00
08/22/2016 22:45,2,0.000,ALERT,213.06,299.97,59.986,1471920303,"201051344000646","219011344069620",0.00,21.00,0,297.26,301.47,0.0,0.0,0.000,524506.4,524506.4,4338,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920313,911112.00
08/22/2016 22:45,2,0.000,ALERT,212.16,299.67,59.991,1471920303,"274151322000052","219011344069620",0.00,22.00,0,296.66,301.17,0.0,0.0,0.000,792996.1,792996.1,4301,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920314,911113.00
08/22/2016 22:45,2,0.000,ALERT,213.74,300.27,59.986,1471920303,"201051344000585","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,533794.6,533794.6,4331,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471920316,911114.00
08/22/2016 22:45,2,0.000,ALERT,213.51,300.27,59.954,1471920303,"201051344001230","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,527765.6,527765.6,4357,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920318,911115.00
08/22/2016 22:45,2,0.000,ALERT,213.96,300.87,59.991,1471920303,"201051344000582","219011344069620",0.00,20.70,0,298.77,302.37,0.0,0.0,0.000,520523.1,520523.1,4334,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920320,911116.00
08/22/2016 22:45,2,0.000,ALERT,213.06,299.97,59.959,1471920303,"201051344000955","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,534228.5,534228.5,4342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471920322,911117.00
08/22/2016 22:45,2,0.000,ALERT,212.61,298.77,59.981,1471920303,"274151322000094","219011344069620",0.00,21.50,0,296.96,300.27,0.0,0.0,0.000,650210.3,650210.3,4383,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920324,911118.00
08/22/2016 22:45,2,0.000,ALERT,213.29,301.17,59.991,1471920303,"201051344000579","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,537783.5,537783.5,4347,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920325,911119.00
08/22/2016 22:45,2,0.000,ALERT,213.29,300.57,59.991,1471920303,"201051344000890","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,531483.4,531483.4,4337,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920327,911120.00
08/22/2016 22:45,2,0.000,ALERT,213.74,299.97,59.986,1471920303,"201051344000438","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,532995.1,532995.1,4345,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920329,911121.00
08/22/2016 22:45,2,0.000,ALERT,213.74,299.37,60.012,1471920303,"201051344000417","219011344069620",0.00,21.30,0,297.26,300.87,0.0,0.0,0.000,524404.0,524404.0,4339,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920331,911122.00
08/22/2016 22:45,2,0.000,ALERT,212.38,299.07,59.996,1471920303,"274151322000083","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,785817.8,785817.8,4314,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920333,911123.00
08/22/2016 22:45,2,0.000,ALERT,212.83,298.77,60.002,1471920303,"274151322000076","219011344069620",0.00,21.80,0,296.66,301.17,0.0,0.0,0.000,838329.3,838329.3,4315,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920334,911124.00
08/22/2016 22:45,2,0.000,ALERT,213.29,301.47,60.034,1471920303,"201051344000868","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,522388.3,522388.3,4344,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471920336,911125.00
08/22/2016 22:45,2,0.000,ALERT,212.38,300.27,59.975,1471920303,"274151322000095","219011344069620",0.00,21.50,0,298.17,301.77,0.0,0.0,0.000,829865.0,829865.0,4324,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920338,911126.00
08/22/2016 22:45,2,0.000,ALERT,213.29,300.87,60.002,1471920303,"201051344000988","219011344069620",0.00,21.30,0,296.06,302.37,0.0,0.0,0.000,515002.7,515002.7,4358,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920340,911127.00
08/22/2016 22:45,2,0.000,ALERT,213.29,299.37,59.975,1471920303,"201051344001025","219011344069620",0.00,20.30,0,297.57,302.07,0.0,0.0,0.000,532683.1,532683.1,4340,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920342,911128.00
08/22/2016 22:45,2,0.000,ALERT,213.29,301.17,60.002,1471920303,"201051344000458","219011344069620",0.00,21.80,0,299.07,303.28,0.0,0.0,0.000,529758.8,529758.8,4340,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471920343,911129.00
08/22/2016 22:45,2,0.000,ALERT,213.96,300.87,60.007,1471920303,"201051344000853","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,528953.8,528953.8,4341,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920345,911130.00
08/22/2016 22:45,2,0.000,ALERT,213.96,299.97,60.007,1471920303,"201051344000685","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,532249.8,532249.8,4352,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920347,911131.00
08/22/2016 22:45,2,0.000,ALERT,213.51,299.37,60.007,1471920303,"201051344000917","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,529214.5,529214.5,4359,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920349,911132.00
08/22/2016 22:45,2,0.000,ALERT,213.74,300.27,59.981,1471920303,"201051344001145","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,534414.8,534414.8,4357,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920351,911133.00
08/22/2016 22:45,2,0.000,ALERT,213.74,299.37,59.996,1471920303,"201051344000651","219011344069620",0.00,20.30,0,297.57,301.17,0.0,0.0,0.000,527289.1,527289.1,4337,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920352,911134.00
08/22/2016 22:45,2,0.000,ALERT,211.93,299.07,60.002,1471920303,"274151322000088","219011344069620",0.00,22.30,0,296.66,300.87,0.0,0.0,0.000,756915.0,756915.0,4308,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920354,911135.00
08/22/2016 22:45,2,0.000,ALERT,212.83,298.47,60.002,1471920303,"274151322000068","219011344069620",0.00,22.30,0,296.36,299.97,0.0,0.0,0.000,650478.5,650478.5,4375,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920356,911136.00
08/22/2016 22:45,2,0.000,ALERT,213.29,299.67,60.007,1471920303,"201051344001135","219011344069620",0.00,21.00,0,298.17,302.07,0.0,0.0,0.000,523440.9,523440.9,4334,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920358,911137.00
08/22/2016 22:45,2,0.000,ALERT,212.83,301.17,60.002,1471920303,"201051344000594","219011344069620",0.00,21.00,0,298.47,302.98,0.0,0.0,0.000,534150.9,534150.9,4341,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920360,911138.00
08/22/2016 22:45,2,0.000,ALERT,213.51,299.37,60.002,1471920303,"201051344001203","219011344069620",0.00,21.00,0,298.17,303.28,0.0,0.0,0.000,531440.3,531440.3,4348,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920361,911139.00
08/22/2016 22:45,2,0.000,ALERT,212.38,299.67,59.996,1471920303,"274151322000054","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,772610.4,772610.4,4303,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920363,911140.00
08/22/2016 22:45,2,0.000,ALERT,213.29,300.57,59.996,1471920303,"201051344000867","219011344069620",0.00,21.50,0,298.47,302.98,0.0,0.0,0.000,521461.5,521461.5,4343,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471920365,911141.00
08/22/2016 22:45,2,0.000,ALERT,213.51,299.67,59.965,1471920303,"201051344001093","219011344069620",0.00,21.50,0,298.17,301.47,0.0,0.0,0.000,528633.6,528633.6,4360,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920367,911142.00
08/22/2016 22:45,2,0.000,ALERT,213.06,300.87,59.991,1471920303,"201051344000900","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,537958.2,537958.2,4355,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920369,911143.00
08/22/2016 22:45,2,0.000,ALERT,213.51,300.27,59.949,1471920303,"201051344000648","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,527336.2,527336.2,4337,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920370,911144.00
08/22/2016 22:45,2,0.000,ALERT,213.29,301.47,59.996,1471920303,"201051344000569","219011344069620",0.00,21.30,0,299.37,303.28,0.0,0.0,0.000,538213.5,538213.5,4340,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920372,911145.00
08/22/2016 22:45,2,0.000,ALERT,213.29,301.17,59.996,1471920303,"201051344000983","219011344069620",0.00,21.30,0,299.37,302.98,0.0,0.0,0.000,530443.5,530443.5,4335,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920374,911146.00
08/22/2016 22:45,2,0.000,ALERT,213.29,300.57,59.996,1471920303,"201051344001158","219011344069620",0.00,20.70,0,298.17,302.07,0.0,0.0,0.000,522735.2,522735.2,4342,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471920376,911147.00
08/22/2016 22:45,2,0.000,ALERT,213.74,301.47,59.996,1471920303,"201051344000576","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,530165.9,530165.9,4346,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471920378,911148.00
08/22/2016 22:45,2,0.000,ALERT,212.38,298.77,59.996,1471920303,"274151322000087","219011344069620",0.00,22.30,0,296.36,300.57,0.0,0.0,0.000,745049.6,745049.6,4362,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471920379,911149.00
08/22/2016 23:00,2,0.000,ALERT,213.29,299.97,60.018,1471921203,"201051344000645","219011344069620",0.00,21.30,0,293.36,302.98,0.0,0.0,0.000,529675.9,529675.9,4347,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921205,911150.00
08/22/2016 23:00,2,0.000,ALERT,212.16,298.77,60.039,1471921203,"274151322000085","219011344069620",0.00,22.00,0,293.06,300.87,0.0,0.0,0.000,772768.7,772768.7,4305,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921207,911151.00
08/22/2016 23:00,2,0.000,ALERT,213.29,299.67,60.028,1471921203,"201051344000633","219011344069620",0.00,20.70,0,291.55,302.07,0.0,0.0,0.000,521180.6,521180.6,4342,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921209,911152.00
08/22/2016 23:00,2,0.000,ALERT,212.83,299.97,60.007,1471921203,"201051344000469","219011344069620",0.00,20.30,0,292.46,302.07,0.0,0.0,0.000,523535.1,523535.1,4357,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921210,911153.00
08/22/2016 23:00,2,0.000,ALERT,212.61,299.07,60.012,1471921203,"201051344000646","219011344069620",0.00,21.00,0,296.66,301.47,0.0,0.0,0.000,524506.4,524506.4,4340,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921212,911154.00
08/22/2016 23:00,2,0.000,ALERT,211.48,299.37,60.007,1471921203,"274151322000052","219011344069620",0.00,22.00,0,292.46,301.17,0.0,0.0,0.000,792996.1,792996.1,4303,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921214,911155.00
08/22/2016 23:00,2,0.000,ALERT,213.06,299.37,60.018,1471921203,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,533794.6,533794.6,4333,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921216,911156.00
08/22/2016 23:00,2,0.000,ALERT,212.83,299.37,59.991,1471921203,"201051344001230","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,527765.6,527765.6,4359,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921217,911157.00
08/22/2016 23:00,2,0.000,ALERT,213.51,299.97,60.034,1471921203,"201051344000582","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,520523.1,520523.1,4336,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921219,911158.00
08/22/2016 23:00,2,0.000,ALERT,212.61,299.37,60.012,1471921203,"201051344000955","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,534228.5,534228.5,4344,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921221,911159.00
08/22/2016 23:00,2,0.000,ALERT,211.93,297.57,60.007,1471921203,"274151322000094","219011344069620",0.00,21.50,0,292.46,300.27,0.0,0.0,0.000,650210.3,650210.3,4385,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921223,911160.00
08/22/2016 23:00,2,0.000,ALERT,212.61,300.57,60.012,1471921203,"201051344000579","219011344069620",0.00,21.30,0,294.26,303.58,0.0,0.0,0.000,537783.5,537783.5,4349,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921225,911161.00
08/22/2016 23:00,2,0.000,ALERT,212.83,299.67,60.018,1471921203,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.68,0.0,0.0,0.000,531483.4,531483.4,4339,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921227,911162.00
08/22/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1471921203,"201051344000438","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,532995.1,532995.1,4347,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921228,911163.00
08/22/2016 23:00,2,0.000,ALERT,213.29,298.77,60.007,1471921203,"201051344000417","219011344069620",0.00,21.30,0,296.96,301.17,0.0,0.0,0.000,524404.0,524404.0,4341,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921230,911164.00
08/22/2016 23:00,2,0.000,ALERT,211.93,298.77,60.002,1471921203,"274151322000083","219011344069620",0.00,21.80,0,293.06,301.17,0.0,0.0,0.000,785817.8,785817.8,4316,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921233,911165.00
08/22/2016 23:00,2,0.000,ALERT,212.38,298.47,59.996,1471921203,"274151322000076","219011344069620",0.00,21.80,0,292.46,301.17,0.0,0.0,0.000,838329.3,838329.3,4317,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921234,911166.00
08/22/2016 23:00,2,0.000,ALERT,212.83,300.87,59.996,1471921203,"201051344000868","219011344069620",0.00,21.00,0,294.26,303.88,0.0,0.0,0.000,522388.3,522388.3,4346,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921236,911167.00
08/22/2016 23:00,2,0.000,ALERT,211.70,299.67,60.007,1471921203,"274151322000095","219011344069620",0.00,21.30,0,293.96,301.47,0.0,0.0,0.000,829865.0,829865.0,4326,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921238,911168.00
08/22/2016 23:00,2,0.000,ALERT,212.83,299.97,60.007,1471921203,"201051344000988","219011344069620",0.00,21.30,0,291.25,302.37,0.0,0.0,0.000,515002.7,515002.7,4360,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921240,911169.00
08/22/2016 23:00,2,0.000,ALERT,213.06,298.77,60.002,1471921203,"201051344001025","219011344069620",0.00,20.30,0,296.66,302.07,0.0,0.0,0.000,532683.1,532683.1,4342,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921242,911170.00
08/22/2016 23:00,2,0.000,ALERT,212.83,300.27,59.959,1471921203,"201051344000458","219011344069620",0.00,21.80,0,293.96,303.58,0.0,0.0,0.000,529758.8,529758.8,4342,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921244,911171.00
08/22/2016 23:00,2,0.000,ALERT,213.29,299.97,59.996,1471921203,"201051344000853","219011344069620",0.00,21.00,0,293.66,303.28,0.0,0.0,0.000,528953.8,528953.8,4343,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921245,911172.00
08/22/2016 23:00,2,0.000,ALERT,213.51,299.67,59.996,1471921203,"201051344000685","219011344069620",0.00,21.30,0,297.57,301.77,0.0,0.0,0.000,532249.8,532249.8,4354,0,0,0,L,1122011218,0,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921247,911173.00
08/22/2016 23:00,2,0.000,ALERT,213.29,299.07,60.002,1471921203,"201051344000917","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,529214.5,529214.5,4361,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921249,911174.00
08/22/2016 23:00,2,0.000,ALERT,213.29,299.67,59.970,1471921203,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.07,0.0,0.0,0.000,534414.8,534414.8,4359,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921251,911175.00
08/22/2016 23:00,2,0.000,ALERT,213.29,298.77,59.986,1471921203,"201051344000651","219011344069620",0.00,20.30,0,296.66,300.87,0.0,0.0,0.000,527289.1,527289.1,4339,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921253,911176.00
