ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
08/22/2016 23:00,2,0.000,ALERT,211.48,298.47,59.996,1471921203,"274151322000088","219011344069620",0.00,22.00,0,292.76,300.87,0.0,0.0,0.000,756915.0,756915.0,4310,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921255,911177.00
08/22/2016 23:00,2,0.000,ALERT,212.61,298.17,60.007,1471921203,"274151322000068","219011344069620",0.00,22.30,0,291.85,299.97,0.0,0.0,0.000,650478.5,650478.5,4377,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921256,911178.00
08/22/2016 23:00,2,0.000,ALERT,212.83,299.37,60.002,1471921203,"201051344001135","219011344069620",0.00,21.00,0,297.26,301.77,0.0,0.0,0.000,523440.9,523440.9,4336,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921258,911179.00
08/22/2016 23:00,2,0.000,ALERT,212.61,301.17,59.986,1471921203,"201051344000594","219011344069620",0.00,21.00,0,293.36,303.28,0.0,0.0,0.000,534150.9,534150.9,4343,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921260,911180.00
08/22/2016 23:00,2,0.000,ALERT,213.06,299.07,60.007,1471921203,"201051344001203","219011344069620",0.00,21.00,0,297.26,302.98,0.0,0.0,0.000,531440.3,531440.3,4350,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921262,911181.00
08/22/2016 23:00,2,0.000,ALERT,211.48,299.07,59.996,1471921203,"274151322000054","219011344069620",0.00,22.30,0,293.06,301.47,0.0,0.0,0.000,772610.4,772610.4,4305,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921263,911182.00
08/22/2016 23:00,2,0.000,ALERT,213.06,299.97,60.007,1471921203,"201051344000867","219011344069620",0.00,21.50,0,293.66,303.28,0.0,0.0,0.000,521461.5,521461.5,4345,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921265,911183.00
08/22/2016 23:00,2,0.000,ALERT,213.06,299.37,60.002,1471921203,"201051344001093","219011344069620",0.00,21.50,0,297.26,301.77,0.0,0.0,0.000,528633.6,528633.6,4362,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921267,911184.00
08/22/2016 23:00,2,0.000,ALERT,212.61,299.97,60.039,1471921203,"201051344000900","219011344069620",0.00,21.00,0,293.06,302.37,0.0,0.0,0.000,537958.2,537958.2,4357,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921269,911185.00
08/22/2016 23:00,2,0.000,ALERT,213.06,299.37,60.007,1471921203,"201051344000648","219011344069620",0.00,20.70,0,293.36,303.28,0.0,0.0,0.000,527336.2,527336.2,4339,0,0,0,L,1122011218,0,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921271,911186.00
08/22/2016 23:00,2,0.000,ALERT,212.83,300.57,60.007,1471921203,"201051344000569","219011344069620",0.00,21.30,0,293.96,303.88,0.0,0.0,0.000,538213.5,538213.5,4342,0,0,0,L,1122011218,0,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921273,911187.00
08/22/2016 23:00,2,0.000,ALERT,212.83,300.27,59.996,1471921203,"201051344000983","219011344069620",0.00,21.30,0,294.26,303.58,0.0,0.0,0.000,530443.5,530443.5,4337,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921275,911188.00
08/22/2016 23:00,2,0.000,ALERT,212.61,299.67,60.012,1471921203,"201051344001158","219011344069620",0.00,20.70,0,292.76,302.07,0.0,0.0,0.000,522735.2,522735.2,4344,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921276,911189.00
08/22/2016 23:00,2,0.000,ALERT,213.06,300.57,60.007,1471921203,"201051344000576","219011344069620",0.00,21.00,0,293.66,302.68,0.0,0.0,0.000,530165.9,530165.9,4348,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471921278,911190.00
08/22/2016 23:00,2,0.000,ALERT,212.16,298.77,60.012,1471921203,"274151322000087","219011344069620",0.00,22.30,0,292.16,300.57,0.0,0.0,0.000,745049.6,745049.6,4364,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471921280,911191.00
08/22/2016 23:15,2,0.000,ALERT,213.51,300.87,59.965,1471922103,"201051344000645","219011344069620",0.00,21.50,0,298.17,302.37,0.0,0.0,0.000,529675.9,529675.9,4349,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922105,911192.00
08/22/2016 23:15,2,0.000,ALERT,212.38,298.77,59.991,1471922103,"274151322000085","219011344069620",0.00,22.00,0,296.96,300.87,0.0,0.0,0.000,772768.7,772768.7,4307,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922107,911193.00
08/22/2016 23:15,2,0.000,ALERT,213.74,300.87,60.002,1471922103,"201051344000633","219011344069620",0.00,20.70,0,296.06,301.77,0.0,0.0,0.000,521180.6,521180.6,4344,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922108,911194.00
08/22/2016 23:15,2,0.000,ALERT,213.29,300.87,59.996,1471922103,"201051344000469","219011344069620",0.00,20.70,0,296.96,301.77,0.0,0.0,0.000,523535.1,523535.1,4359,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922110,911195.00
08/22/2016 23:15,2,0.000,ALERT,213.06,300.27,59.996,1471922103,"201051344000646","219011344069620",0.00,21.00,0,296.66,301.17,0.0,0.0,0.000,524506.4,524506.4,4342,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922112,911196.00
08/22/2016 23:15,2,0.000,ALERT,211.93,299.37,60.023,1471922103,"274151322000052","219011344069620",0.00,22.00,0,296.96,301.17,0.0,0.0,0.000,792996.1,792996.1,4305,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922114,911197.00
08/22/2016 23:15,2,0.000,ALERT,213.51,300.57,59.959,1471922103,"201051344000585","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,533794.6,533794.6,4335,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922116,911198.00
08/22/2016 23:15,2,0.000,ALERT,213.29,301.17,60.007,1471922103,"201051344001230","219011344069620",0.00,21.00,0,296.96,301.77,0.0,0.0,0.000,527765.6,527765.6,4361,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922117,911199.00
08/22/2016 23:15,2,0.000,ALERT,213.96,301.17,60.034,1471922103,"201051344000582","219011344069620",0.00,20.70,0,297.87,302.07,0.0,0.0,0.000,520523.1,520523.1,4338,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922119,911200.00
08/22/2016 23:15,2,0.000,ALERT,213.06,300.27,60.002,1471922103,"201051344000955","219011344069620",0.00,21.30,0,297.26,301.47,0.0,0.0,0.000,534228.5,534228.5,4346,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922121,911201.00
08/22/2016 23:15,2,0.000,ALERT,212.38,299.07,60.012,1471922103,"274151322000094","219011344069620",0.00,21.50,0,296.66,300.27,0.0,0.0,0.000,650210.3,650210.3,4387,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922123,911202.00
08/22/2016 23:15,2,0.000,ALERT,213.29,301.77,60.012,1471922103,"201051344000579","219011344069620",0.00,21.30,0,298.77,302.98,0.0,0.0,0.000,537783.5,537783.5,4351,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922125,911203.00
08/22/2016 23:15,2,0.000,ALERT,213.51,301.17,60.012,1471922103,"201051344000890","219011344069620",0.00,21.30,0,298.17,302.68,0.0,0.0,0.000,531483.4,531483.4,4341,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922126,911204.00
08/22/2016 23:15,2,0.000,ALERT,213.74,300.57,60.007,1471922103,"201051344000438","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,532995.1,532995.1,4349,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922128,911205.00
08/22/2016 23:15,2,0.000,ALERT,213.51,299.97,60.018,1471922103,"201051344000417","219011344069620",0.00,21.30,0,296.96,300.87,0.0,0.0,0.000,524404.0,524404.0,4343,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922130,911206.00
08/22/2016 23:15,2,0.000,ALERT,212.38,299.97,59.996,1471922103,"274151322000083","219011344069620",0.00,21.80,0,297.26,301.17,0.0,0.0,0.000,785817.8,785817.8,4318,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922132,911207.00
08/22/2016 23:15,2,0.000,ALERT,212.83,299.07,59.996,1471922103,"274151322000076","219011344069620",0.00,21.80,0,296.96,301.17,0.0,0.0,0.000,838329.3,838329.3,4319,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922134,911208.00
08/22/2016 23:15,2,0.000,ALERT,213.29,301.77,59.996,1471922103,"201051344000868","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,522388.3,522388.3,4348,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922135,911209.00
08/22/2016 23:15,2,0.000,ALERT,212.38,300.27,59.996,1471922103,"274151322000095","219011344069620",0.00,21.30,0,298.17,301.47,0.0,0.0,0.000,829865.0,829865.0,4328,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922137,911210.00
08/22/2016 23:15,2,0.000,ALERT,213.29,301.17,60.002,1471922103,"201051344000988","219011344069620",0.00,21.30,0,295.46,302.07,0.0,0.0,0.000,515002.7,515002.7,4362,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922139,911211.00
08/22/2016 23:15,2,0.000,ALERT,213.51,299.97,59.991,1471922103,"201051344001025","219011344069620",0.00,20.30,0,296.96,302.07,0.0,0.0,0.000,532683.1,532683.1,4344,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922141,911212.00
08/22/2016 23:15,2,0.000,ALERT,213.29,301.17,59.965,1471922103,"201051344000458","219011344069620",0.00,21.80,0,298.47,303.28,0.0,0.0,0.000,529758.8,529758.8,4344,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922143,911213.00
08/22/2016 23:15,2,0.000,ALERT,213.74,301.17,60.007,1471922103,"201051344000853","219011344069620",0.00,21.30,0,298.47,302.68,0.0,0.0,0.000,528953.8,528953.8,4345,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922145,911214.00
08/22/2016 23:15,2,0.000,ALERT,213.96,300.87,59.975,1471922103,"201051344000685","219011344069620",0.00,21.30,0,296.96,301.47,0.0,0.0,0.000,532249.8,532249.8,4356,0,0,0,L,1122011218,0,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922146,911215.00
08/22/2016 23:15,2,0.000,ALERT,213.74,300.27,60.034,1471922103,"201051344000917","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,529214.5,529214.5,4363,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922148,911216.00
08/22/2016 23:15,2,0.000,ALERT,213.96,300.87,60.034,1471922103,"201051344001145","219011344069620",0.00,21.00,0,297.87,302.37,0.0,0.0,0.000,534414.8,534414.8,4361,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922150,911217.00
08/22/2016 23:15,2,0.000,ALERT,213.74,299.97,59.965,1471922103,"201051344000651","219011344069620",0.00,20.30,0,296.96,301.17,0.0,0.0,0.000,527289.1,527289.1,4341,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922152,911218.00
08/22/2016 23:15,2,0.000,ALERT,211.93,299.67,60.002,1471922103,"274151322000088","219011344069620",0.00,22.00,0,296.96,300.57,0.0,0.0,0.000,756915.0,756915.0,4312,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922154,911219.00
08/22/2016 23:15,2,0.000,ALERT,212.83,298.77,59.986,1471922103,"274151322000068","219011344069620",0.00,22.30,0,296.66,299.67,0.0,0.0,0.000,650478.5,650478.5,4379,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922156,911220.00
08/22/2016 23:15,2,0.000,ALERT,213.29,300.57,60.034,1471922103,"201051344001135","219011344069620",0.00,21.00,0,297.57,302.07,0.0,0.0,0.000,523440.9,523440.9,4338,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922157,911221.00
08/22/2016 23:15,2,0.000,ALERT,213.06,302.07,60.002,1471922103,"201051344000594","219011344069620",0.00,21.30,0,298.17,302.98,0.0,0.0,0.000,534150.9,534150.9,4345,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922159,911222.00
08/22/2016 23:15,2,0.000,ALERT,213.74,300.27,60.007,1471922103,"201051344001203","219011344069620",0.00,21.00,0,297.26,303.28,0.0,0.0,0.000,531440.3,531440.3,4352,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922161,911223.00
08/22/2016 23:15,2,0.000,ALERT,212.16,300.27,59.975,1471922103,"274151322000054","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,772610.4,772610.4,4307,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922163,911224.00
08/22/2016 23:15,2,0.000,ALERT,213.51,301.17,60.002,1471922103,"201051344000867","219011344069620",0.00,21.50,0,297.87,302.68,0.0,0.0,0.000,521461.5,521461.5,4347,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922164,911225.00
08/22/2016 23:15,2,0.000,ALERT,213.51,300.57,59.996,1471922103,"201051344001093","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,528633.6,528633.6,4364,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922166,911226.00
08/22/2016 23:15,2,0.000,ALERT,213.29,301.47,60.002,1471922103,"201051344000900","219011344069620",0.00,21.00,0,298.17,302.37,0.0,0.0,0.000,537958.2,537958.2,4359,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922168,911227.00
08/22/2016 23:15,2,0.000,ALERT,213.74,300.87,60.002,1471922103,"201051344000648","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,527336.2,527336.2,4341,0,0,0,L,1122011218,0,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922170,911228.00
08/22/2016 23:15,2,0.000,ALERT,213.29,301.77,60.002,1471922103,"201051344000569","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,538213.5,538213.5,4344,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922172,911229.00
08/22/2016 23:15,2,0.000,ALERT,213.51,301.77,59.996,1471922103,"201051344000983","219011344069620",0.00,21.50,0,298.77,303.28,0.0,0.0,0.000,530443.5,530443.5,4339,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471922173,911230.00
08/22/2016 23:15,2,0.000,ALERT,213.29,301.17,59.970,1471922103,"201051344001158","219011344069620",0.00,20.70,0,297.57,302.07,0.0,0.0,0.000,522735.2,522735.2,4346,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922175,911231.00
08/22/2016 23:15,2,0.000,ALERT,213.96,302.07,60.007,1471922103,"201051344000576","219011344069620",0.00,21.00,0,298.17,302.68,0.0,0.0,0.000,530165.9,530165.9,4350,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922177,911232.00
08/22/2016 23:15,2,0.000,ALERT,212.61,299.07,60.002,1471922103,"274151322000087","219011344069620",0.00,22.30,0,296.96,300.27,0.0,0.0,0.000,745049.6,745049.6,4366,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471922179,911233.00
08/22/2016 23:30,2,0.000,ALERT,213.51,300.57,59.954,1471923003,"201051344000645","219011344069620",0.00,21.50,0,298.47,302.68,0.0,0.0,0.000,529675.9,529675.9,4351,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923005,911234.00
08/22/2016 23:30,2,0.000,ALERT,212.61,299.97,59.949,1471923003,"274151322000085","219011344069620",0.00,21.80,0,296.66,300.87,0.0,0.0,0.000,772768.7,772768.7,4309,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923007,911235.00
08/22/2016 23:30,2,0.000,ALERT,213.51,300.57,59.959,1471923003,"201051344000633","219011344069620",0.00,20.70,0,296.96,302.37,0.0,0.0,0.000,521180.6,521180.6,4346,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923009,911236.00
08/22/2016 23:30,2,0.000,ALERT,213.06,300.57,59.954,1471923003,"201051344000469","219011344069620",0.00,20.30,0,297.57,302.37,0.0,0.0,0.000,523535.1,523535.1,4361,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923011,911237.00
08/22/2016 23:30,2,0.000,ALERT,212.83,299.97,59.965,1471923003,"201051344000646","219011344069620",0.00,21.00,0,297.57,301.77,0.0,0.0,0.000,524506.4,524506.4,4344,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923013,911238.00
08/22/2016 23:30,2,0.000,ALERT,212.16,299.37,59.975,1471923003,"274151322000052","219011344069620",0.00,22.00,0,296.36,301.47,0.0,0.0,0.000,792996.1,792996.1,4307,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923015,911239.00
08/22/2016 23:30,2,0.000,ALERT,213.29,300.57,59.965,1471923003,"201051344000585","219011344069620",0.00,21.30,0,298.17,302.07,0.0,0.0,0.000,533794.6,533794.6,4337,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923016,911240.00
08/22/2016 23:30,2,0.000,ALERT,213.06,300.57,59.959,1471923003,"201051344001230","219011344069620",0.00,21.00,0,298.77,302.07,0.0,0.0,0.000,527765.6,527765.6,4363,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923018,911241.00
08/22/2016 23:30,2,0.000,ALERT,213.51,300.87,59.922,1471923003,"201051344000582","219011344069620",0.00,20.70,0,299.07,302.68,0.0,0.0,0.000,520523.1,520523.1,4340,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923020,911242.00
08/22/2016 23:30,2,0.000,ALERT,212.83,299.97,59.965,1471923003,"201051344000955","219011344069620",0.00,21.30,0,298.17,301.77,0.0,0.0,0.000,534228.5,534228.5,4348,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923022,911243.00
08/22/2016 23:30,2,0.000,ALERT,212.38,299.37,59.949,1471923003,"274151322000094","219011344069620",0.00,21.50,0,296.36,300.27,0.0,0.0,0.000,650210.3,650210.3,4389,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923023,911244.00
08/22/2016 23:30,2,0.000,ALERT,213.06,301.47,59.959,1471923003,"201051344000579","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,537783.5,537783.5,4353,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923025,911245.00
08/22/2016 23:30,2,0.000,ALERT,213.06,300.57,59.965,1471923003,"201051344000890","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,531483.4,531483.4,4343,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923027,911246.00
08/22/2016 23:30,2,0.000,ALERT,213.29,300.27,59.986,1471923003,"201051344000438","219011344069620",0.00,21.00,0,298.77,302.37,0.0,0.0,0.000,532995.1,532995.1,4351,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923029,911247.00
08/22/2016 23:30,2,0.000,ALERT,213.06,299.37,59.965,1471923003,"201051344000417","219011344069620",0.00,21.30,0,297.87,301.47,0.0,0.0,0.000,524404.0,524404.0,4345,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923031,911248.00
08/22/2016 23:30,2,0.000,ALERT,212.61,300.27,59.975,1471923003,"274151322000083","219011344069620",0.00,21.80,0,296.96,301.47,0.0,0.0,0.000,785817.8,785817.8,4320,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923033,911249.00
08/22/2016 23:30,2,0.000,ALERT,213.06,299.97,59.991,1471923003,"274151322000076","219011344069620",0.00,21.80,0,296.36,301.17,0.0,0.0,0.000,838329.3,838329.3,4321,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923034,911250.00
08/22/2016 23:30,2,0.000,ALERT,213.06,301.47,59.965,1471923003,"201051344000868","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,522388.3,522388.3,4350,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923036,911251.00
08/22/2016 23:30,2,0.000,ALERT,212.38,300.87,59.970,1471923003,"274151322000095","219011344069620",0.00,21.30,0,297.87,301.77,0.0,0.0,0.000,829865.0,829865.0,4330,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923038,911252.00
08/22/2016 23:30,2,0.000,ALERT,212.83,300.87,59.959,1471923003,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.37,0.0,0.0,0.000,515002.7,515002.7,4364,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923040,911253.00
08/22/2016 23:30,2,0.000,ALERT,212.83,299.37,59.970,1471923003,"201051344001025","219011344069620",0.00,20.70,0,298.17,302.37,0.0,0.0,0.000,532683.1,532683.1,4346,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923042,911254.00
08/22/2016 23:30,2,0.000,ALERT,212.83,301.17,59.970,1471923003,"201051344000458","219011344069620",0.00,21.80,0,298.77,303.58,0.0,0.0,0.000,529758.8,529758.8,4346,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923043,911255.00
08/22/2016 23:30,2,0.000,ALERT,213.51,300.87,59.965,1471923003,"201051344000853","219011344069620",0.00,21.00,0,298.77,302.98,0.0,0.0,0.000,528953.8,528953.8,4347,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923045,911256.00
08/22/2016 23:30,2,0.000,ALERT,213.29,300.27,59.959,1471923003,"201051344000685","219011344069620",0.00,21.30,0,298.47,302.07,0.0,0.0,0.000,532249.8,532249.8,4358,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923047,911257.00
08/22/2016 23:30,2,0.000,ALERT,213.29,299.67,59.928,1471923003,"201051344000917","219011344069620",0.00,21.80,0,297.26,301.47,0.0,0.0,0.000,529214.5,529214.5,4365,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923049,911258.00
08/22/2016 23:30,2,0.000,ALERT,213.29,300.57,59.965,1471923003,"201051344001145","219011344069620",0.00,21.00,0,299.07,302.98,0.0,0.0,0.000,534414.8,534414.8,4363,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923051,911259.00
08/22/2016 23:30,2,0.000,ALERT,213.29,299.67,59.959,1471923003,"201051344000651","219011344069620",0.00,20.30,0,298.17,301.77,0.0,0.0,0.000,527289.1,527289.1,4343,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923052,911260.00
08/22/2016 23:30,2,0.000,ALERT,211.93,299.37,59.954,1471923003,"274151322000088","219011344069620",0.00,22.00,0,296.66,300.87,0.0,0.0,0.000,756915.0,756915.0,4314,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923054,911261.00
08/22/2016 23:30,2,0.000,ALERT,213.06,299.07,59.959,1471923003,"274151322000068","219011344069620",0.00,22.30,0,296.06,300.27,0.0,0.0,0.000,650478.5,650478.5,4381,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923056,911262.00
08/22/2016 23:30,2,0.000,ALERT,212.83,300.27,59.959,1471923003,"201051344001135","219011344069620",0.00,21.00,0,298.77,302.68,0.0,0.0,0.000,523440.9,523440.9,4340,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923058,911263.00
08/22/2016 23:30,2,0.000,ALERT,212.83,301.47,59.954,1471923003,"201051344000594","219011344069620",0.00,21.30,0,298.47,303.28,0.0,0.0,0.000,534150.9,534150.9,4347,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923059,911264.00
08/22/2016 23:30,2,0.000,ALERT,213.06,299.97,59.938,1471923003,"201051344001203","219011344069620",0.00,21.00,0,298.47,303.58,0.0,0.0,0.000,531440.3,531440.3,4354,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923061,911265.00
08/22/2016 23:30,2,0.000,ALERT,212.16,300.27,59.912,1471923003,"274151322000054","219011344069620",0.00,22.30,0,296.96,301.47,0.0,0.0,0.000,772610.4,772610.4,4309,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923063,911266.00
08/22/2016 23:30,2,0.000,ALERT,213.29,300.87,59.949,1471923003,"201051344000867","219011344069620",0.00,21.50,0,298.47,303.28,0.0,0.0,0.000,521461.5,521461.5,4349,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923065,911267.00
08/22/2016 23:30,2,0.000,ALERT,213.06,300.27,59.970,1471923003,"201051344001093","219011344069620",0.00,21.50,0,298.47,302.07,0.0,0.0,0.000,528633.6,528633.6,4366,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923067,911268.00
08/22/2016 23:30,2,0.000,ALERT,212.83,300.87,59.949,1471923003,"201051344000900","219011344069620",0.00,21.00,0,298.17,302.98,0.0,0.0,0.000,537958.2,537958.2,4361,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923068,911269.00
08/22/2016 23:30,2,0.000,ALERT,213.29,300.57,60.002,1471923003,"201051344000648","219011344069620",0.00,20.70,0,298.17,303.28,0.0,0.0,0.000,527336.2,527336.2,4343,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923070,911270.00
08/22/2016 23:30,2,0.000,ALERT,213.06,301.77,59.912,1471923003,"201051344000569","219011344069620",0.00,21.30,0,299.07,304.18,0.0,0.0,0.000,538213.5,538213.5,4346,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923072,911271.00
08/22/2016 23:30,2,0.000,ALERT,213.06,301.17,59.959,1471923003,"201051344000983","219011344069620",0.00,21.30,0,299.07,303.88,0.0,0.0,0.000,530443.5,530443.5,4341,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923074,911272.00
08/22/2016 23:30,2,0.000,ALERT,213.06,300.87,60.007,1471923003,"201051344001158","219011344069620",0.00,20.70,0,297.87,302.68,0.0,0.0,0.000,522735.2,522735.2,4348,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923076,911273.00
08/22/2016 23:30,2,0.000,ALERT,213.51,301.47,59.975,1471923003,"201051344000576","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,530165.9,530165.9,4352,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923078,911274.00
08/22/2016 23:30,2,0.000,ALERT,212.61,299.37,59.949,1471923003,"274151322000087","219011344069620",0.00,22.30,0,296.36,300.87,0.0,0.0,0.000,745049.6,745049.6,4368,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923080,911275.00
08/22/2016 23:45,2,0.000,ALERT,213.74,301.47,60.028,1471923903,"201051344000645","219011344069620",0.00,21.30,0,299.07,303.28,0.0,0.0,0.000,529675.9,529675.9,4353,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923905,911276.00
08/22/2016 23:45,2,0.000,ALERT,212.38,299.37,59.975,1471923903,"274151322000085","219011344069620",0.00,22.00,0,298.17,302.07,0.0,0.0,0.000,772768.7,772768.7,4311,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923907,911277.00
08/22/2016 23:45,2,0.000,ALERT,213.96,301.17,59.986,1471923903,"201051344000633","219011344069620",0.00,20.70,0,297.26,302.68,0.0,0.0,0.000,521180.6,521180.6,4348,0,0,0,L,1122011218,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923909,911278.00
08/22/2016 23:45,2,0.000,ALERT,213.29,301.17,59.991,1471923903,"201051344000469","219011344069620",0.00,20.30,0,297.87,302.98,0.0,0.0,0.000,523535.1,523535.1,4363,0,0,0,L,1122011218,0,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923911,911279.00
08/22/2016 23:45,2,0.000,ALERT,213.29,300.87,59.986,1471923903,"201051344000646","219011344069620",0.00,21.00,0,296.36,301.77,0.0,0.0,0.000,524506.4,524506.4,4346,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923913,911280.00
08/22/2016 23:45,2,0.000,ALERT,212.16,300.57,59.975,1471923903,"274151322000052","219011344069620",0.00,22.00,0,297.57,302.37,0.0,0.0,0.000,792996.1,792996.1,4309,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923915,911281.00
08/22/2016 23:45,2,0.000,ALERT,213.74,301.17,59.981,1471923903,"201051344000585","219011344069620",0.00,21.30,0,296.66,302.07,0.0,0.0,0.000,533794.6,533794.6,4339,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923916,911282.00
08/22/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1471923903,"201051344001230","219011344069620",0.00,21.00,0,297.26,302.07,0.0,0.0,0.000,527765.6,527765.6,4365,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923918,911283.00
08/22/2016 23:45,2,0.000,ALERT,213.96,301.47,60.018,1471923903,"201051344000582","219011344069620",0.00,20.70,0,297.57,302.68,0.0,0.0,0.000,520523.1,520523.1,4342,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923920,911284.00
08/22/2016 23:45,2,0.000,ALERT,213.29,300.87,59.933,1471923903,"201051344000955","219011344069620",0.00,21.30,0,296.96,301.77,0.0,0.0,0.000,534228.5,534228.5,4350,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923922,911285.00
08/22/2016 23:45,2,0.000,ALERT,212.38,299.37,59.944,1471923903,"274151322000094","219011344069620",0.00,21.50,0,297.57,301.47,0.0,0.0,0.000,650210.3,650210.3,4391,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923923,911286.00
08/22/2016 23:45,2,0.000,ALERT,213.29,302.07,59.975,1471923903,"201051344000579","219011344069620",0.00,21.30,0,299.97,303.88,0.0,0.0,0.000,537783.5,537783.5,4355,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923925,911287.00
08/22/2016 23:45,2,0.000,ALERT,213.51,301.47,59.991,1471923903,"201051344000890","219011344069620",0.00,21.30,0,297.87,302.98,0.0,0.0,0.000,531483.4,531483.4,4345,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923927,911288.00
08/22/2016 23:45,2,0.000,ALERT,213.74,300.87,59.986,1471923903,"201051344000438","219011344069620",0.00,21.00,0,297.26,302.37,0.0,0.0,0.000,532995.1,532995.1,4353,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923929,911289.00
08/22/2016 23:45,2,0.000,ALERT,213.74,300.57,59.986,1471923903,"201051344000417","219011344069620",0.00,21.30,0,296.36,301.17,0.0,0.0,0.000,524404.0,524404.0,4347,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923931,911290.00
08/22/2016 23:45,2,0.000,ALERT,212.16,299.97,59.986,1471923903,"274151322000083","219011344069620",0.00,21.80,0,297.87,302.37,0.0,0.0,0.000,785817.8,785817.8,4322,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923932,911291.00
08/22/2016 23:45,2,0.000,ALERT,212.61,299.67,59.986,1471923903,"274151322000076","219011344069620",0.00,21.50,0,297.57,302.37,0.0,0.0,0.000,838329.3,838329.3,4323,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923934,911292.00
08/22/2016 23:45,2,0.000,ALERT,213.29,302.37,59.981,1471923903,"201051344000868","219011344069620",0.00,21.00,0,299.67,303.88,0.0,0.0,0.000,522388.3,522388.3,4352,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923936,911293.00
08/22/2016 23:45,2,0.000,ALERT,212.16,300.87,59.944,1471923903,"274151322000095","219011344069620",0.00,21.30,0,299.07,302.68,0.0,0.0,0.000,829865.0,829865.0,4332,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923938,911294.00
08/22/2016 23:45,2,0.000,ALERT,213.06,301.47,59.986,1471923903,"201051344000988","219011344069620",0.00,21.30,0,296.36,302.98,0.0,0.0,0.000,515002.7,515002.7,4366,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923940,911295.00
08/22/2016 23:45,2,0.000,ALERT,213.51,300.27,59.996,1471923903,"201051344001025","219011344069620",0.00,20.70,0,296.66,302.68,0.0,0.0,0.000,532683.1,532683.1,4348,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923941,911296.00
08/22/2016 23:45,2,0.000,ALERT,213.06,301.77,59.981,1471923903,"201051344000458","219011344069620",0.00,21.80,0,299.07,304.18,0.0,0.0,0.000,529758.8,529758.8,4348,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923943,911297.00
08/22/2016 23:45,2,0.000,ALERT,213.96,301.47,59.981,1471923903,"201051344000853","219011344069620",0.00,21.00,0,299.07,303.58,0.0,0.0,0.000,528953.8,528953.8,4349,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923945,911298.00
08/22/2016 23:45,2,0.000,ALERT,213.96,301.17,59.975,1471923903,"201051344000685","219011344069620",0.00,21.30,0,296.96,302.07,0.0,0.0,0.000,532249.8,532249.8,4360,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923947,911299.00
08/22/2016 23:45,2,0.000,ALERT,213.74,300.57,59.975,1471923903,"201051344000917","219011344069620",0.00,21.80,0,295.76,301.47,0.0,0.0,0.000,529214.5,529214.5,4367,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923949,911300.00
08/22/2016 23:45,2,0.000,ALERT,213.74,301.47,59.975,1471923903,"201051344001145","219011344069620",0.00,21.00,0,297.57,302.98,0.0,0.0,0.000,534414.8,534414.8,4365,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923951,911301.00
08/22/2016 23:45,2,0.000,ALERT,213.74,300.27,59.981,1471923903,"201051344000651","219011344069620",0.00,20.30,0,296.66,301.77,0.0,0.0,0.000,527289.1,527289.1,4345,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923953,911302.00
08/22/2016 23:45,2,0.000,ALERT,211.93,299.67,59.981,1471923903,"274151322000088","219011344069620",0.00,22.00,0,297.87,301.77,0.0,0.0,0.000,756915.0,756915.0,4316,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923954,911303.00
08/22/2016 23:45,2,0.000,ALERT,213.06,299.07,59.975,1471923903,"274151322000068","219011344069620",0.00,22.30,0,297.26,301.17,0.0,0.0,0.000,650478.5,650478.5,4383,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923956,911304.00
08/22/2016 23:45,2,0.000,ALERT,213.29,300.87,59.975,1471923903,"201051344001135","219011344069620",0.00,21.00,0,297.26,302.68,0.0,0.0,0.000,523440.9,523440.9,4342,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923958,911305.00
08/22/2016 23:45,2,0.000,ALERT,213.06,302.07,59.981,1471923903,"201051344000594","219011344069620",0.00,21.30,0,298.77,303.88,0.0,0.0,0.000,534150.9,534150.9,4349,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923960,911306.00
08/22/2016 23:45,2,0.000,ALERT,213.74,300.87,59.981,1471923903,"201051344001203","219011344069620",0.00,21.00,0,296.96,303.88,0.0,0.0,0.000,531440.3,531440.3,4356,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923962,911307.00
08/22/2016 23:45,2,0.000,ALERT,212.38,300.57,59.970,1471923903,"274151322000054","219011344069620",0.00,22.30,0,297.87,302.68,0.0,0.0,0.000,772610.4,772610.4,4311,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923963,911308.00
08/22/2016 23:45,2,0.000,ALERT,213.51,301.47,59.986,1471923903,"201051344000867","219011344069620",0.00,21.50,0,298.47,303.58,0.0,0.0,0.000,521461.5,521461.5,4351,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923965,911309.00
08/22/2016 23:45,2,0.000,ALERT,213.74,300.87,59.975,1471923903,"201051344001093","219011344069620",0.00,21.50,0,296.96,302.07,0.0,0.0,0.000,528633.6,528633.6,4368,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923967,911310.00
08/22/2016 23:45,2,0.000,ALERT,213.29,301.47,59.986,1471923903,"201051344000900","219011344069620",0.00,21.00,0,298.77,303.28,0.0,0.0,0.000,537958.2,537958.2,4363,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1471923969,911311.00
08/22/2016 23:45,2,0.000,ALERT,213.74,301.17,59.991,1471923903,"201051344000648","219011344069620",0.00,20.70,0,298.77,303.58,0.0,0.0,0.000,527336.2,527336.2,4345,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923970,911312.00
08/22/2016 23:45,2,0.000,ALERT,213.51,302.07,59.991,1471923903,"201051344000569","219011344069620",0.00,21.30,0,299.67,304.18,0.0,0.0,0.000,538213.5,538213.5,4348,0,0,0,L,1122011218,0,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923972,911313.00
08/22/2016 23:45,2,0.000,ALERT,213.29,301.77,60.007,1471923903,"201051344000983","219011344069620",0.00,21.30,0,299.67,303.88,0.0,0.0,0.000,530443.5,530443.5,4343,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923974,911314.00
08/22/2016 23:45,2,0.000,ALERT,213.29,301.17,59.981,1471923903,"201051344001158","219011344069620",0.00,20.70,0,298.47,302.68,0.0,0.0,0.000,522735.2,522735.2,4350,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923976,911315.00
08/22/2016 23:45,2,0.000,ALERT,213.74,302.07,59.986,1471923903,"201051344000576","219011344069620",0.00,21.00,0,299.37,303.58,0.0,0.0,0.000,530165.9,530165.9,4354,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923978,911316.00
08/22/2016 23:45,2,0.000,ALERT,212.61,299.67,59.981,1471923903,"274151322000087","219011344069620",0.00,22.30,0,297.26,301.47,0.0,0.0,0.000,745049.6,745049.6,4370,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1471923980,911317.00
